Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.01.2022;08:25:00;122;0;26
01.01.2022;08:35:00;179;0;28
01.01.2022;08:45:00;228;0;28
01.01.2022;08:55:00;254;0.1;29
01.01.2022;09:05:00;285;0.1;29
01.01.2022;09:15:00;313;0.2;30
01.01.2022;09:25:00;465;0.2;30
01.01.2022;09:35:00;888;0.4;30
01.01.2022;09:45:00;1041;0.5;30
01.01.2022;09:55:00;1193;0.7;31
01.01.2022;10:05:00;1351;0.9;31
01.01.2022;10:15:00;1457;1.2;31
01.01.2022;10:25:00;2482;1.5;32
01.01.2022;10:35:00;2717;2.0;33
01.01.2022;10:45:00;3086;2.5;34
01.01.2022;10:55:00;3418;3.0;35
01.01.2022;11:05:00;3651;3.6;37
01.01.2022;11:15:00;3822;4.2;38
01.01.2022;11:25:00;3986;4.9;39
01.01.2022;11:35:00;3816;5.5;40
01.01.2022;11:45:00;4095;6.2;40
01.01.2022;11:55:00;4182;6.9;41
01.01.2022;12:05:00;3747;7.5;42
01.01.2022;12:15:00;3878;8.2;42
01.01.2022;12:25:00;4380;8.9;43
01.01.2022;12:35:00;4364;9.6;43
01.01.2022;12:45:00;4308;10.3;44
01.01.2022;12:55:00;4227;11.0;44
01.01.2022;13:05:00;3969;11.7;44
01.01.2022;13:15:00;3931;12.3;44
01.01.2022;13:25:00;3652;12.9;44
01.01.2022;13:35:00;3334;13.5;44
01.01.2022;13:45:00;2859;14.0;43
01.01.2022;13:55:00;2477;14.4;42
01.01.2022;14:05:00;1975;14.8;41
01.01.2022;14:15:00;1884;15.1;40
01.01.2022;14:25:00;1655;15.4;39
01.01.2022;14:35:00;1386;15.6;39
01.01.2022;14:45:00;1131;15.8;38
01.01.2022;14:55:00;1026;16.0;37
01.01.2022;15:05:00;985;16.2;37
01.01.2022;15:15:00;898;16.3;36
01.01.2022;15:25:00;781;16.5;36
01.01.2022;15:35:00;655;16.6;36
01.01.2022;15:45:00;619;16.7;36
01.01.2022;15:55:00;560;16.8;35
01.01.2022;16:05:00;442;16.8;35
01.01.2022;16:15:00;317;16.9;35
01.01.2022;16:25:00;218;16.9;35
01.01.2022;16:35:00;159;17.0;35
01.01.2022;16:45:00;115;17.0;35
02.01.2022;08:20:00;127;0;27
02.01.2022;08:30:00;144;0;28
02.01.2022;08:40:00;170;0;29
02.01.2022;08:50:00;268;0;29
02.01.2022;09:00:00;350;0.1;29
02.01.2022;09:10:00;564;0.2;30
02.01.2022;09:20:00;1075;0.3;30
02.01.2022;09:30:00;1348;0.5;30
02.01.2022;09:40:00;1425;0.8;31
02.01.2022;09:50:00;825;1.0;31
02.01.2022;10:00:00;1624;1.2;31
02.01.2022;10:10:00;1872;1.5;32
02.01.2022;10:20:00;984;1.7;32
02.01.2022;10:30:00;1282;1.8;32
02.01.2022;10:40:00;1342;2.1;32
02.01.2022;10:50:00;966;2.2;32
02.01.2022;11:00:00;490;2.3;32
02.01.2022;11:10:00;680;2.4;33
02.01.2022;11:20:00;4025;3.0;34
02.01.2022;11:30:00;4157;3.7;36
02.01.2022;11:40:00;3553;4.4;38
02.01.2022;11:50:00;4050;5.0;39
02.01.2022;12:00:00;3707;5.6;39
02.01.2022;12:10:00;3818;6.4;41
02.01.2022;12:20:00;1662;6.8;39
02.01.2022;12:30:00;3281;7.2;39
02.01.2022;12:40:00;1770;7.6;38
02.01.2022;12:50:00;1880;7.9;38
02.01.2022;13:00:00;1622;8.3;38
02.01.2022;13:10:00;1013;8.4;37
02.01.2022;13:20:00;2019;8.7;36
02.01.2022;13:30:00;2452;9.2;37
02.01.2022;13:40:00;1485;9.4;37
02.01.2022;13:50:00;1986;9.7;37
02.01.2022;14:00:00;2991;10.2;38
02.01.2022;14:10:00;1230;10.4;37
02.01.2022;14:20:00;1020;10.6;36
02.01.2022;14:30:00;1015;10.7;35
02.01.2022;14:40:00;1164;10.9;35
02.01.2022;14:50:00;1167;11.1;35
02.01.2022;15:00:00;827;11.3;35
02.01.2022;15:10:00;542;11.4;35
02.01.2022;15:20:00;381;11.4;35
02.01.2022;15:30:00;473;11.5;35
02.01.2022;15:40:00;363;11.6;35
02.01.2022;15:50:00;227;11.6;34
02.01.2022;16:00:00;184;11.7;34
02.01.2022;16:10:00;138;11.7;34
02.01.2022;16:20:00;123;11.7;34
02.01.2022;16:30:00;52;11.7;34
03.01.2022;08:35:00;184;0;27
03.01.2022;08:45:00;252;0;28
03.01.2022;08:55:00;338;0.1;28
03.01.2022;09:05:00;445;0.1;29
03.01.2022;09:15:00;470;0.2;29
03.01.2022;09:25:00;576;0.3;30
03.01.2022;09:35:00;708;0.5;30
03.01.2022;09:45:00;574;0.6;30
03.01.2022;09:55:00;774;0.7;31
03.01.2022;10:05:00;816;0.8;31
03.01.2022;10:15:00;867;1.0;31
03.01.2022;10:25:00;603;1.1;31
03.01.2022;10:35:00;718;1.2;31
03.01.2022;10:45:00;851;1.3;32
03.01.2022;10:55:00;764;1.5;32
03.01.2022;11:05:00;863;1.6;32
03.01.2022;11:15:00;722;1.7;32
03.01.2022;11:25:00;657;1.8;32
03.01.2022;11:35:00;639;1.9;32
03.01.2022;11:45:00;661;2.1;32
03.01.2022;11:55:00;583;2.2;32
03.01.2022;12:05:00;651;2.3;32
03.01.2022;12:15:00;680;2.4;33
03.01.2022;12:25:00;765;2.5;33
03.01.2022;12:35:00;878;2.6;33
03.01.2022;12:45:00;934;2.8;33
03.01.2022;12:55:00;1183;3.0;33
03.01.2022;13:05:00;1254;3.2;33
03.01.2022;13:15:00;1091;3.4;33
03.01.2022;13:25:00;1228;3.6;33
03.01.2022;13:35:00;1458;3.8;33
03.01.2022;13:45:00;1387;4.0;33
03.01.2022;13:55:00;1019;4.2;33
03.01.2022;14:05:00;1675;4.4;33
03.01.2022;14:15:00;1662;4.7;33
03.01.2022;14:25:00;1345;5.0;34
03.01.2022;14:35:00;1030;5.2;34
03.01.2022;14:45:00;1229;5.3;34
03.01.2022;14:55:00;1252;5.6;34
03.01.2022;15:05:00;1035;5.8;34
03.01.2022;15:15:00;857;5.9;34
03.01.2022;15:25:00;679;6.0;34
03.01.2022;15:35:00;488;6.1;34
03.01.2022;15:45:00;350;6.2;34
03.01.2022;15:55:00;353;6.2;34
03.01.2022;16:05:00;269;6.3;34
03.01.2022;16:15:00;199;6.3;33
03.01.2022;16:25:00;151;6.3;33
03.01.2022;16:35:00;74;6.4;33
04.01.2022;08:25:00;13;0;23
04.01.2022;08:35:00;187;0;26
04.01.2022;08:45:00;294;0;28
04.01.2022;08:55:00;429;0.1;28
04.01.2022;09:05:00;569;0.2;29
04.01.2022;09:15:00;643;0.3;29
04.01.2022;09:25:00;659;0.4;30
04.01.2022;09:35:00;693;0.5;30
04.01.2022;09:45:00;861;0.6;30
04.01.2022;09:55:00;1125;0.8;31
04.01.2022;10:05:00;1121;1.0;31
04.01.2022;10:15:00;1080;1.2;31
04.01.2022;10:25:00;1115;1.3;31
04.01.2022;10:35:00;1236;1.5;31
04.01.2022;10:45:00;1835;1.8;32
04.01.2022;10:55:00;1746;2.1;32
04.01.2022;11:05:00;2216;2.4;32
04.01.2022;11:15:00;1314;2.7;33
04.01.2022;11:25:00;1450;2.9;33
04.01.2022;11:35:00;1180;3.1;33
04.01.2022;11:45:00;1156;3.3;33
04.01.2022;11:55:00;1813;3.6;33
04.01.2022;12:05:00;2535;3.9;34
04.01.2022;12:15:00;3460;4.5;35
04.01.2022;12:25:00;2877;4.9;36
04.01.2022;12:35:00;2251;5.4;36
04.01.2022;12:45:00;3129;5.8;37
04.01.2022;12:55:00;1513;6.2;37
04.01.2022;13:05:00;1415;6.4;36
04.01.2022;13:15:00;833;6.6;35
04.01.2022;13:25:00;1029;6.7;35
04.01.2022;13:35:00;1549;7.1;35
04.01.2022;13:45:00;1288;7.3;35
04.01.2022;13:55:00;1819;7.6;35
04.01.2022;14:05:00;1263;7.8;35
04.01.2022;14:15:00;641;8.0;35
04.01.2022;14:25:00;532;8.0;35
04.01.2022;14:35:00;584;8.1;34
04.01.2022;14:45:00;459;8.2;34
04.01.2022;14:55:00;274;8.3;34
04.01.2022;15:05:00;307;8.3;34
04.01.2022;15:15:00;330;8.4;34
04.01.2022;15:25:00;315;8.4;34
04.01.2022;15:35:00;189;8.5;34
04.01.2022;15:45:00;140;8.5;34
04.01.2022;15:55:00;173;8.5;34
04.01.2022;16:05:00;161;8.5;34
04.01.2022;16:15:00;107;8.6;33
04.01.2022;16:25:00;0;8.6;33
04.01.2022;16:35:00;0;8.6;0
04.01.2022;16:45:00;0;8.6;0
04.01.2022;16:55:00;0;8.6;0
05.01.2022;08:55:00;117;0;27
05.01.2022;09:05:00;120;0;28
05.01.2022;09:15:00;158;0;28
05.01.2022;09:25:00;251;0.1;29
05.01.2022;09:35:00;216;0.1;29
05.01.2022;09:45:00;166;0.1;29
05.01.2022;09:55:00;141;0.1;30
05.01.2022;10:05:00;187;0.2;30
05.01.2022;10:15:00;225;0.2;30
05.01.2022;10:25:00;438;0.3;30
05.01.2022;10:35:00;446;0.4;31
05.01.2022;10:45:00;311;0.4;31
05.01.2022;10:55:00;189;0.4;31
05.01.2022;11:05:00;366;0.5;31
05.01.2022;11:15:00;275;0.5;31
05.01.2022;11:25:00;660;0.6;31
05.01.2022;11:35:00;915;0.8;31
05.01.2022;11:45:00;1370;1.0;31
05.01.2022;11:55:00;1514;1.2;32
05.01.2022;12:05:00;1273;1.5;32
05.01.2022;12:15:00;1240;1.7;32
05.01.2022;12:25:00;1225;1.9;32
05.01.2022;12:35:00;1377;2.1;32
05.01.2022;12:45:00;1300;2.3;32
05.01.2022;12:55:00;1280;2.5;32
05.01.2022;13:05:00;2314;2.8;33
05.01.2022;13:15:00;1596;3.1;33
05.01.2022;13:25:00;798;3.3;33
05.01.2022;13:35:00;1691;3.6;33
05.01.2022;13:45:00;1252;3.8;33
05.01.2022;13:55:00;1404;4.1;33
05.01.2022;14:05:00;1027;4.2;33
05.01.2022;14:15:00;1164;4.4;33
05.01.2022;14:25:00;618;4.6;33
05.01.2022;14:35:00;1141;4.7;33
05.01.2022;14:45:00;665;4.9;33
05.01.2022;14:55:00;666;5.0;33
05.01.2022;15:05:00;456;5.1;33
05.01.2022;15:15:00;762;5.3;33
05.01.2022;15:25:00;616;5.4;33
05.01.2022;15:35:00;411;5.4;33
05.01.2022;15:45:00;353;5.5;33
05.01.2022;15:55:00;366;5.6;33
05.01.2022;16:05:00;279;5.6;33
05.01.2022;16:15:00;300;5.7;33
05.01.2022;16:25:00;206;5.7;33
05.01.2022;16:35:00;152;5.7;33
05.01.2022;16:45:00;122;5.8;33
05.01.2022;16:55:00;57;5.8;33
05.01.2022;17:05:00;0;5.8;0
05.01.2022;17:15:00;0;5.8;0
06.01.2022;08:55:00;30;0;27
06.01.2022;09:05:00;126;0;27
06.01.2022;09:15:00;136;0;28
06.01.2022;09:25:00;149;0;28
06.01.2022;09:35:00;168;0;29
06.01.2022;09:45:00;177;0.1;29
06.01.2022;09:55:00;179;0.1;29
06.01.2022;10:05:00;164;0.1;29
06.01.2022;10:15:00;155;0.2;30
06.01.2022;10:25:00;177;0.2;30
06.01.2022;10:45:00;117;0.2;30
06.01.2022;10:55:00;114;0.3;30
06.01.2022;11:05:00;126;0.3;30
06.01.2022;11:15:00;135;0.3;31
06.01.2022;11:25:00;145;0.3;31
06.01.2022;11:35:00;154;0.4;31
06.01.2022;11:45:00;164;0.4;31
06.01.2022;11:55:00;166;0.4;31
06.01.2022;12:05:00;174;0.4;31
06.01.2022;12:15:00;190;0.5;31
06.01.2022;12:25:00;213;0.5;31
06.01.2022;12:35:00;178;0.5;31
06.01.2022;12:45:00;154;0.6;31
06.01.2022;12:55:00;151;0.6;31
06.01.2022;13:05:00;151;0.6;31
06.01.2022;13:15:00;157;0.6;31
06.01.2022;13:25:00;182;0.7;31
06.01.2022;13:35:00;222;0.7;31
06.01.2022;13:45:00;235;0.7;32
06.01.2022;13:55:00;262;0.8;32
06.01.2022;14:05:00;245;0.8;32
06.01.2022;14:15:00;234;0.9;32
06.01.2022;14:25:00;253;0.9;32
06.01.2022;14:35:00;303;1.0;32
06.01.2022;14:45:00;312;1.0;32
06.01.2022;14:55:00;322;1.1;32
06.01.2022;15:05:00;263;1.1;32
06.01.2022;15:15:00;236;1.1;32
06.01.2022;15:25:00;238;1.2;32
06.01.2022;15:35:00;195;1.2;32
06.01.2022;15:45:00;177;1.2;32
06.01.2022;15:55:00;161;1.3;32
06.01.2022;16:05:00;157;1.3;32
06.01.2022;16:15:00;116;1.3;32
06.01.2022;16:25:00;0;1.3;32
06.01.2022;16:35:00;0;1.3;0
07.01.2022;09:15:00;124;0;27
07.01.2022;09:25:00;138;0;27
07.01.2022;09:35:00;219;0;28
07.01.2022;09:45:00;290;0.1;28
07.01.2022;09:55:00;347;0.1;28
07.01.2022;10:05:00;234;0.2;29
07.01.2022;10:15:00;248;0.2;29
07.01.2022;10:25:00;272;0.2;29
07.01.2022;10:35:00;234;0.3;30
07.01.2022;10:45:00;318;0.3;30
07.01.2022;10:55:00;410;0.4;30
07.01.2022;11:05:00;586;0.5;30
07.01.2022;11:15:00;414;0.6;30
07.01.2022;11:25:00;558;0.6;30
07.01.2022;11:35:00;428;0.7;31
07.01.2022;11:45:00;394;0.8;31
07.01.2022;11:55:00;443;0.9;31
07.01.2022;12:05:00;359;0.9;31
07.01.2022;12:15:00;247;1.0;31
07.01.2022;12:25:00;226;1.0;31
07.01.2022;12:35:00;218;1.0;31
07.01.2022;12:45:00;229;1.1;31
07.01.2022;12:55:00;259;1.1;31
07.01.2022;13:05:00;300;1.2;31
07.01.2022;13:15:00;305;1.2;31
07.01.2022;13:25:00;294;1.3;31
07.01.2022;13:35:00;334;1.3;31
07.01.2022;13:45:00;304;1.4;31
07.01.2022;13:55:00;281;1.4;32
07.01.2022;14:05:00;281;1.5;32
07.01.2022;14:15:00;307;1.5;32
07.01.2022;14:25:00;217;1.6;32
07.01.2022;14:35:00;245;1.6;32
07.01.2022;14:45:00;190;1.6;32
07.01.2022;14:55:00;133;1.7;32
07.01.2022;15:05:00;58;1.7;32
07.01.2022;15:15:00;165;1.7;32
07.01.2022;15:25:00;118;1.7;32
07.01.2022;15:35:00;112;1.7;32
07.01.2022;15:45:00;115;1.8;32
07.01.2022;15:55:00;108;1.8;32
07.01.2022;16:05:00;103;1.8;32
07.01.2022;16:15:00;96;1.8;32
08.01.2022;09:25:00;126;0;26
08.01.2022;09:35:00;114;0;27
08.01.2022;09:45:00;117;0;28
08.01.2022;09:55:00;178;0;28
08.01.2022;10:05:00;151;0.1;29
08.01.2022;10:15:00;151;0.1;29
08.01.2022;10:25:00;169;0.1;29
08.01.2022;10:35:00;192;0.1;29
08.01.2022;10:45:00;165;0.2;30
08.01.2022;10:55:00;183;0.2;30
08.01.2022;11:05:00;148;0.2;30
08.01.2022;11:15:00;244;0.3;30
08.01.2022;11:25:00;258;0.3;30
08.01.2022;11:35:00;222;0.3;30
08.01.2022;11:45:00;197;0.4;31
08.01.2022;11:55:00;194;0.4;31
08.01.2022;12:05:00;190;0.4;31
08.01.2022;12:15:00;219;0.5;31
08.01.2022;12:25:00;256;0.5;31
08.01.2022;12:35:00;251;0.6;31
08.01.2022;12:45:00;203;0.6;31
08.01.2022;12:55:00;214;0.6;31
08.01.2022;13:05:00;210;0.7;31
08.01.2022;13:15:00;231;0.7;31
08.01.2022;13:25:00;185;0.7;31
08.01.2022;13:35:00;190;0.8;31
08.01.2022;13:45:00;201;0.8;31
08.01.2022;13:55:00;196;0.8;31
08.01.2022;14:05:00;209;0.9;32
08.01.2022;14:15:00;235;0.9;32
08.01.2022;14:25:00;203;0.9;32
08.01.2022;14:35:00;157;1.0;32
08.01.2022;14:45:00;145;1.0;32
08.01.2022;14:55:00;143;1.0;32
08.01.2022;15:05:00;140;1.0;32
08.01.2022;15:15:00;140;1.1;32
08.01.2022;15:25:00;143;1.1;32
08.01.2022;15:35:00;136;1.1;32
08.01.2022;15:45:00;117;1.1;32
08.01.2022;15:55:00;118;1.1;32
08.01.2022;16:05:00;118;1.2;32
08.01.2022;16:15:00;0;1.2;32
08.01.2022;16:25:00;0;1.2;32
08.01.2022;16:35:00;0;1.2;31
08.01.2022;16:45:00;0;1.2;31
08.01.2022;16:55:00;0;1.2;0
09.01.2022;09:15:00;301;0.1;29
09.01.2022;09:25:00;368;0.2;29
09.01.2022;09:35:00;450;0.2;29
09.01.2022;09:45:00;552;0.3;30
09.01.2022;09:55:00;606;0.4;30
09.01.2022;10:05:00;1538;0.6;30
09.01.2022;10:15:00;862;0.8;30
09.01.2022;10:25:00;770;0.9;31
09.01.2022;10:35:00;1346;1.1;31
09.01.2022;10:45:00;1112;1.3;31
09.01.2022;10:55:00;752;1.5;31
09.01.2022;11:05:00;934;1.6;31
09.01.2022;11:15:00;732;1.7;31
09.01.2022;11:25:00;1382;1.9;32
09.01.2022;11:35:00;1333;2.2;32
09.01.2022;11:45:00;1852;2.5;32
09.01.2022;11:55:00;1522;2.8;32
09.01.2022;12:05:00;1016;3.0;32
09.01.2022;12:15:00;1106;3.1;32
09.01.2022;12:25:00;1186;3.3;32
09.01.2022;12:35:00;2113;3.6;33
09.01.2022;12:45:00;1094;3.8;33
09.01.2022;12:55:00;936;4.0;33
09.01.2022;13:05:00;787;4.1;33
09.01.2022;13:15:00;1700;4.3;33
09.01.2022;13:25:00;1651;4.7;33
09.01.2022;13:35:00;1288;4.9;33
09.01.2022;13:45:00;1440;5.2;33
09.01.2022;13:55:00;276;5.3;33
09.01.2022;14:05:00;873;5.4;33
09.01.2022;14:15:00;1243;5.6;33
09.01.2022;14:25:00;1547;5.8;33
09.01.2022;14:35:00;1737;6.1;33
09.01.2022;14:45:00;1125;6.3;33
09.01.2022;14:55:00;561;6.4;33
09.01.2022;15:05:00;412;6.5;33
09.01.2022;15:15:00;424;6.5;33
09.01.2022;15:25:00;416;6.6;33
09.01.2022;15:35:00;136;6.6;33
09.01.2022;15:45:00;129;6.7;33
09.01.2022;15:55:00;109;6.7;33
09.01.2022;16:05:00;163;6.7;33
09.01.2022;16:15:00;90;6.7;33
09.01.2022;16:25:00;0;6.7;0
10.01.2022;10:55:00;128;0;28
10.01.2022;11:05:00;125;0;28
10.01.2022;11:15:00;118;0;29
10.01.2022;11:25:00;118;0;29
10.01.2022;11:35:00;125;0;29
10.01.2022;11:45:00;145;0.1;29
10.01.2022;11:55:00;126;0.1;30
10.01.2022;12:05:00;117;0.1;30
10.01.2022;12:15:00;147;0.1;30
10.01.2022;12:25:00;140;0.2;30
10.01.2022;12:35:00;152;0.2;30
10.01.2022;12:45:00;170;0.2;30
10.01.2022;12:55:00;167;0.2;30
10.01.2022;13:05:00;141;0.3;31
10.01.2022;13:15:00;153;0.3;31
10.01.2022;13:25:00;184;0.3;31
10.01.2022;13:35:00;181;0.3;31
10.01.2022;13:45:00;148;0.4;31
10.01.2022;13:55:00;132;0.4;31
10.01.2022;14:05:00;189;0.4;31
10.01.2022;14:15:00;137;0.5;31
10.01.2022;14:25:00;125;0.5;31
10.01.2022;14:35:00;116;0.5;31
10.01.2022;14:45:00;107;0.5;31
10.01.2022;14:55:00;129;0.5;31
10.01.2022;15:05:00;127;0.5;31
10.01.2022;15:15:00;135;0.6;31
10.01.2022;15:25:00;135;0.6;31
10.01.2022;15:35:00;114;0.6;31
10.01.2022;15:45:00;109;0.6;31
10.01.2022;15:55:00;103;0.6;31
10.01.2022;16:05:00;0;0.7;31
10.01.2022;16:15:00;0;0.7;0
10.01.2022;16:25:00;0;0.7;0
10.01.2022;16:35:00;0;0.7;0
11.01.2022;09:25:00;55;0;26
11.01.2022;09:35:00;147;0;27
11.01.2022;09:45:00;143;0;27
11.01.2022;09:55:00;134;0;28
11.01.2022;10:05:00;145;0;28
11.01.2022;10:15:00;139;0.1;28
11.01.2022;10:25:00;125;0.1;29
11.01.2022;10:35:00;125;0.1;29
11.01.2022;10:45:00;154;0.1;29
11.01.2022;10:55:00;160;0.2;29
11.01.2022;11:05:00;169;0.2;29
11.01.2022;11:15:00;160;0.2;30
11.01.2022;11:25:00;179;0.2;30
11.01.2022;11:35:00;166;0.3;30
11.01.2022;11:45:00;185;0.3;30
11.01.2022;11:55:00;176;0.3;30
11.01.2022;12:05:00;197;0.4;30
11.01.2022;12:15:00;245;0.4;30
11.01.2022;12:25:00;249;0.4;30
11.01.2022;12:35:00;212;0.5;31
11.01.2022;12:45:00;187;0.5;31
11.01.2022;12:55:00;210;0.5;31
11.01.2022;13:05:00;380;0.6;31
11.01.2022;13:15:00;272;0.7;31
11.01.2022;13:25:00;285;0.7;31
11.01.2022;13:35:00;339;0.8;31
11.01.2022;13:45:00;308;0.8;31
11.01.2022;13:55:00;286;0.9;31
11.01.2022;14:05:00;278;0.9;31
11.01.2022;14:15:00;403;1.0;31
11.01.2022;14:25:00;176;1.0;31
11.01.2022;14:35:00;157;1.0;31
11.01.2022;14:45:00;132;1.1;31
11.01.2022;14:55:00;125;1.1;31
11.01.2022;15:05:00;119;1.1;31
11.01.2022;15:15:00;114;1.1;31
11.01.2022;15:25:00;120;1.1;31
11.01.2022;15:35:00;119;1.2;31
11.01.2022;15:45:00;108;1.2;31
11.01.2022;15:55:00;0;1.2;31
11.01.2022;16:05:00;0;1.2;31
11.01.2022;16:15:00;0;1.2;30
11.01.2022;16:25:00;0;1.2;30
11.01.2022;16:35:00;0;1.2;30
12.01.2022;09:45:00;121;0;27
12.01.2022;09:55:00;133;0;27
12.01.2022;10:05:00;148;0;28
12.01.2022;10:15:00;159;0;28
12.01.2022;10:25:00;184;0.1;28
12.01.2022;10:35:00;217;0.1;29
12.01.2022;10:45:00;197;0.1;29
12.01.2022;10:55:00;188;0.2;29
12.01.2022;11:05:00;216;0.2;29
12.01.2022;11:15:00;227;0.2;29
12.01.2022;11:25:00;315;0.3;30
12.01.2022;11:35:00;326;0.3;30
12.01.2022;11:45:00;393;0.4;30
12.01.2022;11:55:00;497;0.5;30
12.01.2022;12:05:00;201;0.5;30
12.01.2022;12:15:00;448;0.6;30
12.01.2022;12:25:00;416;0.7;30
12.01.2022;12:35:00;349;0.7;30
12.01.2022;12:45:00;270;0.8;30
12.01.2022;12:55:00;407;0.8;31
12.01.2022;13:05:00;201;0.9;31
12.01.2022;13:15:00;444;0.9;31
12.01.2022;13:25:00;425;1.0;31
12.01.2022;13:35:00;450;1.1;31
12.01.2022;13:45:00;430;1.2;31
12.01.2022;13:55:00;431;1.2;31
12.01.2022;14:05:00;284;1.3;31
12.01.2022;14:15:00;455;1.4;31
12.01.2022;14:25:00;431;1.4;31
12.01.2022;14:35:00;379;1.5;31
12.01.2022;14:45:00;273;1.5;31
12.01.2022;14:55:00;287;1.6;31
12.01.2022;15:05:00;252;1.6;31
12.01.2022;15:15:00;208;1.7;31
12.01.2022;15:25:00;192;1.7;31
12.01.2022;15:35:00;194;1.7;31
12.01.2022;15:45:00;136;1.8;31
12.01.2022;15:55:00;120;1.8;31
12.01.2022;16:05:00;98;1.8;31
12.01.2022;16:15:00;0;1.8;31
12.01.2022;16:25:00;0;1.8;31
12.01.2022;16:35:00;0;1.8;30
13.01.2022;09:55:00;122;0;27
13.01.2022;10:05:00;128;0;27
13.01.2022;10:15:00;137;0;28
13.01.2022;10:25:00;146;0;28
13.01.2022;10:35:00;166;0.1;28
13.01.2022;10:45:00;163;0.1;28
13.01.2022;10:55:00;175;0.1;29
13.01.2022;11:05:00;187;0.1;29
13.01.2022;11:15:00;201;0.2;29
13.01.2022;11:25:00;201;0.2;29
13.01.2022;11:35:00;239;0.2;29
13.01.2022;11:45:00;264;0.3;30
13.01.2022;11:55:00;242;0.3;30
13.01.2022;12:05:00;254;0.4;30
13.01.2022;12:15:00;230;0.4;30
13.01.2022;12:25:00;280;0.5;30
13.01.2022;12:35:00;287;0.5;30
13.01.2022;12:45:00;276;0.5;30
13.01.2022;12:55:00;326;0.6;30
13.01.2022;13:05:00;495;0.7;30
13.01.2022;13:15:00;452;0.8;30
13.01.2022;13:25:00;505;0.8;30
13.01.2022;13:35:00;472;0.9;31
13.01.2022;13:45:00;520;1.0;31
13.01.2022;13:55:00;521;1.1;31
13.01.2022;14:05:00;514;1.2;31
13.01.2022;14:15:00;497;1.3;31
13.01.2022;14:25:00;466;1.3;31
13.01.2022;14:35:00;429;1.4;31
13.01.2022;14:45:00;387;1.5;31
13.01.2022;14:55:00;344;1.5;31
13.01.2022;15:05:00;289;1.6;31
13.01.2022;15:15:00;234;1.6;31
13.01.2022;15:25:00;185;1.7;31
13.01.2022;15:35:00;200;1.7;31
13.01.2022;15:45:00;159;1.7;31
13.01.2022;15:55:00;127;1.7;31
13.01.2022;16:05:00;119;1.8;31
13.01.2022;16:15:00;113;1.8;31
13.01.2022;16:25:00;105;1.8;31
13.01.2022;16:35:00;0;1.8;31
13.01.2022;16:45:00;0;1.8;31
13.01.2022;16:55:00;0;1.8;30
13.01.2022;17:05:00;0;1.8;30
13.01.2022;17:15:00;0;1.8;0
14.01.2022;09:15:00;26;0;26
14.01.2022;09:25:00;155;0;27
14.01.2022;09:35:00;170;0;27
14.01.2022;09:45:00;189;0;27
14.01.2022;09:55:00;256;0.1;28
14.01.2022;10:05:00;295;0.1;28
14.01.2022;10:15:00;328;0.2;28
14.01.2022;10:25:00;354;0.2;28
14.01.2022;10:35:00;384;0.3;29
14.01.2022;10:45:00;416;0.4;29
14.01.2022;10:55:00;444;0.4;29
14.01.2022;11:05:00;464;0.5;29
14.01.2022;11:15:00;484;0.6;29
14.01.2022;11:25:00;506;0.7;30
14.01.2022;11:35:00;532;0.8;30
14.01.2022;11:45:00;555;0.8;30
14.01.2022;11:55:00;583;0.9;30
14.01.2022;12:05:00;611;1.0;30
14.01.2022;12:15:00;639;1.1;30
14.01.2022;12:25:00;660;1.3;30
14.01.2022;12:35:00;691;1.4;30
14.01.2022;12:45:00;711;1.5;30
14.01.2022;12:55:00;732;1.6;31
14.01.2022;13:05:00;749;1.7;31
14.01.2022;13:15:00;774;1.9;31
14.01.2022;13:25:00;797;2.0;31
14.01.2022;13:35:00;817;2.1;31
14.01.2022;13:45:00;844;2.3;31
14.01.2022;13:55:00;862;2.4;31
14.01.2022;14:05:00;863;2.5;31
14.01.2022;14:15:00;853;2.7;31
14.01.2022;14:25:00;816;2.8;31
14.01.2022;14:35:00;753;2.9;31
14.01.2022;14:45:00;664;3.1;31
14.01.2022;14:55:00;555;3.2;31
14.01.2022;15:05:00;438;3.2;31
14.01.2022;15:15:00;329;3.3;31
14.01.2022;15:25:00;498;3.4;31
14.01.2022;15:35:00;720;3.5;31
14.01.2022;15:45:00;427;3.6;31
14.01.2022;15:55:00;205;3.6;31
14.01.2022;16:05:00;190;3.6;31
14.01.2022;16:15:00;176;3.7;31
14.01.2022;16:25:00;149;3.7;31
14.01.2022;16:35:00;125;3.7;31
14.01.2022;16:45:00;111;3.7;31
14.01.2022;16:55:00;0;3.7;31
14.01.2022;17:05:00;0;3.7;31
15.01.2022;08:40:00;131;0;26
15.01.2022;08:50:00;150;0;27
15.01.2022;09:00:00;168;0;27
15.01.2022;09:10:00;193;0;28
15.01.2022;09:20:00;234;0.1;28
15.01.2022;09:30:00;276;0.1;28
15.01.2022;09:40:00;310;0.2;29
15.01.2022;09:50:00;379;0.2;29
15.01.2022;10:00:00;400;0.3;29
15.01.2022;10:10:00;491;0.4;29
15.01.2022;10:20:00;559;0.5;30
15.01.2022;10:30:00;584;0.6;30
15.01.2022;10:40:00;633;0.7;30
15.01.2022;10:50:00;699;0.8;30
15.01.2022;11:00:00;706;0.9;30
15.01.2022;11:10:00;782;1.0;30
15.01.2022;11:20:00;837;1.2;30
15.01.2022;11:30:00;727;1.3;31
15.01.2022;11:40:00;919;1.4;31
15.01.2022;11:50:00;906;1.6;31
15.01.2022;12:00:00;684;1.7;31
15.01.2022;12:10:00;572;1.8;31
15.01.2022;12:20:00;844;1.9;31
15.01.2022;12:30:00;791;2.0;31
15.01.2022;12:40:00;841;2.2;31
15.01.2022;12:50:00;845;2.3;31
15.01.2022;13:00:00;1186;2.5;31
15.01.2022;13:10:00;840;2.7;31
15.01.2022;13:20:00;830;2.8;31
15.01.2022;13:30:00;974;2.9;32
15.01.2022;13:40:00;1151;3.1;32
15.01.2022;13:50:00;1257;3.3;32
15.01.2022;14:00:00;1240;3.6;32
15.01.2022;14:10:00;1245;3.8;32
15.01.2022;14:20:00;1192;4.0;32
15.01.2022;14:30:00;1093;4.1;32
15.01.2022;14:40:00;991;4.3;32
15.01.2022;14:50:00;858;4.5;32
15.01.2022;15:00:00;685;4.6;32
15.01.2022;15:10:00;506;4.7;32
15.01.2022;15:20:00;930;4.8;32
15.01.2022;15:30:00;815;4.9;32
15.01.2022;15:40:00;709;5.0;32
15.01.2022;15:50:00;372;5.1;32
15.01.2022;16:00:00;245;5.2;32
15.01.2022;16:10:00;221;5.2;32
15.01.2022;16:20:00;197;5.2;32
15.01.2022;16:30:00;174;5.3;32
15.01.2022;16:40:00;141;5.3;32
15.01.2022;16:50:00;125;5.3;32
15.01.2022;17:00:00;0;5.3;32
15.01.2022;17:10:00;0;5.3;32
16.01.2022;08:25:00;83;0;26
16.01.2022;08:35:00;158;0;27
16.01.2022;08:45:00;176;0;27
16.01.2022;08:55:00;199;0;28
16.01.2022;09:05:00;218;0.1;28
16.01.2022;09:15:00;311;0.1;28
16.01.2022;09:25:00;394;0.2;29
16.01.2022;09:35:00;453;0.3;29
16.01.2022;09:45:00;532;0.3;29
16.01.2022;09:55:00;616;0.4;30
16.01.2022;10:05:00;689;0.5;30
16.01.2022;10:15:00;879;0.7;30
16.01.2022;10:25:00;974;0.8;30
16.01.2022;10:35:00;1074;1.0;30
16.01.2022;10:45:00;1184;1.2;31
16.01.2022;10:55:00;1283;1.4;31
16.01.2022;11:05:00;1330;1.6;31
16.01.2022;11:15:00;1504;1.9;31
16.01.2022;11:25:00;1649;2.1;31
16.01.2022;11:35:00;1809;2.4;31
16.01.2022;11:45:00;1973;2.8;32
16.01.2022;11:55:00;2181;3.1;32
16.01.2022;12:05:00;2411;3.5;33
16.01.2022;12:15:00;2817;3.9;34
16.01.2022;12:25:00;3354;4.5;35
16.01.2022;12:35:00;3925;5.1;36
16.01.2022;12:45:00;4045;5.8;38
16.01.2022;12:55:00;4209;6.4;39
16.01.2022;13:05:00;4294;7.1;40
16.01.2022;13:15:00;4384;7.9;41
16.01.2022;13:25:00;4618;8.6;42
16.01.2022;13:35:00;5042;9.4;43
16.01.2022;13:45:00;5147;10.3;44
16.01.2022;13:55:00;5205;11.1;45
16.01.2022;14:05:00;2072;11.7;43
16.01.2022;14:15:00;2154;12.0;41
16.01.2022;14:25:00;2353;12.3;40
16.01.2022;14:35:00;3804;13.0;41
16.01.2022;14:45:00;2021;13.4;40
16.01.2022;14:55:00;1399;13.6;39
16.01.2022;15:05:00;1335;13.8;38
16.01.2022;15:15:00;1360;14.1;37
16.01.2022;15:25:00;1093;14.3;36
16.01.2022;15:35:00;965;14.4;36
16.01.2022;15:45:00;865;14.6;35
16.01.2022;15:55:00;811;14.7;35
16.01.2022;16:05:00;586;14.8;35
16.01.2022;16:15:00;369;14.9;35
16.01.2022;16:25:00;274;15.0;34
16.01.2022;16:35:00;235;15.0;34
16.01.2022;16:45:00;205;15.0;34
16.01.2022;16:55:00;137;15.1;34
16.01.2022;17:05:00;115;15.1;34
16.01.2022;17:15:00;0;15.1;33
17.01.2022;08:25:00;164;0;26
17.01.2022;08:35:00;284;0;27
17.01.2022;08:45:00;449;0.1;28
17.01.2022;08:55:00;579;0.2;28
17.01.2022;09:05:00;730;0.3;28
17.01.2022;09:15:00;868;0.4;29
17.01.2022;09:25:00;1572;0.6;29
17.01.2022;09:35:00;1058;0.9;29
17.01.2022;09:45:00;942;1.0;30
17.01.2022;09:55:00;924;1.2;30
17.01.2022;10:05:00;715;1.3;30
17.01.2022;10:15:00;916;1.4;30
17.01.2022;10:25:00;1155;1.6;31
17.01.2022;10:35:00;3822;2.2;32
17.01.2022;10:45:00;4258;2.8;34
17.01.2022;10:55:00;2942;3.4;35
17.01.2022;11:05:00;1509;3.6;34
17.01.2022;11:15:00;1279;3.9;34
17.01.2022;11:25:00;1182;4.1;33
17.01.2022;11:35:00;1445;4.3;33
17.01.2022;11:45:00;1854;4.6;33
17.01.2022;11:55:00;2026;4.9;33
17.01.2022;12:05:00;1796;5.2;34
17.01.2022;12:15:00;1641;5.5;34
17.01.2022;12:25:00;1837;5.8;34
17.01.2022;12:35:00;1881;6.1;34
17.01.2022;12:45:00;3098;6.5;34
17.01.2022;12:55:00;2884;7.1;36
17.01.2022;13:05:00;4397;7.7;37
17.01.2022;13:15:00;4450;8.4;39
17.01.2022;13:25:00;5441;9.2;41
17.01.2022;13:35:00;4360;10.0;43
17.01.2022;13:45:00;3730;10.8;43
17.01.2022;13:55:00;2446;11.3;41
17.01.2022;14:05:00;2582;11.6;40
17.01.2022;14:15:00;1430;11.9;38
17.01.2022;14:25:00;1740;12.2;38
17.01.2022;14:35:00;2612;12.6;38
17.01.2022;14:45:00;2376;13.0;38
17.01.2022;14:55:00;1889;13.3;37
17.01.2022;15:05:00;1491;13.5;37
17.01.2022;15:15:00;878;13.7;36
17.01.2022;15:25:00;967;13.9;35
17.01.2022;15:35:00;1125;14.0;35
17.01.2022;15:45:00;642;14.2;34
17.01.2022;15:55:00;346;14.3;34
17.01.2022;16:05:00;299;14.3;34
17.01.2022;16:15:00;318;14.4;34
17.01.2022;16:25:00;342;14.4;34
17.01.2022;16:35:00;188;14.4;34
17.01.2022;16:45:00;147;14.5;33
17.01.2022;16:55:00;104;14.5;33
18.01.2022;08:20:00;147;0;26
18.01.2022;08:30:00;164;0;27
18.01.2022;08:40:00;174;0;27
18.01.2022;08:50:00;277;0.1;28
18.01.2022;09:00:00;289;0.1;28
18.01.2022;09:10:00;291;0.2;28
18.01.2022;09:20:00;361;0.2;29
18.01.2022;09:30:00;401;0.3;29
18.01.2022;09:40:00;436;0.4;29
18.01.2022;09:50:00;438;0.4;29
18.01.2022;10:00:00;427;0.5;30
18.01.2022;10:10:00;673;0.6;30
18.01.2022;10:20:00;731;0.7;30
18.01.2022;10:30:00;502;0.8;30
18.01.2022;10:40:00;539;0.9;30
18.01.2022;10:50:00;499;1.0;30
18.01.2022;11:00:00;552;1.1;30
18.01.2022;11:10:00;517;1.1;30
18.01.2022;11:20:00;529;1.2;31
18.01.2022;11:30:00;676;1.3;31
18.01.2022;11:40:00;764;1.5;31
18.01.2022;11:50:00;550;1.6;31
18.01.2022;12:00:00;799;1.7;31
18.01.2022;12:10:00;1078;1.8;31
18.01.2022;12:20:00;1029;2.0;31
18.01.2022;12:30:00;883;2.2;31
18.01.2022;12:40:00;941;2.3;31
18.01.2022;12:50:00;1034;2.5;31
18.01.2022;13:00:00;1042;2.7;31
18.01.2022;13:10:00;1057;2.8;32
18.01.2022;13:20:00;1007;3.0;32
18.01.2022;13:30:00;924;3.2;32
18.01.2022;13:40:00;991;3.3;32
18.01.2022;13:50:00;1006;3.5;32
18.01.2022;14:00:00;1061;3.7;32
18.01.2022;14:10:00;902;3.8;32
18.01.2022;14:20:00;923;4.0;32
18.01.2022;14:30:00;723;4.1;32
18.01.2022;14:40:00;747;4.2;32
18.01.2022;14:50:00;708;4.4;32
18.01.2022;15:00:00;654;4.5;32
18.01.2022;15:10:00;644;4.6;32
18.01.2022;15:20:00;646;4.7;32
18.01.2022;15:30:00;551;4.8;32
18.01.2022;15:40:00;430;4.9;32
18.01.2022;15:50:00;363;4.9;32
18.01.2022;16:00:00;341;5.0;32
18.01.2022;16:10:00;300;5.0;32
18.01.2022;16:20:00;282;5.1;32
18.01.2022;16:30:00;209;5.1;32
18.01.2022;16:40:00;169;5.1;32
18.01.2022;16:50:00;126;5.2;32
18.01.2022;17:00:00;90;5.2;32
18.01.2022;17:10:00;0;5.2;32
18.01.2022;17:20:00;0;5.2;0
19.01.2022;08:20:00;150;0;26
19.01.2022;08:30:00;209;0;27
19.01.2022;08:40:00;266;0;27
19.01.2022;08:50:00;360;0.1;28
19.01.2022;09:00:00;419;0.2;28
19.01.2022;09:10:00;494;0.2;28
19.01.2022;09:20:00;814;0.4;29
19.01.2022;09:30:00;1096;0.5;29
19.01.2022;09:40:00;1125;0.7;29
19.01.2022;09:50:00;1300;0.9;30
19.01.2022;10:00:00;1522;1.2;30
19.01.2022;10:10:00;1640;1.4;30
19.01.2022;10:20:00;2777;1.8;30
19.01.2022;10:30:00;2965;2.3;32
19.01.2022;10:40:00;3258;2.8;33
19.01.2022;10:50:00;3577;3.4;35
19.01.2022;11:00:00;3808;4.0;36
19.01.2022;11:10:00;4000;4.7;37
19.01.2022;11:20:00;4138;5.4;38
19.01.2022;11:30:00;4261;6.1;39
19.01.2022;11:40:00;4401;6.8;40
19.01.2022;11:50:00;4545;7.5;41
19.01.2022;12:00:00;4656;8.3;42
19.01.2022;12:10:00;4710;9.1;43
19.01.2022;12:20:00;4785;9.8;43
19.01.2022;12:30:00;4804;10.6;44
19.01.2022;12:40:00;4748;11.4;45
19.01.2022;12:50:00;4743;12.2;45
19.01.2022;13:00:00;4669;13.0;45
19.01.2022;13:10:00;4705;13.7;45
19.01.2022;13:20:00;4588;14.5;46
19.01.2022;13:30:00;4460;15.2;46
19.01.2022;13:50:00;4365;16.6;45
19.01.2022;14:00:00;4296;17.3;45
19.01.2022;14:10:00;4113;18.0;45
19.01.2022;14:20:00;3834;18.6;45
19.01.2022;14:30:00;3391;19.2;44
19.01.2022;14:40:00;2883;19.7;43
19.01.2022;14:50:00;2287;20.1;42
19.01.2022;15:00:00;1005;20.3;40
19.01.2022;15:20:00;691;20.5;37
19.01.2022;15:30:00;747;20.7;36
19.01.2022;15:40:00;464;20.8;36
19.01.2022;15:50:00;447;20.8;35
19.01.2022;16:00:00;517;20.9;35
19.01.2022;16:10:00;326;21.0;35
19.01.2022;16:20:00;308;21.0;35
19.01.2022;16:30:00;209;21.1;34
19.01.2022;16:40:00;157;21.1;34
19.01.2022;16:50:00;0;21.1;34
19.01.2022;17:00:00;0;21.1;0
19.01.2022;17:10:00;0;21.1;0
20.01.2022;08:55:00;117;0;26
20.01.2022;09:05:00;133;0;27
20.01.2022;09:15:00;179;0;27
20.01.2022;09:25:00;150;0;28
20.01.2022;09:35:00;121;0.1;28
20.01.2022;09:45:00;142;0.1;28
20.01.2022;09:55:00;174;0.1;29
20.01.2022;10:05:00;203;0.1;29
20.01.2022;10:15:00;334;0.2;29
20.01.2022;10:25:00;364;0.3;29
20.01.2022;10:35:00;412;0.3;30
20.01.2022;10:45:00;533;0.4;30
20.01.2022;10:55:00;881;0.5;30
20.01.2022;11:05:00;1176;0.7;30
20.01.2022;11:15:00;869;0.9;30
20.01.2022;11:25:00;765;1.0;30
20.01.2022;11:35:00;583;1.1;31
20.01.2022;11:45:00;504;1.2;31
20.01.2022;11:55:00;500;1.3;31
20.01.2022;12:05:00;460;1.4;31
20.01.2022;12:15:00;975;1.5;31
20.01.2022;12:25:00;2547;1.8;31
20.01.2022;12:35:00;1911;2.1;31
20.01.2022;12:45:00;2122;2.5;32
20.01.2022;12:55:00;2720;2.9;33
20.01.2022;13:05:00;4578;3.5;34
20.01.2022;13:15:00;5562;4.3;38
20.01.2022;13:25:00;2328;4.9;38
20.01.2022;13:35:00;1198;5.2;36
20.01.2022;13:45:00;3585;5.6;36
20.01.2022;13:55:00;5015;6.5;40
20.01.2022;14:05:00;3838;7.1;40
20.01.2022;14:15:00;2747;7.7;40
20.01.2022;14:25:00;685;8.0;38
20.01.2022;14:35:00;857;8.1;36
20.01.2022;14:45:00;1051;8.3;35
20.01.2022;14:55:00;661;8.4;34
20.01.2022;15:05:00;952;8.5;34
20.01.2022;15:15:00;1338;8.7;34
20.01.2022;15:25:00;1300;8.9;34
20.01.2022;15:35:00;1038;9.1;34
20.01.2022;15:45:00;743;9.2;34
20.01.2022;15:55:00;556;9.3;34
20.01.2022;16:05:00;353;9.4;33
20.01.2022;16:15:00;437;9.5;33
20.01.2022;16:25:00;284;9.5;33
20.01.2022;16:35:00;165;9.6;33
20.01.2022;16:45:00;137;9.6;33
20.01.2022;16:55:00;70;9.6;33
20.01.2022;17:05:00;0;9.6;0
20.01.2022;17:15:00;0;9.6;0
21.01.2022;08:35:00;125;0;25
21.01.2022;08:45:00;156;0;26
21.01.2022;08:55:00;175;0;27
21.01.2022;09:05:00;166;0;27
21.01.2022;09:15:00;192;0.1;28
21.01.2022;09:25:00;256;0.1;28
21.01.2022;09:35:00;290;0.2;28
21.01.2022;09:45:00;329;0.2;29
21.01.2022;09:55:00;454;0.3;29
21.01.2022;10:05:00;639;0.4;29
21.01.2022;10:15:00;707;0.5;29
21.01.2022;10:25:00;835;0.6;30
21.01.2022;10:35:00;1045;0.8;30
21.01.2022;10:45:00;1397;1.0;30
21.01.2022;10:55:00;1545;1.3;30
21.01.2022;11:05:00;1585;1.6;31
21.01.2022;11:15:00;1576;1.9;31
21.01.2022;11:25:00;1885;2.2;31
21.01.2022;11:35:00;896;2.3;31
21.01.2022;11:45:00;4168;2.8;32
21.01.2022;11:55:00;4194;3.6;36
21.01.2022;12:05:00;5395;4.4;38
21.01.2022;12:15:00;5320;5.3;40
21.01.2022;12:25:00;5084;6.2;42
21.01.2022;12:35:00;5116;7.0;43
21.01.2022;12:45:00;5226;7.9;44
21.01.2022;12:55:00;5290;8.7;45
21.01.2022;13:05:00;6064;9.7;46
21.01.2022;13:15:00;6265;10.7;48
21.01.2022;13:25:00;5835;11.7;49
21.01.2022;13:35:00;4389;12.6;48
21.01.2022;13:45:00;871;12.7;43
21.01.2022;13:55:00;1717;12.9;41
21.01.2022;14:05:00;5530;13.8;44
21.01.2022;14:15:00;5228;14.7;45
21.01.2022;14:25:00;5173;15.5;46
21.01.2022;14:35:00;4638;16.3;47
21.01.2022;14:45:00;3620;17.0;45
21.01.2022;14:55:00;2286;17.4;43
21.01.2022;15:05:00;839;17.6;41
21.01.2022;15:15:00;777;17.7;39
21.01.2022;15:25:00;653;17.8;37
21.01.2022;15:35:00;507;17.9;36
21.01.2022;15:45:00;619;18.0;36
21.01.2022;15:55:00;922;18.1;35
21.01.2022;16:05:00;772;18.3;35
21.01.2022;16:15:00;493;18.4;35
21.01.2022;16:25:00;496;18.4;35
21.01.2022;16:35:00;377;18.5;34
21.01.2022;16:45:00;239;18.6;34
21.01.2022;16:55:00;147;18.6;34
21.01.2022;17:05:00;113;18.6;34
21.01.2022;17:15:00;0;18.6;0
22.01.2022;08:35:00;138;0;26
22.01.2022;08:45:00;179;0;27
22.01.2022;08:55:00;249;0;27
22.01.2022;09:05:00;256;0.1;28
22.01.2022;09:15:00;349;0.1;28
22.01.2022;09:25:00;345;0.2;29
22.01.2022;09:35:00;493;0.3;29
22.01.2022;09:45:00;575;0.3;29
22.01.2022;09:55:00;790;0.5;29
22.01.2022;10:05:00;784;0.6;30
22.01.2022;10:15:00;813;0.7;30
22.01.2022;10:25:00;867;0.9;30
22.01.2022;10:35:00;1046;1.0;30
22.01.2022;10:45:00;1321;1.2;30
22.01.2022;10:55:00;1357;1.5;31
22.01.2022;11:05:00;1304;1.7;31
22.01.2022;11:15:00;1147;1.9;31
22.01.2022;11:25:00;1367;2.1;31
22.01.2022;11:35:00;2422;2.5;31
22.01.2022;11:45:00;1872;2.8;32
22.01.2022;11:55:00;1921;3.1;32
22.01.2022;12:05:00;2365;3.5;33
22.01.2022;12:15:00;3088;3.9;34
22.01.2022;12:25:00;1943;4.3;34
22.01.2022;12:35:00;1544;4.6;34
22.01.2022;12:45:00;1593;4.8;34
22.01.2022;12:55:00;2176;5.2;34
22.01.2022;13:05:00;1747;5.5;34
22.01.2022;13:15:00;1472;5.7;34
22.01.2022;13:25:00;2216;6.0;34
22.01.2022;13:35:00;2572;6.5;35
22.01.2022;13:45:00;2006;6.8;35
22.01.2022;13:55:00;2009;7.2;35
22.01.2022;14:05:00;1848;7.5;35
22.01.2022;14:15:00;1542;7.7;35
22.01.2022;14:25:00;1152;7.9;34
22.01.2022;14:35:00;1291;8.1;34
22.01.2022;14:45:00;1394;8.4;34
22.01.2022;14:55:00;1501;8.6;34
22.01.2022;15:05:00;1087;8.8;33
22.01.2022;15:15:00;1004;9.0;33
22.01.2022;15:25:00;881;9.1;33
22.01.2022;15:35:00;819;9.3;33
22.01.2022;15:45:00;751;9.4;33
22.01.2022;15:55:00;705;9.5;33
22.01.2022;16:05:00;523;9.6;33
22.01.2022;16:15:00;445;9.7;33
22.01.2022;16:25:00;303;9.7;33
22.01.2022;16:35:00;199;9.8;33
22.01.2022;16:45:00;169;9.8;33
22.01.2022;16:55:00;155;9.8;33
22.01.2022;17:05:00;132;9.9;33
22.01.2022;17:15:00;0;9.9;32
22.01.2022;17:25:00;0;9.9;0
22.01.2022;17:35:00;0;9.9;0
23.01.2022;08:25:00;152;0;26
23.01.2022;08:35:00;173;0;27
23.01.2022;08:45:00;237;0;28
23.01.2022;08:55:00;323;0.1;28
23.01.2022;09:05:00;441;0.1;28
23.01.2022;09:15:00;540;0.2;29
23.01.2022;09:25:00;504;0.3;29
23.01.2022;09:35:00;516;0.4;29
23.01.2022;09:45:00;619;0.5;30
23.01.2022;09:55:00;829;0.6;30
23.01.2022;10:05:00;990;0.8;30
23.01.2022;10:15:00;983;0.9;30
23.01.2022;10:25:00;1004;1.1;31
23.01.2022;10:35:00;1119;1.3;31
23.01.2022;10:45:00;1006;1.5;31
23.01.2022;10:55:00;1233;1.7;31
23.01.2022;11:05:00;1487;1.9;31
23.01.2022;11:15:00;1376;2.1;31
23.01.2022;11:25:00;1546;2.4;31
23.01.2022;11:35:00;1841;2.7;32
23.01.2022;11:45:00;2115;3.0;32
23.01.2022;11:55:00;2466;3.4;33
23.01.2022;12:05:00;2405;3.8;34
23.01.2022;12:15:00;2399;4.2;34
23.01.2022;12:25:00;2863;4.6;35
23.01.2022;12:35:00;3021;5.1;36
23.01.2022;12:45:00;3099;5.6;36
23.01.2022;12:55:00;3222;6.2;37
23.01.2022;13:05:00;5756;7.1;40
23.01.2022;13:15:00;1406;7.4;38
23.01.2022;13:25:00;859;7.6;36
23.01.2022;13:35:00;1213;7.8;36
23.01.2022;13:45:00;1620;8.0;35
23.01.2022;13:55:00;1757;8.3;35
23.01.2022;14:05:00;1538;8.6;35
23.01.2022;14:15:00;425;8.7;34
23.01.2022;14:25:00;1519;8.9;34
23.01.2022;14:35:00;1874;9.2;34
23.01.2022;14:45:00;1112;9.4;34
23.01.2022;14:55:00;1628;9.7;34
23.01.2022;15:05:00;1375;9.9;34
23.01.2022;15:15:00;1599;10.1;34
23.01.2022;15:25:00;744;10.3;34
23.01.2022;15:35:00;498;10.4;34
23.01.2022;15:45:00;413;10.4;34
23.01.2022;15:55:00;341;10.5;34
23.01.2022;16:05:00;351;10.5;33
23.01.2022;16:15:00;351;10.6;33
23.01.2022;16:25:00;318;10.7;33
23.01.2022;16:35:00;275;10.7;33
23.01.2022;16:45:00;238;10.7;33
23.01.2022;16:55:00;223;10.8;33
23.01.2022;17:05:00;140;10.8;33
23.01.2022;17:15:00;112;10.8;33
24.01.2022;08:35:00;95;0;26
24.01.2022;08:45:00;154;0;27
24.01.2022;08:55:00;197;0;27
24.01.2022;09:05:00;214;0;28
24.01.2022;09:15:00;245;0.1;28
24.01.2022;09:25:00;290;0.1;28
24.01.2022;09:35:00;308;0.2;29
24.01.2022;09:45:00;331;0.2;29
24.01.2022;09:55:00;353;0.3;29
24.01.2022;10:05:00;387;0.4;29
24.01.2022;10:15:00;396;0.4;30
24.01.2022;10:25:00;425;0.5;30
24.01.2022;10:35:00;440;0.6;30
24.01.2022;10:45:00;493;0.6;30
24.01.2022;10:55:00;556;0.7;30
24.01.2022;11:05:00;584;0.8;30
24.01.2022;11:15:00;667;0.9;30
24.01.2022;11:25:00;706;1.1;31
24.01.2022;11:35:00;717;1.2;31
24.01.2022;11:45:00;753;1.3;31
24.01.2022;11:55:00;846;1.4;31
24.01.2022;12:05:00;842;1.6;31
24.01.2022;12:15:00;823;1.7;31
24.01.2022;12:25:00;859;1.8;31
24.01.2022;12:35:00;898;2.0;31
24.01.2022;12:45:00;1039;2.2;31
24.01.2022;12:55:00;1041;2.3;31
24.01.2022;13:05:00;989;2.5;31
24.01.2022;13:15:00;1009;2.7;32
24.01.2022;13:25:00;947;2.8;32
24.01.2022;13:35:00;884;3.0;32
24.01.2022;13:45:00;920;3.1;32
24.01.2022;13:55:00;815;3.3;32
24.01.2022;14:05:00;805;3.4;32
24.01.2022;14:15:00;828;3.5;32
24.01.2022;14:25:00;821;3.7;32
24.01.2022;14:35:00;812;3.8;32
24.01.2022;14:45:00;851;3.9;32
24.01.2022;14:55:00;668;4.0;32
24.01.2022;15:05:00;638;4.2;32
24.01.2022;15:15:00;594;4.3;32
24.01.2022;15:25:00;510;4.3;32
24.01.2022;15:35:00;513;4.4;32
24.01.2022;15:45:00;426;4.5;32
24.01.2022;15:55:00;395;4.6;32
24.01.2022;16:05:00;363;4.6;32
24.01.2022;16:15:00;345;4.7;32
24.01.2022;16:25:00;252;4.7;32
24.01.2022;16:35:00;192;4.8;32
24.01.2022;16:45:00;179;4.8;32
24.01.2022;16:55:00;138;4.8;32
24.01.2022;17:05:00;67;4.8;32
25.01.2022;08:15:00;18;0;24
25.01.2022;08:25:00;151;0;26
25.01.2022;08:35:00;177;0;27
25.01.2022;08:45:00;219;0;27
25.01.2022;08:55:00;345;0.1;28
25.01.2022;09:05:00;407;0.2;28
25.01.2022;09:15:00;413;0.2;28
25.01.2022;09:25:00;492;0.3;29
25.01.2022;09:35:00;606;0.4;29
25.01.2022;09:45:00;837;0.5;29
25.01.2022;09:55:00;881;0.7;29
25.01.2022;10:05:00;964;0.8;30
25.01.2022;10:15:00;1117;1.0;30
25.01.2022;10:25:00;1227;1.2;30
25.01.2022;10:35:00;1256;1.4;30
25.01.2022;10:45:00;1524;1.6;30
25.01.2022;10:55:00;4146;2.2;32
25.01.2022;11:05:00;3492;2.8;34
25.01.2022;11:15:00;2616;3.3;34
25.01.2022;11:25:00;3012;3.7;35
25.01.2022;11:35:00;4237;4.5;37
25.01.2022;11:45:00;4474;5.2;38
25.01.2022;11:55:00;4692;6.0;40
25.01.2022;12:05:00;4809;6.8;41
25.01.2022;12:15:00;4813;7.6;42
25.01.2022;12:25:00;4837;8.4;43
25.01.2022;12:35:00;4886;9.2;44
25.01.2022;12:45:00;4950;10.0;44
25.01.2022;12:55:00;4986;10.8;45
25.01.2022;13:05:00;4975;11.6;46
25.01.2022;13:15:00;4969;12.4;46
25.01.2022;13:25:00;4949;13.3;46
25.01.2022;13:35:00;4873;14.1;47
25.01.2022;13:45:00;4861;14.9;47
25.01.2022;13:55:00;4806;15.7;47
25.01.2022;14:05:00;4670;16.4;47
25.01.2022;14:15:00;4557;17.2;47
25.01.2022;14:25:00;4413;17.9;47
25.01.2022;14:35:00;4138;18.6;46
25.01.2022;14:45:00;3686;19.3;45
25.01.2022;14:55:00;3167;19.8;45
25.01.2022;15:05:00;2535;20.3;43
25.01.2022;15:15:00;1882;20.6;42
25.01.2022;15:25:00;1383;20.8;40
25.01.2022;15:35:00;1066;21.0;39
25.01.2022;15:45:00;1106;21.2;38
25.01.2022;15:55:00;1498;21.5;38
25.01.2022;16:05:00;850;21.7;37
25.01.2022;16:15:00;378;21.7;36
25.01.2022;16:25:00;272;21.8;36
25.01.2022;16:35:00;255;21.8;35
25.01.2022;16:45:00;221;21.9;35
25.01.2022;16:55:00;186;21.9;35
25.01.2022;17:05:00;150;21.9;34
25.01.2022;17:15:00;117;21.9;34
25.01.2022;17:25:00;57;21.9;34
25.01.2022;17:35:00;0;21.9;0
26.01.2022;08:15:00;115;0;25
26.01.2022;08:25:00;190;0;26
26.01.2022;08:35:00;187;0;27
26.01.2022;08:45:00;243;0.1;27
26.01.2022;08:55:00;428;0.1;28
26.01.2022;09:05:00;468;0.2;28
26.01.2022;09:15:00;465;0.3;28
26.01.2022;09:25:00;622;0.4;29
26.01.2022;09:35:00;642;0.5;29
26.01.2022;09:45:00;959;0.6;29
26.01.2022;09:55:00;1378;0.8;29
26.01.2022;10:05:00;1496;1.1;30
26.01.2022;10:15:00;1574;1.3;30
26.01.2022;10:25:00;2536;1.7;30
26.01.2022;10:35:00;3018;2.1;31
26.01.2022;10:45:00;3736;2.8;34
26.01.2022;10:55:00;4148;3.4;35
26.01.2022;11:05:00;4289;4.1;37
26.01.2022;11:15:00;4473;4.8;38
26.01.2022;11:25:00;4629;5.6;40
26.01.2022;11:35:00;4714;6.4;41
26.01.2022;11:45:00;4805;7.1;42
26.01.2022;11:55:00;4883;7.9;43
26.01.2022;12:05:00;5007;8.8;44
26.01.2022;12:15:00;5092;9.6;45
26.01.2022;12:25:00;5127;10.4;45
26.01.2022;12:35:00;5160;11.3;46
26.01.2022;12:45:00;5154;12.1;46
26.01.2022;12:55:00;5205;13.0;47
26.01.2022;13:05:00;5154;13.9;47
26.01.2022;13:15:00;5147;14.7;47
26.01.2022;13:25:00;5076;15.5;48
26.01.2022;13:35:00;5012;16.4;48
26.01.2022;13:45:00;4975;17.2;48
26.01.2022;13:55:00;4911;18.0;48
26.01.2022;14:05:00;4818;18.8;48
26.01.2022;14:15:00;4682;19.6;48
26.01.2022;14:25:00;4529;20.3;48
26.01.2022;14:35:00;4367;21.1;47
26.01.2022;14:45:00;3973;21.7;46
26.01.2022;14:55:00;3427;22.3;46
26.01.2022;15:05:00;2798;22.8;44
26.01.2022;15:15:00;2096;23.2;43
26.01.2022;15:25:00;1557;23.5;41
26.01.2022;15:35:00;1012;23.7;39
26.01.2022;15:45:00;1195;23.9;38
26.01.2022;15:55:00;1559;24.1;38
26.01.2022;16:05:00;1160;24.3;37
26.01.2022;16:15:00;449;24.4;36
26.01.2022;16:25:00;246;24.4;36
26.01.2022;16:35:00;247;24.5;36
26.01.2022;16:45:00;217;24.5;35
26.01.2022;16:55:00;187;24.6;35
26.01.2022;17:05:00;154;24.6;35
26.01.2022;17:15:00;122;24.6;34
26.01.2022;17:25:00;35;24.6;34
26.01.2022;17:35:00;0;24.6;0
27.01.2022;08:15:00;153;0;25
27.01.2022;08:25:00;213;0;26
27.01.2022;08:35:00;309;0;27
27.01.2022;08:45:00;446;0.1;27
27.01.2022;08:55:00;609;0.2;28
27.01.2022;09:05:00;609;0.3;28
27.01.2022;09:15:00;869;0.4;28
27.01.2022;09:25:00;1135;0.6;29
27.01.2022;09:35:00;1303;0.8;29
27.01.2022;09:45:00;1512;1.1;29
27.01.2022;09:55:00;1614;1.3;30
27.01.2022;10:05:00;1619;1.6;30
27.01.2022;10:15:00;2250;2.0;31
27.01.2022;10:25:00;3110;2.4;32
27.01.2022;10:35:00;3159;2.9;33
27.01.2022;10:45:00;2976;3.4;34
27.01.2022;10:55:00;3254;4.0;35
27.01.2022;11:05:00;3346;4.5;36
27.01.2022;11:15:00;3499;5.1;36
27.01.2022;11:25:00;3770;5.7;37
27.01.2022;11:35:00;4183;6.3;38
27.01.2022;11:45:00;4084;7.0;39
27.01.2022;11:55:00;4309;7.7;40
27.01.2022;12:05:00;4052;8.4;41
27.01.2022;12:15:00;4258;9.1;41
27.01.2022;12:25:00;4206;9.8;42
27.01.2022;12:35:00;4993;10.6;43
27.01.2022;12:45:00;3871;11.3;43
27.01.2022;12:55:00;2735;11.7;41
27.01.2022;13:05:00;4059;12.4;42
27.01.2022;13:15:00;3680;13.1;43
27.01.2022;13:25:00;4216;13.7;43
27.01.2022;13:35:00;3670;14.4;43
27.01.2022;13:45:00;3931;15.0;43
27.01.2022;13:55:00;4026;15.7;43
27.01.2022;14:05:00;4882;16.5;44
27.01.2022;14:15:00;4930;17.3;45
27.01.2022;14:25:00;4689;18.1;46
27.01.2022;14:35:00;3491;18.7;45
27.01.2022;14:45:00;3818;19.3;45
27.01.2022;14:55:00;3294;19.9;44
27.01.2022;15:05:00;2932;20.4;43
27.01.2022;15:15:00;2370;20.8;42
27.01.2022;15:25:00;1663;21.1;40
27.01.2022;15:35:00;1126;21.3;39
27.01.2022;15:45:00;1098;21.5;38
27.01.2022;15:55:00;1428;21.7;37
27.01.2022;16:05:00;1413;21.9;37
27.01.2022;16:15:00;736;22.1;36
27.01.2022;16:25:00;267;22.1;35
27.01.2022;16:35:00;275;22.2;35
27.01.2022;16:45:00;241;22.2;35
27.01.2022;16:55:00;202;22.3;35
27.01.2022;17:05:00;170;22.3;34
27.01.2022;17:15:00;133;22.3;34
27.01.2022;17:25:00;0;22.3;34
27.01.2022;17:35:00;0;22.3;0
28.01.2022;08:10:00;140;0;25
28.01.2022;08:20:00;201;0;26
28.01.2022;08:30:00;359;0;27
28.01.2022;08:40:00;557;0.1;28
28.01.2022;08:50:00;579;0.2;28
28.01.2022;09:00:00;590;0.3;28
28.01.2022;09:10:00;641;0.4;29
28.01.2022;09:20:00;1231;0.6;29
28.01.2022;09:30:00;878;0.8;29
28.01.2022;09:40:00;507;0.8;30
28.01.2022;09:50:00;1241;1.0;30
28.01.2022;10:00:00;959;1.2;30
28.01.2022;10:10:00;3293;1.6;30
28.01.2022;10:20:00;2687;2.0;32
28.01.2022;10:30:00;1600;2.3;32
28.01.2022;10:40:00;3864;2.9;34
28.01.2022;10:50:00;4012;3.6;36
28.01.2022;11:00:00;2889;4.2;37
28.01.2022;11:10:00;2819;4.5;36
28.01.2022;11:20:00;4132;5.2;37
28.01.2022;11:30:00;4806;6.0;39
28.01.2022;11:40:00;3962;6.6;40
28.01.2022;11:50:00;5085;7.4;41
28.01.2022;12:00:00;5004;8.2;43
28.01.2022;12:10:00;4529;9.0;43
28.01.2022;12:20:00;5384;9.8;44
28.01.2022;12:30:00;5308;10.7;45
28.01.2022;12:40:00;4839;11.4;45
28.01.2022;12:50:00;5126;12.2;45
28.01.2022;13:00:00;2421;12.8;43
28.01.2022;13:10:00;3444;13.3;43
28.01.2022;13:20:00;4172;14.1;44
28.01.2022;13:30:00;4769;14.8;44
28.01.2022;13:40:00;4461;15.6;46
28.01.2022;13:50:00;4166;16.3;45
28.01.2022;14:00:00;5085;17.1;46
28.01.2022;14:10:00;5347;17.9;47
28.01.2022;14:20:00;5584;18.8;48
28.01.2022;14:30:00;4996;19.6;47
28.01.2022;14:40:00;2918;20.0;45
28.01.2022;14:50:00;4561;20.6;44
28.01.2022;15:00:00;3970;21.2;45
28.01.2022;15:10:00;3101;21.7;44
28.01.2022;15:20:00;2702;22.2;43
28.01.2022;15:30:00;1776;22.5;41
28.01.2022;15:40:00;1022;22.7;39
28.01.2022;15:50:00;1046;22.9;38
28.01.2022;16:00:00;761;23.0;37
28.01.2022;16:10:00;719;23.1;36
28.01.2022;16:20:00;690;23.3;36
28.01.2022;16:30:00;552;23.3;35
28.01.2022;16:40:00;398;23.4;35
28.01.2022;16:50:00;288;23.5;35
28.01.2022;17:00:00;314;23.5;35
28.01.2022;17:10:00;215;23.6;34
28.01.2022;17:20:00;119;23.6;34
28.01.2022;17:30:00;0;23.6;34
28.01.2022;17:40:00;0;23.6;0
29.01.2022;08:10:00;143;0;26
29.01.2022;08:20:00;168;0;27
29.01.2022;08:30:00;157;0;27
29.01.2022;08:40:00;218;0.1;28
29.01.2022;08:50:00;252;0.1;28
29.01.2022;09:00:00;280;0.1;29
29.01.2022;09:10:00;512;0.2;29
29.01.2022;09:20:00;592;0.3;29
29.01.2022;09:30:00;651;0.4;30
29.01.2022;09:40:00;695;0.5;30
29.01.2022;09:50:00;726;0.6;30
29.01.2022;10:00:00;797;0.8;30
29.01.2022;10:10:00;757;0.9;30
29.01.2022;10:20:00;1102;1.1;31
29.01.2022;10:30:00;1749;1.3;31
29.01.2022;10:40:00;1976;1.6;31
29.01.2022;10:50:00;2236;2.0;32
29.01.2022;11:00:00;2305;2.4;32
29.01.2022;11:10:00;1658;2.6;32
29.01.2022;11:20:00;2596;3.0;33
29.01.2022;11:30:00;3984;3.7;35
29.01.2022;11:40:00;6114;4.6;39
29.01.2022;11:50:00;3832;5.5;41
29.01.2022;12:00:00;2634;5.9;39
29.01.2022;12:10:00;5453;6.7;40
29.01.2022;12:20:00;5242;7.5;43
29.01.2022;12:30:00;4539;8.4;44
29.01.2022;12:40:00;5598;9.0;43
29.01.2022;12:50:00;4312;9.9;44
29.01.2022;13:00:00;6002;10.9;46
29.01.2022;13:10:00;5673;11.8;48
29.01.2022;13:20:00;5327;12.7;48
29.01.2022;13:30:00;5548;13.6;48
29.01.2022;13:40:00;5520;14.6;49
29.01.2022;13:50:00;5968;15.5;44
29.01.2022;14:00:00;4416;16.2;45
29.01.2022;14:10:00;4898;16.9;45
29.01.2022;14:20:00;5007;17.7;46
29.01.2022;14:30:00;4737;18.5;47
29.01.2022;14:40:00;4473;19.2;47
29.01.2022;14:50:00;4189;19.9;47
29.01.2022;15:00:00;4298;20.5;45
29.01.2022;15:10:00;2625;21.0;44
29.01.2022;15:20:00;2596;21.5;43
29.01.2022;15:30:00;1785;21.8;42
29.01.2022;15:40:00;1389;22.1;40
29.01.2022;15:50:00;783;22.2;39
29.01.2022;16:00:00;516;22.3;38
29.01.2022;16:10:00;660;22.4;37
29.01.2022;16:20:00;665;22.5;36
29.01.2022;16:30:00;625;22.6;36
29.01.2022;16:40:00;554;22.7;36
29.01.2022;16:50:00;283;22.8;36
29.01.2022;17:00:00;196;22.8;35
29.01.2022;17:10:00;173;22.8;35
29.01.2022;17:20:00;90;22.9;35
29.01.2022;17:30:00;0;22.9;34
29.01.2022;17:40:00;0;22.9;0
30.01.2022;08:10:00;76;0;26
30.01.2022;08:20:00;187;0;27
30.01.2022;08:30:00;275;0;28
30.01.2022;08:40:00;291;0.1;28
30.01.2022;08:50:00;517;0.1;29
30.01.2022;09:00:00;547;0.2;29
30.01.2022;09:10:00;434;0.3;29
30.01.2022;09:20:00;690;0.4;30
30.01.2022;09:30:00;1030;0.6;30
30.01.2022;09:40:00;500;0.7;30
30.01.2022;09:50:00;480;0.8;30
30.01.2022;10:00:00;657;0.9;31
30.01.2022;10:10:00;862;1.0;31
30.01.2022;10:20:00;826;1.1;31
30.01.2022;10:30:00;1454;1.3;31
30.01.2022;10:40:00;2940;1.7;31
30.01.2022;10:50:00;3790;2.2;33
30.01.2022;11:00:00;4911;2.9;35
30.01.2022;11:10:00;4494;3.6;37
30.01.2022;11:20:00;5373;4.5;39
30.01.2022;11:30:00;3155;5.0;39
