Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.01.2022;11:40:00;4826;5.6;39
30.01.2022;11:50:00;4711;6.4;41
30.01.2022;12:00:00;2443;7.0;41
30.01.2022;12:10:00;3784;7.7;42
30.01.2022;12:20:00;4687;8.5;43
30.01.2022;12:30:00;5590;9.4;45
30.01.2022;12:40:00;5290;10.3;46
30.01.2022;12:50:00;5570;11.2;47
30.01.2022;13:00:00;1526;11.8;45
30.01.2022;13:10:00;2016;12.1;42
30.01.2022;13:20:00;1984;12.5;41
30.01.2022;13:30:00;3130;12.9;41
30.01.2022;13:40:00;2883;13.5;42
30.01.2022;13:50:00;2990;14.2;43
30.01.2022;14:00:00;3738;14.7;41
30.01.2022;14:10:00;1675;15.1;41
30.01.2022;14:20:00;1421;15.3;40
30.01.2022;14:30:00;1484;15.6;39
30.01.2022;14:40:00;1646;15.9;39
30.01.2022;14:50:00;2780;16.2;38
30.01.2022;15:00:00;1363;16.6;38
30.01.2022;15:10:00;1197;16.8;38
30.01.2022;15:20:00;1766;17.0;37
30.01.2022;15:30:00;683;17.2;36
30.01.2022;15:40:00;481;17.3;36
30.01.2022;15:50:00;579;17.4;36
30.01.2022;16:00:00;829;17.5;35
30.01.2022;16:10:00;758;17.6;35
30.01.2022;16:20:00;627;17.7;35
30.01.2022;16:30:00;438;17.8;35
30.01.2022;16:40:00;358;17.9;35
30.01.2022;16:50:00;289;17.9;34
30.01.2022;17:00:00;219;18.0;34
30.01.2022;17:10:00;165;18.0;34
30.01.2022;17:20:00;116;18.0;34
30.01.2022;17:30:00;26;18.0;34
31.01.2022;08:35:00;169;0;26
31.01.2022;08:45:00;152;0;27
31.01.2022;08:55:00;162;0;28
31.01.2022;09:05:00;208;0.1;28
31.01.2022;09:15:00;953;0.2;29
31.01.2022;09:25:00;317;0.3;29
31.01.2022;09:35:00;363;0.4;29
31.01.2022;09:45:00;260;0.4;30
31.01.2022;09:55:00;314;0.4;30
31.01.2022;10:05:00;467;0.5;30
31.01.2022;10:15:00;354;0.6;30
31.01.2022;10:25:00;462;0.7;30
31.01.2022;10:35:00;489;0.7;31
31.01.2022;10:45:00;355;0.8;31
31.01.2022;10:55:00;440;0.9;31
31.01.2022;11:05:00;758;1.0;31
31.01.2022;11:15:00;1046;1.2;31
31.01.2022;11:25:00;1258;1.4;31
31.01.2022;11:35:00;334;1.4;31
31.01.2022;11:45:00;450;1.5;32
31.01.2022;11:55:00;325;1.6;32
31.01.2022;12:05:00;234;1.6;32
31.01.2022;12:15:00;699;1.7;32
31.01.2022;12:25:00;917;1.9;32
31.01.2022;12:35:00;1220;2.0;32
31.01.2022;12:45:00;1683;2.3;32
31.01.2022;12:55:00;1789;2.6;32
31.01.2022;13:05:00;3804;3.2;34
31.01.2022;13:15:00;1681;3.4;34
31.01.2022;13:25:00;1325;3.7;33
31.01.2022;13:35:00;1115;3.9;33
31.01.2022;13:45:00;1341;4.1;33
31.01.2022;13:55:00;895;4.3;33
31.01.2022;14:05:00;1603;4.5;33
31.01.2022;14:15:00;2237;5.0;35
31.01.2022;14:25:00;1275;5.2;34
31.01.2022;14:35:00;2828;5.5;34
31.01.2022;14:45:00;776;5.8;34
31.01.2022;14:55:00;439;5.9;33
31.01.2022;15:05:00;399;5.9;33
31.01.2022;15:15:00;2145;6.1;33
31.01.2022;15:25:00;2079;6.4;33
31.01.2022;15:35:00;1160;6.7;34
31.01.2022;15:45:00;880;6.8;33
31.01.2022;15:55:00;609;6.9;33
31.01.2022;16:05:00;838;7.1;33
31.01.2022;16:15:00;580;7.2;33
31.01.2022;16:25:00;488;7.3;33
31.01.2022;16:35:00;540;7.4;33
31.01.2022;16:45:00;386;7.4;33
31.01.2022;16:55:00;294;7.5;33
31.01.2022;17:05:00;178;7.5;33
31.01.2022;17:15:00;112;7.5;33
31.01.2022;17:25:00;0;7.5;0
31.01.2022;17:35:00;0;7.5;0
01.02.2022;09:55:00;125;0;27
01.02.2022;10:05:00;113;0;28
01.02.2022;10:15:00;125;0;28
01.02.2022;10:25:00;134;0;28
01.02.2022;10:35:00;164;0;29
01.02.2022;10:45:00;177;0.1;29
01.02.2022;10:55:00;183;0.1;29
01.02.2022;11:05:00;184;0.1;29
01.02.2022;11:15:00;180;0.2;30
01.02.2022;11:25:00;176;0.2;30
01.02.2022;11:35:00;179;0.2;30
01.02.2022;11:45:00;182;0.3;30
01.02.2022;11:55:00;171;0.3;30
01.02.2022;12:05:00;186;0.3;30
01.02.2022;12:15:00;175;0.3;30
01.02.2022;12:25:00;159;0.4;31
01.02.2022;12:35:00;167;0.4;31
01.02.2022;12:45:00;178;0.4;31
01.02.2022;12:55:00;183;0.5;31
01.02.2022;13:05:00;183;0.5;31
01.02.2022;13:15:00;186;0.5;31
01.02.2022;13:25:00;215;0.6;31
01.02.2022;13:35:00;214;0.6;31
01.02.2022;13:45:00;202;0.6;31
01.02.2022;13:55:00;201;0.7;31
01.02.2022;14:05:00;206;0.7;31
01.02.2022;14:15:00;200;0.7;31
01.02.2022;14:25:00;197;0.8;31
01.02.2022;14:35:00;192;0.8;31
01.02.2022;14:45:00;174;0.8;31
01.02.2022;14:55:00;180;0.8;31
01.02.2022;15:05:00;151;0.9;31
01.02.2022;15:15:00;154;0.9;31
01.02.2022;15:25:00;149;0.9;31
01.02.2022;15:35:00;131;0.9;32
01.02.2022;15:45:00;115;1.0;32
01.02.2022;15:55:00;116;1.0;32
01.02.2022;16:05:00;108;1.0;32
01.02.2022;16:15:00;0;1.0;31
01.02.2022;16:25:00;0;1.0;31
01.02.2022;16:35:00;0;1.0;31
01.02.2022;16:45:00;0;1.0;30
01.02.2022;16:55:00;0;1.0;30
01.02.2022;17:05:00;0;1.0;0
02.02.2022;08:25:00;153;0;25
02.02.2022;08:35:00;234;0;27
02.02.2022;08:45:00;181;0;27
02.02.2022;08:55:00;227;0.1;28
02.02.2022;09:05:00;164;0.1;28
02.02.2022;09:15:00;144;0.1;29
02.02.2022;09:25:00;255;0.2;29
02.02.2022;09:35:00;277;0.2;29
02.02.2022;09:45:00;330;0.3;30
02.02.2022;09:55:00;454;0.3;30
02.02.2022;10:05:00;453;0.4;30
02.02.2022;10:15:00;309;0.5;30
02.02.2022;10:25:00;355;0.5;30
02.02.2022;10:35:00;475;0.6;31
02.02.2022;10:45:00;659;0.7;31
02.02.2022;10:55:00;736;0.8;31
02.02.2022;11:05:00;968;1.0;31
02.02.2022;11:15:00;791;1.1;31
02.02.2022;11:25:00;799;1.3;31
02.02.2022;11:35:00;669;1.4;31
02.02.2022;11:45:00;542;1.5;31
02.02.2022;11:55:00;581;1.6;32
02.02.2022;12:05:00;641;1.7;32
02.02.2022;12:15:00;612;1.8;32
02.02.2022;12:25:00;487;1.9;32
02.02.2022;12:35:00;649;2.0;32
02.02.2022;12:45:00;564;2.1;32
02.02.2022;12:55:00;453;2.1;32
02.02.2022;13:05:00;582;2.2;32
02.02.2022;13:15:00;595;2.3;32
02.02.2022;13:25:00;524;2.4;32
02.02.2022;13:35:00;629;2.5;32
02.02.2022;13:45:00;483;2.6;32
02.02.2022;13:55:00;454;2.7;32
02.02.2022;14:05:00;806;2.8;32
02.02.2022;14:15:00;490;2.9;32
02.02.2022;14:25:00;883;3.0;32
02.02.2022;14:35:00;559;3.1;32
02.02.2022;14:45:00;367;3.2;32
02.02.2022;14:55:00;512;3.2;32
02.02.2022;15:05:00;459;3.3;32
02.02.2022;15:15:00;470;3.4;32
02.02.2022;15:25:00;639;3.5;32
02.02.2022;15:35:00;479;3.6;32
02.02.2022;15:45:00;334;3.6;32
02.02.2022;15:55:00;346;3.7;32
02.02.2022;16:05:00;252;3.7;32
02.02.2022;16:15:00;278;3.8;32
02.02.2022;16:25:00;309;3.8;32
02.02.2022;16:35:00;287;3.9;32
02.02.2022;16:45:00;179;3.9;32
02.02.2022;16:55:00;141;3.9;32
02.02.2022;17:05:00;114;4.0;32
03.02.2022;08:05:00;149;0;27
03.02.2022;08:15:00;229;0;27
03.02.2022;08:25:00;286;0;28
03.02.2022;08:35:00;350;0.1;28
03.02.2022;08:45:00;552;0.2;29
03.02.2022;08:55:00;891;0.3;29
03.02.2022;09:05:00;1215;0.5;29
03.02.2022;09:15:00;1324;0.7;30
03.02.2022;09:25:00;1473;0.9;30
03.02.2022;09:35:00;1695;1.2;30
03.02.2022;09:45:00;1454;1.5;31
03.02.2022;09:55:00;1583;1.7;31
03.02.2022;10:05:00;1511;2.0;31
03.02.2022;10:15:00;2054;2.3;32
03.02.2022;10:25:00;1729;2.7;32
03.02.2022;10:35:00;3480;3.2;33
03.02.2022;10:45:00;2271;3.6;34
03.02.2022;10:55:00;1900;3.9;34
03.02.2022;11:05:00;3485;4.3;34
03.02.2022;11:15:00;3188;4.8;36
03.02.2022;11:25:00;2786;5.3;36
03.02.2022;11:35:00;2512;5.7;36
03.02.2022;11:45:00;2425;6.1;36
03.02.2022;11:55:00;2197;6.5;36
03.02.2022;12:05:00;2041;6.8;36
03.02.2022;12:15:00;2317;7.2;36
03.02.2022;12:25:00;2248;7.6;36
03.02.2022;12:35:00;1913;7.9;36
03.02.2022;12:45:00;1800;8.2;36
03.02.2022;12:55:00;2685;8.6;36
03.02.2022;13:05:00;2797;9.0;37
03.02.2022;13:15:00;2468;9.4;37
03.02.2022;13:25:00;2277;9.8;37
03.02.2022;13:35:00;2259;10.2;37
03.02.2022;13:45:00;2409;10.6;37
03.02.2022;13:55:00;2592;11.0;37
03.02.2022;14:05:00;2093;11.4;37
03.02.2022;14:15:00;2078;11.8;37
03.02.2022;14:25:00;1662;12.1;37
03.02.2022;14:35:00;1403;12.3;36
03.02.2022;14:45:00;1478;12.6;36
03.02.2022;14:55:00;1583;12.8;36
03.02.2022;15:05:00;1447;13.1;36
03.02.2022;15:15:00;1343;13.3;35
03.02.2022;15:25:00;1023;13.5;35
03.02.2022;15:35:00;1063;13.6;35
03.02.2022;15:45:00;1070;13.8;35
03.02.2022;15:55:00;1083;14.0;34
03.02.2022;16:05:00;849;14.1;34
03.02.2022;16:15:00;684;14.3;34
03.02.2022;16:25:00;599;14.4;34
03.02.2022;16:35:00;469;14.4;34
03.02.2022;16:45:00;426;14.5;34
03.02.2022;16:55:00;375;14.6;34
03.02.2022;17:05:00;324;14.6;34
03.02.2022;17:15:00;176;14.7;34
03.02.2022;17:25:00;111;14.7;33
03.02.2022;17:35:00;0;14.7;0
04.02.2022;08:00:00;146;0;26
04.02.2022;08:10:00;186;0;27
04.02.2022;08:20:00;188;0;28
04.02.2022;08:30:00;363;0.1;28
04.02.2022;08:40:00;372;0.1;29
04.02.2022;08:50:00;350;0.2;29
04.02.2022;09:00:00;375;0.3;29
04.02.2022;09:10:00;430;0.3;30
04.02.2022;09:20:00;489;0.4;30
04.02.2022;09:30:00;690;0.5;30
04.02.2022;09:40:00;819;0.6;30
04.02.2022;09:50:00;755;0.8;30
04.02.2022;10:00:00;990;0.9;31
04.02.2022;10:10:00;883;1.0;31
04.02.2022;10:20:00;1155;1.2;31
04.02.2022;10:30:00;1134;1.4;31
04.02.2022;10:40:00;1269;1.6;31
04.02.2022;10:50:00;1188;1.8;32
04.02.2022;11:00:00;1462;2.0;32
04.02.2022;11:10:00;1951;2.4;32
04.02.2022;11:20:00;3507;2.8;33
04.02.2022;11:30:00;2018;3.2;34
04.02.2022;11:40:00;2948;3.7;35
04.02.2022;11:50:00;2278;4.1;35
04.02.2022;12:00:00;3801;4.6;36
04.02.2022;12:10:00;3257;5.2;36
04.02.2022;12:20:00;4693;5.8;38
04.02.2022;12:30:00;3145;6.4;39
04.02.2022;12:40:00;5592;7.2;41
04.02.2022;12:50:00;3598;7.8;41
04.02.2022;13:00:00;5295;8.8;44
04.02.2022;13:10:00;2757;9.4;43
04.02.2022;13:20:00;3100;10.0;42
04.02.2022;13:30:00;2192;10.4;41
04.02.2022;13:40:00;3762;10.8;40
04.02.2022;13:50:00;4141;11.6;42
04.02.2022;14:00:00;1792;11.9;40
04.02.2022;14:10:00;4564;12.5;42
04.02.2022;14:20:00;2772;13.0;41
04.02.2022;14:30:00;4672;13.6;41
04.02.2022;14:40:00;3861;14.3;43
04.02.2022;14:50:00;2783;14.9;43
04.02.2022;15:00:00;2783;15.3;41
04.02.2022;15:10:00;2455;15.7;41
04.02.2022;15:20:00;1081;15.9;39
04.02.2022;15:30:00;751;16.1;38
04.02.2022;15:40:00;1455;16.3;38
04.02.2022;15:50:00;1101;16.5;37
04.02.2022;16:00:00;1100;16.7;36
04.02.2022;16:10:00;884;16.8;36
04.02.2022;16:20:00;475;16.9;36
04.02.2022;16:30:00;503;17.0;35
04.02.2022;16:40:00;413;17.0;35
04.02.2022;16:50:00;393;17.1;35
04.02.2022;17:00:00;308;17.2;35
04.02.2022;17:10:00;194;17.2;34
04.02.2022;17:20:00;120;17.2;34
04.02.2022;17:30:00;15;17.2;34
04.02.2022;17:40:00;0;17.2;0
04.02.2022;17:50:00;0;17.2;0
05.02.2022;08:00:00;168;0;26
05.02.2022;08:10:00;235;0;28
05.02.2022;08:20:00;251;0.1;28
05.02.2022;08:30:00;262;0.1;29
05.02.2022;08:40:00;336;0.2;29
05.02.2022;08:50:00;648;0.2;29
05.02.2022;09:00:00;920;0.4;30
05.02.2022;09:10:00;1006;0.5;30
05.02.2022;09:20:00;952;0.7;30
05.02.2022;09:30:00;1339;0.9;31
05.02.2022;09:40:00;2310;1.2;31
05.02.2022;09:50:00;2886;1.6;32
05.02.2022;10:00:00;3131;2.1;33
05.02.2022;10:10:00;3303;2.7;34
05.02.2022;10:20:00;3699;3.3;36
05.02.2022;10:30:00;4024;3.9;37
05.02.2022;10:40:00;4351;4.7;39
05.02.2022;10:50:00;4544;5.4;40
05.02.2022;11:00:00;4764;6.2;41
05.02.2022;11:10:00;4909;7.0;43
05.02.2022;11:20:00;5053;7.8;44
05.02.2022;11:30:00;5202;8.7;45
05.02.2022;11:40:00;5293;9.5;46
05.02.2022;11:50:00;5383;10.4;47
05.02.2022;12:00:00;5487;11.3;47
05.02.2022;12:10:00;5564;12.2;48
05.02.2022;12:20:00;5617;13.1;49
05.02.2022;12:30:00;5667;14.1;44
05.02.2022;12:40:00;5711;15.0;46
05.02.2022;12:50:00;5752;16.0;48
05.02.2022;13:00:00;5721;16.9;45
05.02.2022;13:10:00;5738;17.9;45
05.02.2022;13:20:00;5687;18.8;47
05.02.2022;13:30:00;5658;19.7;48
05.02.2022;13:40:00;5591;20.7;44
05.02.2022;13:50:00;5566;21.6;47
05.02.2022;14:00:00;5461;22.5;48
05.02.2022;14:10:00;5290;23.4;46
05.02.2022;14:20:00;5176;24.2;45
05.02.2022;14:30:00;5057;25.1;47
05.02.2022;14:40:00;4913;25.9;48
05.02.2022;14:50:00;4724;26.7;48
05.02.2022;15:00:00;4495;27.4;48
05.02.2022;15:10:00;4257;28.1;48
05.02.2022;15:20:00;3800;28.8;47
05.02.2022;15:30:00;3071;29.3;46
05.02.2022;15:40:00;2377;29.7;45
05.02.2022;15:50:00;1618;30.0;43
05.02.2022;16:00:00;1089;30.2;41
05.02.2022;16:10:00;635;30.4;39
05.02.2022;16:20:00;868;30.5;39
05.02.2022;16:30:00;786;30.6;38
05.02.2022;16:40:00;307;30.7;37
05.02.2022;16:50:00;251;30.7;37
05.02.2022;17:00:00;224;30.8;37
05.02.2022;17:10:00;193;30.8;36
05.02.2022;17:20:00;161;30.8;36
05.02.2022;17:30:00;126;30.8;36
05.02.2022;17:40:00;0;30.9;35
05.02.2022;17:50:00;0;30.9;0
06.02.2022;08:05:00;131;0;27
06.02.2022;08:15:00;166;0;28
06.02.2022;08:25:00;209;0;28
06.02.2022;08:35:00;302;0.1;29
06.02.2022;08:45:00;381;0.1;29
06.02.2022;08:55:00;689;0.2;30
06.02.2022;09:05:00;956;0.4;30
06.02.2022;09:15:00;1096;0.6;30
06.02.2022;09:25:00;1189;0.7;31
06.02.2022;09:35:00;2241;1.1;31
06.02.2022;09:45:00;1632;1.4;31
06.02.2022;09:55:00;761;1.5;32
06.02.2022;10:05:00;1460;1.8;32
06.02.2022;10:15:00;2512;2.2;33
06.02.2022;10:25:00;3090;2.7;34
06.02.2022;10:35:00;4519;3.4;36
06.02.2022;10:45:00;3220;4.1;38
06.02.2022;10:55:00;2627;4.6;38
06.02.2022;11:05:00;2202;5.1;38
06.02.2022;11:15:00;2590;5.5;38
06.02.2022;11:25:00;2445;5.9;38
06.02.2022;11:35:00;2313;6.3;37
06.02.2022;11:45:00;2191;6.7;38
06.02.2022;11:55:00;2749;7.1;37
06.02.2022;12:05:00;2801;7.6;38
06.02.2022;12:15:00;2716;8.1;39
06.02.2022;12:25:00;1468;8.4;38
06.02.2022;12:35:00;1027;8.6;36
06.02.2022;12:45:00;1041;8.7;36
06.02.2022;12:55:00;1484;9.0;36
06.02.2022;13:05:00;1548;9.2;36
06.02.2022;13:15:00;1405;9.5;35
06.02.2022;13:25:00;1264;9.7;35
06.02.2022;13:35:00;1150;9.9;35
06.02.2022;13:45:00;888;10.0;35
06.02.2022;13:55:00;796;10.2;35
06.02.2022;14:05:00;757;10.3;35
06.02.2022;14:15:00;776;10.4;34
06.02.2022;14:25:00;768;10.5;34
06.02.2022;14:35:00;802;10.7;34
06.02.2022;14:45:00;897;10.8;34
06.02.2022;14:55:00;788;11.0;34
06.02.2022;15:05:00;776;11.1;34
06.02.2022;15:15:00;754;11.2;34
06.02.2022;15:25:00;563;11.3;34
06.02.2022;15:35:00;835;11.4;34
06.02.2022;15:45:00;403;11.5;34
06.02.2022;15:55:00;308;11.6;34
06.02.2022;16:05:00;207;11.6;34
06.02.2022;16:15:00;217;11.6;34
06.02.2022;16:25:00;202;11.7;34
06.02.2022;16:35:00;180;11.7;34
06.02.2022;16:45:00;153;11.7;34
06.02.2022;16:55:00;123;11.7;34
06.02.2022;17:05:00;55;11.8;33
06.02.2022;17:15:00;0;11.8;33
07.02.2022;08:10:00;78;0;27
07.02.2022;08:20:00;186;0;28
07.02.2022;08:30:00;383;0;28
07.02.2022;08:40:00;363;0.1;29
07.02.2022;08:50:00;294;0.2;29
07.02.2022;09:00:00;511;0.2;29
07.02.2022;09:10:00;1261;0.4;30
07.02.2022;09:20:00;924;0.6;30
07.02.2022;09:30:00;684;0.7;30
07.02.2022;09:40:00;677;0.8;31
07.02.2022;09:50:00;987;1.0;31
07.02.2022;10:00:00;785;1.1;31
07.02.2022;10:10:00;1190;1.3;31
07.02.2022;10:20:00;2671;1.7;31
07.02.2022;10:30:00;1923;2.1;32
07.02.2022;10:40:00;1416;2.3;32
07.02.2022;10:50:00;5236;3.0;35
07.02.2022;11:00:00;2430;3.5;36
07.02.2022;11:10:00;2214;3.9;36
07.02.2022;11:20:00;5170;4.5;37
07.02.2022;11:30:00;4471;5.3;39
07.02.2022;11:40:00;3342;5.7;38
07.02.2022;11:50:00;6599;6.7;42
07.02.2022;12:00:00;6297;7.8;45
07.02.2022;12:10:00;4138;8.6;46
07.02.2022;12:20:00;1074;8.9;42
07.02.2022;12:30:00;5179;9.4;41
07.02.2022;12:40:00;1666;9.8;41
07.02.2022;12:50:00;5757;10.4;41
07.02.2022;13:00:00;1907;10.9;41
07.02.2022;13:10:00;2014;11.5;42
07.02.2022;13:20:00;6759;12.4;44
07.02.2022;13:30:00;969;12.7;42
07.02.2022;13:40:00;1729;13.0;40
07.02.2022;13:50:00;1594;13.2;39
07.02.2022;14:00:00;4424;13.8;40
07.02.2022;14:10:00;3064;14.1;39
07.02.2022;14:20:00;921;14.4;39
07.02.2022;14:30:00;669;14.5;37
07.02.2022;14:40:00;864;14.6;36
07.02.2022;14:50:00;792;14.8;36
07.02.2022;15:00:00;3540;15.3;37
07.02.2022;15:10:00;3861;15.9;39
07.02.2022;15:20:00;1102;16.2;38
07.02.2022;15:30:00;2642;16.6;38
07.02.2022;15:40:00;2602;17.0;38
07.02.2022;15:50:00;1684;17.3;38
07.02.2022;16:00:00;1504;17.5;37
07.02.2022;16:10:00;1024;17.7;36
07.02.2022;16:20:00;668;17.8;35
07.02.2022;16:30:00;529;17.9;35
07.02.2022;16:40:00;478;18.0;35
07.02.2022;16:50:00;324;18.1;35
07.02.2022;17:00:00;279;18.1;35
07.02.2022;17:10:00;231;18.2;34
07.02.2022;17:20:00;183;18.2;34
07.02.2022;17:30:00;140;18.2;34
07.02.2022;17:40:00;80;18.2;34
07.02.2022;17:50:00;0;18.2;0
07.02.2022;18:00:00;0;18.2;0
08.02.2022;07:50:00;68;0;25
08.02.2022;08:00:00;172;0;27
08.02.2022;08:10:00;250;0;28
08.02.2022;08:20:00;330;0.1;28
08.02.2022;08:30:00;289;0.1;28
08.02.2022;08:40:00;569;0.2;29
08.02.2022;08:50:00;894;0.3;29
08.02.2022;09:00:00;1077;0.5;29
08.02.2022;09:10:00;913;0.7;30
08.02.2022;09:20:00;905;0.8;30
08.02.2022;09:30:00;988;1.0;30
08.02.2022;09:40:00;1319;1.2;31
08.02.2022;09:50:00;2006;1.5;31
08.02.2022;10:00:00;1828;1.8;31
08.02.2022;10:10:00;3949;2.4;33
08.02.2022;10:20:00;2964;3.0;34
08.02.2022;10:30:00;4223;3.6;36
08.02.2022;10:40:00;4522;4.4;38
08.02.2022;10:50:00;4070;5.1;40
08.02.2022;11:00:00;4901;5.7;40
08.02.2022;11:10:00;5112;6.6;41
08.02.2022;11:20:00;5391;7.4;43
08.02.2022;11:30:00;5281;8.3;44
08.02.2022;11:40:00;5424;9.2;45
08.02.2022;11:50:00;5536;10.1;46
08.02.2022;12:00:00;5628;11.0;47
08.02.2022;12:10:00;5703;12.0;48
08.02.2022;12:20:00;5694;12.9;48
08.02.2022;12:30:00;5675;13.8;44
08.02.2022;12:40:00;5828;14.8;47
08.02.2022;12:50:00;6196;15.8;48
08.02.2022;13:00:00;5861;16.8;45
08.02.2022;13:10:00;5644;17.7;47
08.02.2022;13:20:00;5231;18.6;48
08.02.2022;13:30:00;5406;19.5;48
08.02.2022;13:40:00;5220;20.4;44
08.02.2022;13:50:00;4858;21.2;46
08.02.2022;14:00:00;4957;22.0;47
08.02.2022;14:10:00;4985;22.8;48
08.02.2022;14:20:00;5219;23.7;49
08.02.2022;14:30:00;5054;24.5;44
08.02.2022;14:40:00;4908;25.3;46
08.02.2022;14:50:00;4739;26.1;47
08.02.2022;15:00:00;4543;26.9;47
08.02.2022;15:10:00;4331;27.6;47
08.02.2022;15:20:00;4042;28.3;47
08.02.2022;15:30:00;3552;28.9;46
08.02.2022;15:40:00;2853;29.4;45
08.02.2022;15:50:00;2224;29.8;44
08.02.2022;16:00:00;1478;30.1;42
08.02.2022;16:10:00;1037;30.3;40
08.02.2022;16:20:00;1112;30.5;39
08.02.2022;16:30:00;1136;30.6;39
08.02.2022;16:40:00;948;30.8;38
08.02.2022;16:50:00;206;30.9;37
08.02.2022;17:00:00;225;30.9;37
08.02.2022;17:10:00;200;30.9;36
08.02.2022;17:20:00;171;31.0;36
08.02.2022;17:30:00;141;31.0;36
08.02.2022;17:40:00;110;31.0;35
08.02.2022;17:50:00;0;31.0;0
08.02.2022;18:00:00;0;31.0;0
09.02.2022;07:45:00;9;0;25
09.02.2022;07:55:00;148;0;27
09.02.2022;08:05:00;183;0;27
09.02.2022;08:15:00;224;0;28
09.02.2022;08:25:00;346;0.1;28
09.02.2022;08:35:00;616;0.2;29
09.02.2022;08:45:00;765;0.3;29
09.02.2022;08:55:00;908;0.4;29
09.02.2022;09:05:00;1025;0.6;30
09.02.2022;09:15:00;1168;0.8;30
09.02.2022;09:25:00;1330;1.0;30
09.02.2022;09:35:00;1495;1.2;31
09.02.2022;09:45:00;1627;1.5;31
09.02.2022;09:55:00;1984;1.8;31
09.02.2022;10:05:00;3391;2.4;33
09.02.2022;10:15:00;3720;3.0;35
09.02.2022;10:25:00;4047;3.6;36
09.02.2022;10:35:00;4360;4.3;38
09.02.2022;10:45:00;4567;5.1;39
09.02.2022;10:55:00;4747;5.8;41
09.02.2022;11:05:00;4904;6.6;42
09.02.2022;11:15:00;5032;7.5;43
09.02.2022;11:25:00;5164;8.3;44
09.02.2022;11:35:00;5262;9.2;45
09.02.2022;11:45:00;5353;10.1;46
09.02.2022;11:55:00;5462;11.0;47
09.02.2022;12:05:00;5539;11.9;48
09.02.2022;12:15:00;5585;12.8;48
09.02.2022;12:25:00;5625;13.7;47
09.02.2022;12:35:00;5666;14.7;45
09.02.2022;12:45:00;5683;15.6;47
09.02.2022;12:55:00;5699;16.5;48
09.02.2022;13:05:00;5693;17.5;44
09.02.2022;13:15:00;5690;18.4;46
09.02.2022;13:25:00;5628;19.3;48
09.02.2022;13:35:00;5583;20.3;47
09.02.2022;13:45:00;5555;21.2;45
09.02.2022;13:55:00;5505;22.1;47
09.02.2022;14:05:00;5463;23.0;48
09.02.2022;14:15:00;5344;23.9;44
09.02.2022;14:25:00;5277;24.8;45
09.02.2022;14:35:00;5128;25.6;47
09.02.2022;14:45:00;4962;26.4;48
09.02.2022;14:55:00;4787;27.2;48
09.02.2022;15:05:00;4546;28.0;48
09.02.2022;15:15:00;4327;28.7;48
09.02.2022;15:25:00;3962;29.4;47
09.02.2022;15:35:00;3448;30.0;46
09.02.2022;15:45:00;2825;30.5;45
09.02.2022;15:55:00;2109;30.9;44
09.02.2022;16:05:00;1337;31.1;42
09.02.2022;16:15:00;909;31.3;40
09.02.2022;16:25:00;480;31.4;39
09.02.2022;16:35:00;802;31.5;38
09.02.2022;16:45:00;590;31.6;37
09.02.2022;16:55:00;235;31.6;37
09.02.2022;17:05:00;219;31.7;36
09.02.2022;17:15:00;194;31.7;36
09.02.2022;17:25:00;163;31.7;36
09.02.2022;17:35:00;128;31.8;35
09.02.2022;17:45:00;0;31.8;35
09.02.2022;17:55:00;0;31.8;0
10.02.2022;07:55:00;146;0;27
10.02.2022;08:05:00;194;0;28
10.02.2022;08:15:00;243;0;28
10.02.2022;08:25:00;320;0.1;29
10.02.2022;08:35:00;519;0.2;29
10.02.2022;08:45:00;658;0.3;29
10.02.2022;08:55:00;804;0.4;30
10.02.2022;09:05:00;954;0.5;30
10.02.2022;09:15:00;1098;0.7;30
10.02.2022;09:25:00;1255;0.9;30
10.02.2022;09:35:00;1425;1.2;31
10.02.2022;09:45:00;2748;1.6;31
10.02.2022;09:55:00;3016;2.0;33
10.02.2022;10:05:00;3289;2.6;34
10.02.2022;10:15:00;3607;3.2;35
10.02.2022;10:25:00;3941;3.8;37
10.02.2022;10:35:00;4262;4.5;38
10.02.2022;10:45:00;4445;5.2;40
10.02.2022;10:55:00;4622;6.0;41
10.02.2022;11:05:00;4762;6.7;42
10.02.2022;11:15:00;4940;7.6;43
10.02.2022;11:25:00;5078;8.4;44
10.02.2022;11:35:00;5149;9.2;45
10.02.2022;11:45:00;5256;10.1;46
10.02.2022;11:55:00;5318;11.0;47
10.02.2022;12:05:00;5607;11.9;48
10.02.2022;12:15:00;5595;12.8;48
10.02.2022;12:25:00;5556;13.7;45
10.02.2022;12:35:00;5609;14.6;45
10.02.2022;12:45:00;5682;15.6;47
10.02.2022;12:55:00;5898;16.5;48
10.02.2022;13:05:00;5720;17.5;44
10.02.2022;13:15:00;5680;18.4;47
10.02.2022;13:25:00;5592;19.4;48
10.02.2022;13:35:00;5565;20.3;44
10.02.2022;13:45:00;5468;21.2;46
10.02.2022;13:55:00;5374;22.1;48
10.02.2022;14:05:00;5238;23.0;49
10.02.2022;14:15:00;5129;23.8;44
10.02.2022;14:25:00;5015;24.6;46
10.02.2022;14:35:00;4833;25.4;47
10.02.2022;14:45:00;4693;26.2;48
10.02.2022;14:55:00;4518;27.0;48
10.02.2022;15:05:00;4301;27.7;48
10.02.2022;15:15:00;4060;28.4;47
10.02.2022;15:25:00;3691;29.0;47
10.02.2022;15:35:00;3232;29.6;46
10.02.2022;15:45:00;2695;30.0;45
10.02.2022;15:55:00;2093;30.4;43
10.02.2022;16:05:00;1450;30.7;42
10.02.2022;16:15:00;893;30.8;40
10.02.2022;16:25:00;626;31.0;39
10.02.2022;16:35:00;439;31.0;38
10.02.2022;16:45:00;420;31.1;37
10.02.2022;16:55:00;347;31.2;37
10.02.2022;17:05:00;302;31.2;37
10.02.2022;17:15:00;247;31.3;36
10.02.2022;17:25:00;191;31.3;36
10.02.2022;17:35:00;131;31.3;36
10.02.2022;17:45:00;0;31.3;35
10.02.2022;17:55:00;0;31.3;0
11.02.2022;08:25:00;65;0;27
11.02.2022;08:35:00;149;0;28
11.02.2022;08:45:00;196;0;28
11.02.2022;08:55:00;207;0;29
11.02.2022;09:05:00;232;0.1;29
11.02.2022;09:15:00;265;0.1;29
11.02.2022;09:25:00;295;0.2;29
11.02.2022;09:35:00;550;0.2;30
11.02.2022;09:45:00;702;0.4;30
11.02.2022;09:55:00;615;0.5;30
11.02.2022;10:05:00;1071;0.6;30
11.02.2022;10:15:00;1394;0.8;31
11.02.2022;10:25:00;1489;1.1;31
11.02.2022;10:35:00;2128;1.4;31
11.02.2022;10:45:00;1880;1.7;32
11.02.2022;10:55:00;4436;2.4;35
11.02.2022;11:05:00;5051;3.2;37
11.02.2022;11:15:00;5270;4.1;40
11.02.2022;11:25:00;5837;5.0;42
11.02.2022;11:35:00;4051;5.7;41
11.02.2022;11:45:00;5499;6.6;43
11.02.2022;11:55:00;6390;7.7;46
11.02.2022;12:05:00;5851;8.6;47
11.02.2022;12:15:00;5960;9.6;48
11.02.2022;12:25:00;6425;10.7;44
11.02.2022;12:35:00;6162;11.7;47
11.02.2022;12:45:00;6120;12.7;45
11.02.2022;12:55:00;2271;13.3;43
11.02.2022;13:05:00;7010;14.4;47
11.02.2022;13:15:00;6448;15.5;44
11.02.2022;13:25:00;6444;16.5;47
11.02.2022;13:35:00;4555;17.3;43
11.02.2022;13:45:00;3063;17.9;43
11.02.2022;13:55:00;4000;18.7;46
11.02.2022;14:05:00;6040;19.3;45
11.02.2022;14:15:00;5944;20.2;48
11.02.2022;14:25:00;1464;20.5;44
11.02.2022;14:35:00;2546;20.9;43
11.02.2022;14:45:00;3720;21.4;42
11.02.2022;14:55:00;1693;21.7;41
11.02.2022;15:05:00;1093;21.9;40
11.02.2022;15:15:00;922;22.0;39
11.02.2022;15:25:00;2987;22.3;38
11.02.2022;15:35:00;3583;23.0;41
11.02.2022;15:45:00;3457;23.6;42
11.02.2022;15:55:00;2802;24.1;41
11.02.2022;16:05:00;2002;24.4;40
11.02.2022;16:15:00;1380;24.7;39
11.02.2022;16:25:00;1049;24.9;38
11.02.2022;16:35:00;717;25.0;37
11.02.2022;16:45:00;743;25.1;36
11.02.2022;16:55:00;625;25.2;36
11.02.2022;17:05:00;478;25.3;36
11.02.2022;17:15:00;364;25.4;36
11.02.2022;17:25:00;225;25.4;35
11.02.2022;17:35:00;124;25.4;35
11.02.2022;17:45:00;0;25.5;35
11.02.2022;17:55:00;0;25.5;0
12.02.2022;07:45:00;59;0;26
12.02.2022;07:55:00;193;0;27
12.02.2022;08:05:00;240;0;28
12.02.2022;08:15:00;267;0.1;28
12.02.2022;08:25:00;339;0.1;29
12.02.2022;08:35:00;555;0.2;29
12.02.2022;08:45:00;688;0.3;30
12.02.2022;08:55:00;817;0.4;30
12.02.2022;09:05:00;965;0.6;30
12.02.2022;09:15:00;1148;0.8;30
12.02.2022;09:25:00;1432;1.0;31
12.02.2022;09:35:00;1621;1.3;31
12.02.2022;09:45:00;1787;1.5;31
12.02.2022;09:55:00;3378;2.1;33
12.02.2022;10:05:00;3705;2.6;34
12.02.2022;10:15:00;4043;3.3;36
12.02.2022;10:25:00;4428;4.0;38
12.02.2022;10:35:00;4681;4.8;39
12.02.2022;10:45:00;4867;5.6;41
12.02.2022;10:55:00;5048;6.4;42
12.02.2022;11:05:00;5206;7.2;44
12.02.2022;11:15:00;5351;8.1;45
12.02.2022;11:25:00;5489;9.0;46
12.02.2022;11:35:00;5619;9.9;47
12.02.2022;11:45:00;5748;10.9;48
12.02.2022;11:55:00;5815;11.8;49
12.02.2022;12:05:00;5871;12.8;44
12.02.2022;12:15:00;5918;13.8;46
12.02.2022;12:25:00;5893;14.8;48
12.02.2022;12:35:00;5956;15.7;44
12.02.2022;12:45:00;5709;16.7;46
12.02.2022;12:55:00;5852;17.7;48
12.02.2022;13:05:00;5743;18.6;44
12.02.2022;13:15:00;5776;19.6;46
12.02.2022;13:25:00;5835;20.5;48
12.02.2022;13:35:00;5922;21.5;44
12.02.2022;13:45:00;5879;22.5;46
12.02.2022;13:55:00;5668;23.4;48
12.02.2022;14:05:00;4758;24.3;43
12.02.2022;14:15:00;5348;25.2;46
12.02.2022;14:25:00;4934;26.0;47
12.02.2022;14:35:00;4579;26.8;48
12.02.2022;14:45:00;4035;27.5;47
12.02.2022;14:55:00;4066;28.1;47
12.02.2022;15:05:00;3906;28.8;47
12.02.2022;15:15:00;3378;29.4;46
12.02.2022;15:25:00;3144;29.9;45
12.02.2022;15:35:00;3504;30.5;45
12.02.2022;15:45:00;2526;30.9;44
12.02.2022;15:55:00;1534;31.2;42
12.02.2022;16:05:00;1485;31.5;41
12.02.2022;16:15:00;1236;31.7;40
12.02.2022;16:25:00;1099;31.9;39
12.02.2022;16:35:00;929;32.1;38
12.02.2022;16:45:00;792;32.2;37
12.02.2022;16:55:00;654;32.3;37
12.02.2022;17:05:00;565;32.4;37
12.02.2022;17:15:00;448;32.5;36
12.02.2022;17:25:00;299;32.5;36
12.02.2022;17:35:00;181;32.6;36
12.02.2022;17:45:00;71;32.6;35
12.02.2022;17:55:00;0;32.6;0
13.02.2022;07:45:00;132;0;26
13.02.2022;07:55:00;198;0;28
13.02.2022;08:05:00;246;0;28
13.02.2022;08:15:00;302;0.1;29
13.02.2022;08:25:00;376;0.1;29
13.02.2022;08:35:00;641;0.2;29
13.02.2022;08:45:00;791;0.4;30
13.02.2022;08:55:00;932;0.5;30
13.02.2022;09:05:00;1096;0.7;30
13.02.2022;09:15:00;1267;0.9;31
13.02.2022;09:25:00;1410;1.1;31
13.02.2022;09:35:00;2685;1.5;31
13.02.2022;09:45:00;2968;2.0;33
13.02.2022;09:55:00;3195;2.5;34
13.02.2022;10:05:00;3553;3.0;35
13.02.2022;10:15:00;3905;3.7;37
13.02.2022;10:25:00;4238;4.4;38
13.02.2022;10:35:00;4473;5.1;40
13.02.2022;10:45:00;4692;5.8;41
13.02.2022;10:55:00;4882;6.6;42
13.02.2022;11:05:00;5067;7.5;43
13.02.2022;11:15:00;5216;8.3;44
13.02.2022;11:25:00;5343;9.2;46
13.02.2022;11:35:00;5441;10.1;47
13.02.2022;11:45:00;5541;11.0;47
13.02.2022;11:55:00;5627;11.9;48
13.02.2022;12:05:00;5714;12.9;48
13.02.2022;12:15:00;5785;13.8;44
13.02.2022;12:25:00;5833;14.8;47
13.02.2022;12:35:00;5861;15.8;48
13.02.2022;12:45:00;5871;16.7;44
13.02.2022;12:55:00;5859;17.7;47
13.02.2022;13:05:00;5838;18.7;48
13.02.2022;13:15:00;5833;19.6;44
13.02.2022;13:25:00;5793;20.6;47
13.02.2022;13:35:00;5747;21.5;47
13.02.2022;13:45:00;5680;22.5;45
13.02.2022;13:55:00;5578;23.4;47
13.02.2022;14:05:00;5463;24.3;47
13.02.2022;14:15:00;5356;25.2;45
13.02.2022;14:25:00;5218;26.0;47
13.02.2022;14:35:00;5092;26.9;48
13.02.2022;14:45:00;4926;27.7;49
13.02.2022;14:55:00;4752;28.5;44
13.02.2022;15:05:00;4527;29.3;46
13.02.2022;15:15:00;4320;30.0;46
13.02.2022;15:25:00;4022;30.7;47
13.02.2022;15:35:00;3688;31.3;46
13.02.2022;15:45:00;3331;31.9;46
13.02.2022;15:55:00;2808;32.3;45
13.02.2022;16:05:00;2129;32.7;43
13.02.2022;16:15:00;1371;33.0;42
13.02.2022;16:25:00;850;33.1;40
13.02.2022;16:35:00;527;33.2;39
13.02.2022;16:45:00;730;33.3;38
13.02.2022;16:55:00;378;33.4;38
13.02.2022;17:05:00;250;33.5;37
13.02.2022;17:15:00;226;33.5;37
13.02.2022;17:25:00;194;33.5;37
13.02.2022;17:35:00;153;33.6;36
13.02.2022;17:45:00;117;33.6;36
13.02.2022;17:55:00;0;33.6;0
14.02.2022;07:45:00;134;0;26
14.02.2022;07:55:00;213;0;27
14.02.2022;08:05:00;276;0;28
14.02.2022;08:15:00;312;0.1;28
14.02.2022;08:25:00;396;0.1;29
14.02.2022;08:35:00;874;0.3;29
14.02.2022;08:45:00;1173;0.5;29
14.02.2022;08:55:00;1520;0.7;30
14.02.2022;09:05:00;925;0.9;30
14.02.2022;09:15:00;1203;1.0;30
14.02.2022;09:25:00;1255;1.2;31
14.02.2022;09:35:00;1224;1.4;31
14.02.2022;09:45:00;1357;1.7;31
14.02.2022;09:55:00;1346;1.9;31
14.02.2022;10:05:00;1421;2.1;32
14.02.2022;10:15:00;1555;2.4;32
14.02.2022;10:25:00;1538;2.6;32
14.02.2022;10:35:00;1608;2.9;32
14.02.2022;10:45:00;1317;3.1;32
14.02.2022;10:55:00;1543;3.3;32
14.02.2022;11:05:00;1043;3.5;33
14.02.2022;11:15:00;1566;3.8;33
14.02.2022;11:25:00;1080;4.0;33
14.02.2022;11:35:00;1305;4.2;33
14.02.2022;11:45:00;1449;4.4;33
14.02.2022;11:55:00;1556;4.7;33
14.02.2022;12:05:00;2334;5.0;33
14.02.2022;12:15:00;5454;5.7;36
14.02.2022;12:25:00;4183;6.6;40
14.02.2022;12:35:00;3712;7.3;40
14.02.2022;12:45:00;2403;7.9;40
14.02.2022;12:55:00;2558;8.3;39
14.02.2022;13:05:00;2976;8.8;39
14.02.2022;13:15:00;3312;9.3;39
14.02.2022;13:25:00;2945;9.8;39
14.02.2022;13:35:00;2783;10.3;40
14.02.2022;13:45:00;2657;10.7;39
14.02.2022;13:55:00;2250;11.1;39
14.02.2022;14:05:00;2009;11.5;38
14.02.2022;14:15:00;1780;11.8;38
14.02.2022;14:25:00;1710;12.0;37
14.02.2022;14:35:00;2085;12.4;37
14.02.2022;14:45:00;1913;12.7;37
14.02.2022;14:55:00;1877;13.0;37
14.02.2022;15:05:00;1902;13.3;37
14.02.2022;15:15:00;2520;13.7;37
14.02.2022;15:25:00;2292;14.1;37
14.02.2022;15:35:00;1900;14.4;37
14.02.2022;15:45:00;1546;14.7;37
14.02.2022;15:55:00;1431;14.9;36
14.02.2022;16:05:00;942;15.1;36
14.02.2022;16:15:00;723;15.2;35
14.02.2022;16:25:00;496;15.3;35
14.02.2022;16:35:00;391;15.4;35
14.02.2022;16:45:00;301;15.4;35
14.02.2022;16:55:00;214;15.5;34
14.02.2022;17:05:00;211;15.5;34
14.02.2022;17:15:00;271;15.5;34
14.02.2022;17:25:00;220;15.6;34
14.02.2022;17:35:00;152;15.6;34
14.02.2022;17:45:00;57;15.6;34
14.02.2022;17:55:00;0;15.6;0
15.02.2022;08:05:00;76;0;26
15.02.2022;08:15:00;282;0;27
15.02.2022;08:25:00;284;0;28
15.02.2022;08:35:00;445;0.1;28
15.02.2022;08:45:00;435;0.2;29
15.02.2022;08:55:00;506;0.3;29
15.02.2022;09:05:00;414;0.3;29
15.02.2022;09:15:00;501;0.4;30
15.02.2022;09:25:00;769;0.5;30
15.02.2022;09:35:00;858;0.7;30
15.02.2022;09:45:00;754;0.8;30
15.02.2022;09:55:00;797;0.9;31
15.02.2022;10:05:00;553;1.0;31
15.02.2022;10:15:00;821;1.1;31
15.02.2022;10:25:00;1123;1.3;31
15.02.2022;10:35:00;886;1.4;31
15.02.2022;10:45:00;908;1.6;31
15.02.2022;10:55:00;737;1.7;31
15.02.2022;11:05:00;1105;1.9;32
15.02.2022;11:15:00;708;2.0;32
15.02.2022;11:25:00;926;2.2;32
15.02.2022;11:35:00;1184;2.4;32
15.02.2022;11:45:00;1223;2.6;32
15.02.2022;11:55:00;1264;2.8;32
15.02.2022;12:05:00;1034;2.9;32
15.02.2022;12:15:00;1651;3.2;32
15.02.2022;12:25:00;1731;3.5;32
15.02.2022;12:35:00;1988;3.8;33
15.02.2022;12:45:00;1555;4.1;33
15.02.2022;12:55:00;1676;4.4;33
15.02.2022;13:05:00;1109;4.6;33
15.02.2022;13:15:00;1478;4.8;33
15.02.2022;13:25:00;1138;5.0;33
15.02.2022;13:35:00;1177;5.2;33
15.02.2022;13:45:00;1210;5.3;33
15.02.2022;13:55:00;1678;5.6;33
15.02.2022;14:05:00;2328;6.0;34
15.02.2022;14:15:00;1539;6.3;34
15.02.2022;14:25:00;799;6.4;34
15.02.2022;14:35:00;2223;6.7;34
15.02.2022;14:45:00;2710;7.2;35
15.02.2022;14:55:00;2229;7.7;36
15.02.2022;15:05:00;2107;8.2;37
15.02.2022;15:15:00;1613;8.4;36
15.02.2022;15:25:00;1719;8.6;35
15.02.2022;15:35:00;1727;9.1;36
15.02.2022;15:45:00;972;9.2;35
15.02.2022;15:55:00;3361;9.6;35
15.02.2022;16:05:00;2852;10.0;37
15.02.2022;16:15:00;1369;10.4;36
15.02.2022;16:25:00;709;10.5;35
15.02.2022;16:35:00;836;10.6;35
15.02.2022;16:45:00;434;10.7;34
15.02.2022;16:55:00;317;10.8;34
15.02.2022;17:05:00;175;10.8;34
15.02.2022;17:15:00;132;10.9;34
15.02.2022;17:25:00;176;10.9;34
15.02.2022;17:35:00;115;10.9;34
15.02.2022;17:45:00;0;10.9;34
15.02.2022;17:55:00;0;10.9;0
16.02.2022;08:00:00;178;0;27
16.02.2022;08:10:00;310;0;28
16.02.2022;08:20:00;517;0.1;28
16.02.2022;08:30:00;622;0.2;29
16.02.2022;08:40:00;468;0.3;29
16.02.2022;08:50:00;418;0.3;29
16.02.2022;09:00:00;695;0.4;30
16.02.2022;09:10:00;878;0.6;30
16.02.2022;09:20:00;578;0.7;30
16.02.2022;09:30:00;565;0.8;30
16.02.2022;09:40:00;776;0.9;31
16.02.2022;09:50:00;969;1.1;31
16.02.2022;10:00:00;1069;1.2;31
16.02.2022;10:10:00;503;1.3;31
16.02.2022;10:20:00;1321;1.5;31
16.02.2022;10:30:00;1542;1.8;31
16.02.2022;10:40:00;1754;2.0;32
16.02.2022;10:50:00;675;2.2;32
16.02.2022;11:00:00;2084;2.5;32
16.02.2022;11:10:00;1827;2.7;32
16.02.2022;11:20:00;2241;3.1;33
16.02.2022;11:30:00;2241;3.4;33
16.02.2022;11:40:00;2391;3.8;34
16.02.2022;11:50:00;3471;4.4;36
16.02.2022;12:00:00;2287;4.9;36
16.02.2022;12:10:00;2433;5.2;36
16.02.2022;12:20:00;2518;5.7;36
16.02.2022;12:30:00;2280;6.1;36
16.02.2022;12:40:00;3196;6.6;37
16.02.2022;12:50:00;3562;7.1;37
16.02.2022;13:00:00;4781;8.0;41
16.02.2022;13:10:00;3199;8.5;40
16.02.2022;13:20:00;2529;8.9;39
16.02.2022;13:30:00;2022;9.3;39
16.02.2022;13:40:00;2243;9.7;38
16.02.2022;13:50:00;1631;10.0;38
16.02.2022;14:00:00;1929;10.3;37
16.02.2022;14:10:00;1956;10.6;37
16.02.2022;14:20:00;2162;10.9;37
16.02.2022;14:30:00;1623;11.2;37
16.02.2022;14:40:00;1083;11.4;36
16.02.2022;14:50:00;1157;11.6;35
16.02.2022;15:00:00;1246;11.8;35
16.02.2022;15:10:00;1183;12.0;35
16.02.2022;15:20:00;811;12.2;35
16.02.2022;15:30:00;763;12.3;35
16.02.2022;15:40:00;915;12.4;34
16.02.2022;15:50:00;850;12.6;34
16.02.2022;16:00:00;739;12.7;34
16.02.2022;16:10:00;521;12.8;34
16.02.2022;16:20:00;452;12.9;34
16.02.2022;16:30:00;351;12.9;34
16.02.2022;16:40:00;394;13.0;34
16.02.2022;16:50:00;258;13.1;34
16.02.2022;17:00:00;187;13.1;33
16.02.2022;17:10:00;144;13.1;33
16.02.2022;17:20:00;162;13.1;33
16.02.2022;17:30:00;93;13.2;33
16.02.2022;17:40:00;0;13.2;0
16.02.2022;17:50:00;0;13.2;0
16.02.2022;18:00:00;0;13.2;0
17.02.2022;07:45:00;32;0;26
17.02.2022;07:55:00;151;0;27
17.02.2022;08:05:00;257;0;28
17.02.2022;08:15:00;307;0.1;28
17.02.2022;08:25:00;359;0.1;29
17.02.2022;08:35:00;499;0.2;29
17.02.2022;08:45:00;422;0.3;29
17.02.2022;08:55:00;720;0.4;30
17.02.2022;09:05:00;678;0.5;30
17.02.2022;09:15:00;442;0.6;30
17.02.2022;09:25:00;475;0.7;31
17.02.2022;09:35:00;847;0.8;31
17.02.2022;09:45:00;486;0.8;31
17.02.2022;09:55:00;823;1.0;31
17.02.2022;10:05:00;598;1.0;31
17.02.2022;10:15:00;557;1.1;31
17.02.2022;10:25:00;1130;1.3;31
17.02.2022;10:35:00;1011;1.4;32
17.02.2022;10:45:00;1694;1.7;32
17.02.2022;10:55:00;1207;1.9;32
17.02.2022;11:05:00;559;2.1;32
17.02.2022;11:15:00;474;2.2;32
17.02.2022;11:25:00;888;2.3;32
17.02.2022;11:35:00;955;2.5;32
17.02.2022;11:45:00;818;2.6;33
17.02.2022;11:55:00;751;2.8;33
17.02.2022;12:05:00;902;2.9;33
17.02.2022;12:15:00;1079;3.1;33
17.02.2022;12:25:00;1601;3.3;33
17.02.2022;12:35:00;1078;3.5;33
17.02.2022;12:45:00;1236;3.7;33
17.02.2022;12:55:00;1454;3.9;33
17.02.2022;13:05:00;1659;4.1;33
17.02.2022;13:15:00;2232;4.7;35
17.02.2022;13:25:00;1986;5.1;35
17.02.2022;13:35:00;1330;5.3;35
17.02.2022;13:45:00;894;5.5;34
17.02.2022;13:55:00;667;5.6;34
17.02.2022;14:05:00;3274;6.0;34
17.02.2022;14:15:00;4707;6.7;37
17.02.2022;14:25:00;5590;7.5;40
17.02.2022;14:35:00;4569;8.1;40
17.02.2022;14:45:00;6434;9.0;43
17.02.2022;14:55:00;5848;10.0;45
17.02.2022;15:05:00;1207;10.4;42
17.02.2022;15:15:00;1287;10.6;40
17.02.2022;15:25:00;1065;10.7;38
17.02.2022;15:35:00;590;10.8;37
17.02.2022;15:45:00;2704;11.1;37
17.02.2022;15:55:00;1568;11.4;37
17.02.2022;16:05:00;1511;11.7;37
17.02.2022;16:15:00;464;11.8;36
17.02.2022;16:25:00;578;11.9;36
17.02.2022;16:35:00;391;11.9;35
17.02.2022;16:45:00;192;12.0;35
17.02.2022;16:55:00;267;12.0;35
17.02.2022;17:05:00;241;12.1;35
17.02.2022;17:15:00;93;12.1;34
17.02.2022;17:25:00;121;12.1;34
17.02.2022;17:35:00;153;12.1;34
17.02.2022;17:45:00;112;12.2;34
17.02.2022;17:55:00;0;12.2;34
18.02.2022;07:45:00;116;0;25
18.02.2022;07:55:00;302;0;27
18.02.2022;08:05:00;276;0;28
18.02.2022;08:15:00;342;0.1;28
18.02.2022;08:25:00;432;0.2;29
18.02.2022;08:35:00;391;0.2;29
18.02.2022;08:45:00;455;0.3;30
18.02.2022;08:55:00;578;0.4;30
18.02.2022;09:05:00;606;0.5;30
18.02.2022;09:15:00;763;0.6;30
18.02.2022;09:25:00;1037;0.8;31
18.02.2022;09:35:00;1575;1.0;31
18.02.2022;09:45:00;2856;1.4;31
18.02.2022;09:55:00;1109;1.6;31
18.02.2022;10:05:00;1045;1.8;32
18.02.2022;10:15:00;1350;2.0;32
18.02.2022;10:25:00;1446;2.3;32
18.02.2022;10:35:00;1744;2.5;32
18.02.2022;10:45:00;2022;2.8;33
18.02.2022;10:55:00;2212;3.2;33
18.02.2022;11:05:00;2305;3.5;34
18.02.2022;11:15:00;1819;3.9;34
18.02.2022;11:25:00;1549;4.1;34
18.02.2022;11:35:00;1503;4.4;34
18.02.2022;11:45:00;1453;4.6;34
18.02.2022;11:55:00;1115;4.8;34
18.02.2022;12:05:00;1052;5.0;34
18.02.2022;12:15:00;1397;5.2;34
18.02.2022;12:25:00;2151;5.5;34
18.02.2022;12:35:00;1882;5.9;35
18.02.2022;12:45:00;1756;6.1;35
18.02.2022;12:55:00;1920;6.5;35
18.02.2022;13:05:00;2014;6.8;35
18.02.2022;13:15:00;2411;7.2;35
18.02.2022;13:25:00;3759;7.8;37
18.02.2022;13:35:00;5058;8.5;39
18.02.2022;13:45:00;3661;9.2;40
18.02.2022;13:55:00;3419;9.7;41
18.02.2022;14:05:00;3877;10.3;41
18.02.2022;14:15:00;1853;10.7;40
18.02.2022;14:25:00;1796;11.0;39
18.02.2022;14:35:00;2445;11.4;39
18.02.2022;14:45:00;2836;11.8;39
18.02.2022;14:55:00;2202;12.2;39
18.02.2022;15:05:00;2244;12.6;39
18.02.2022;15:15:00;1916;12.9;38
18.02.2022;15:25:00;1593;13.2;38
18.02.2022;15:35:00;1505;13.4;37
18.02.2022;15:45:00;4479;14.0;38
18.02.2022;15:55:00;1274;14.3;38
18.02.2022;16:05:00;1173;14.5;37
18.02.2022;16:15:00;1085;14.7;36
18.02.2022;16:25:00;1049;14.9;36
18.02.2022;16:35:00;717;15.0;36
18.02.2022;16:45:00;632;15.1;35
18.02.2022;16:55:00;530;15.2;35
18.02.2022;17:05:00;327;15.3;35
18.02.2022;17:15:00;260;15.3;35
18.02.2022;17:25:00;176;15.3;35
18.02.2022;17:35:00;188;15.4;34
18.02.2022;17:45:00;87;15.4;34
18.02.2022;17:55:00;0;15.4;0
18.02.2022;18:05:00;0;15.4;0
19.02.2022;07:35:00;22;0;24
19.02.2022;07:45:00;166;0;27
19.02.2022;07:55:00;254;0;28
19.02.2022;08:05:00;295;0.1;28
19.02.2022;08:15:00;368;0.1;29
19.02.2022;08:25:00;506;0.2;29
19.02.2022;08:35:00;530;0.3;30
19.02.2022;08:45:00;680;0.4;30
19.02.2022;08:55:00;699;0.5;30
19.02.2022;09:05:00;899;0.6;31
19.02.2022;09:15:00;995;0.8;31
19.02.2022;09:25:00;523;0.9;31
19.02.2022;09:35:00;932;1.0;31
19.02.2022;09:45:00;2752;1.3;31
19.02.2022;09:55:00;1988;1.8;33
19.02.2022;10:05:00;453;1.9;32
19.02.2022;10:15:00;577;2.0;32
19.02.2022;10:25:00;919;2.2;32
19.02.2022;10:35:00;878;2.3;32
19.02.2022;10:45:00;688;2.4;33
19.02.2022;10:55:00;873;2.6;33
19.02.2022;11:05:00;1128;2.7;33
19.02.2022;11:15:00;1212;2.9;33
19.02.2022;11:25:00;1220;3.1;33
19.02.2022;11:35:00;1712;3.4;33
19.02.2022;11:45:00;1699;3.7;33
19.02.2022;11:55:00;4493;4.3;35
19.02.2022;12:05:00;3006;4.8;36
19.02.2022;12:15:00;2300;5.3;37
19.02.2022;12:25:00;1700;5.6;36
19.02.2022;12:35:00;1693;5.8;36
19.02.2022;12:45:00;6396;6.7;39
19.02.2022;12:55:00;1703;7.1;38
19.02.2022;13:05:00;2389;7.5;38
19.02.2022;13:15:00;6886;8.5;42
19.02.2022;13:25:00;2188;9.0;41
19.02.2022;13:35:00;3285;9.5;41
19.02.2022;13:45:00;6463;10.5;44
19.02.2022;13:55:00;2761;11.3;45
19.02.2022;14:05:00;3828;11.9;44
19.02.2022;14:15:00;1216;12.1;41
19.02.2022;14:25:00;1702;12.3;40
19.02.2022;14:35:00;1519;12.7;39
19.02.2022;14:45:00;1446;13.0;39
19.02.2022;14:55:00;1474;13.3;38
19.02.2022;15:05:00;1190;13.5;37
19.02.2022;15:15:00;1849;13.8;37
19.02.2022;15:25:00;3533;14.3;38
19.02.2022;15:35:00;2159;14.7;39
19.02.2022;15:45:00;1726;15.0;38
19.02.2022;15:55:00;1067;15.2;37
19.02.2022;16:05:00;1413;15.4;37
19.02.2022;16:15:00;727;15.6;36
19.02.2022;16:25:00;800;15.7;36
19.02.2022;16:35:00;1030;15.8;36
19.02.2022;16:45:00;848;16.0;35
19.02.2022;16:55:00;578;16.1;35
19.02.2022;17:05:00;480;16.2;35
19.02.2022;17:15:00;364;16.2;35
19.02.2022;17:25:00;275;16.3;35
19.02.2022;17:35:00;232;16.3;35
19.02.2022;17:45:00;162;16.4;34
19.02.2022;17:55:00;118;16.4;34
19.02.2022;18:05:00;0;16.4;34
19.02.2022;18:15:00;0;16.4;0
20.02.2022;07:40:00;116;0;25
20.02.2022;07:50:00;185;0;27
20.02.2022;08:00:00;238;0;28
20.02.2022;08:10:00;302;0.1;29
20.02.2022;08:20:00;211;0.1;29
20.02.2022;08:30:00;215;0.1;30
20.02.2022;08:40:00;543;0.2;30
20.02.2022;08:50:00;717;0.3;30
20.02.2022;09:00:00;1618;0.5;30
20.02.2022;09:10:00;2056;0.8;31
20.02.2022;09:20:00;2841;1.3;31
20.02.2022;09:30:00;2992;1.8;33
20.02.2022;09:40:00;3334;2.3;34
20.02.2022;09:50:00;3960;2.9;36
20.02.2022;10:00:00;2221;3.4;37
20.02.2022;10:10:00;1900;3.8;36
20.02.2022;10:20:00;2983;4.2;36
20.02.2022;10:30:00;5153;5.0;39
20.02.2022;10:40:00;3972;5.7;40
20.02.2022;10:50:00;2134;6.2;40
20.02.2022;11:00:00;3831;6.8;40
20.02.2022;11:10:00;5630;7.6;42
20.02.2022;11:20:00;4825;8.3;43
20.02.2022;11:30:00;4138;9.2;44
20.02.2022;11:40:00;3242;9.7;43
20.02.2022;11:50:00;5044;10.5;44
20.02.2022;12:00:00;6469;11.5;47
20.02.2022;12:10:00;6090;12.5;48
20.02.2022;12:20:00;5485;13.4;44
20.02.2022;12:30:00;5829;14.3;46
20.02.2022;12:40:00;7085;15.4;45
20.02.2022;12:50:00;6207;16.5;46
20.02.2022;13:00:00;4301;17.1;46
20.02.2022;13:10:00;3150;17.7;45
20.02.2022;13:20:00;2236;18.1;43
20.02.2022;13:30:00;1842;18.4;42
20.02.2022;13:40:00;2667;18.8;42
20.02.2022;13:50:00;2956;19.3;42
20.02.2022;14:00:00;4821;20.0;43
20.02.2022;14:10:00;4907;20.8;45
20.02.2022;14:20:00;2707;21.3;44
20.02.2022;14:30:00;2993;21.8;44
20.02.2022;14:40:00;2809;22.3;43
20.02.2022;14:50:00;1580;22.7;42
20.02.2022;15:00:00;1379;22.9;40
20.02.2022;15:10:00;1820;23.2;40
20.02.2022;15:20:00;1465;23.4;39
20.02.2022;15:30:00;1069;23.6;38
20.02.2022;15:40:00;1189;23.8;38
20.02.2022;15:50:00;1496;24.1;38
20.02.2022;16:00:00;1143;24.3;37
20.02.2022;16:10:00;815;24.4;37
20.02.2022;16:20:00;652;24.5;36
20.02.2022;16:30:00;706;24.6;36
20.02.2022;16:40:00;843;24.8;36
20.02.2022;16:50:00;521;24.9;36
20.02.2022;17:00:00;397;24.9;36
20.02.2022;17:10:00;390;25.0;35
20.02.2022;17:20:00;327;25.0;35
20.02.2022;17:30:00;218;25.1;35
20.02.2022;17:40:00;167;25.1;35
20.02.2022;17:50:00;105;25.1;35
21.02.2022;07:45:00;34;0;24
21.02.2022;07:55:00;214;0;26
21.02.2022;08:05:00;82;0;28
21.02.2022;08:15:00;201;0;28
21.02.2022;08:25:00;348;0.1;29
21.02.2022;08:35:00;279;0.1;29
21.02.2022;08:45:00;586;0.2;30
21.02.2022;08:55:00;502;0.3;30
21.02.2022;09:05:00;547;0.5;30
21.02.2022;09:15:00;512;0.5;31
21.02.2022;09:25:00;796;0.7;31
21.02.2022;09:35:00;961;0.8;31
21.02.2022;09:45:00;465;0.9;31
21.02.2022;09:55:00;819;1.0;31
21.02.2022;10:05:00;596;1.1;31
21.02.2022;10:15:00;468;1.2;32
21.02.2022;10:25:00;637;1.3;32
21.02.2022;10:35:00;1098;1.5;32
21.02.2022;10:45:00;751;1.6;32
21.02.2022;10:55:00;5510;2.2;33
21.02.2022;11:05:00;849;2.4;33
21.02.2022;11:15:00;1508;2.6;33
21.02.2022;11:25:00;720;2.8;33
21.02.2022;11:35:00;792;2.9;33
21.02.2022;11:45:00;807;3.0;33
21.02.2022;11:55:00;1091;3.1;33
21.02.2022;12:05:00;1108;3.3;33
21.02.2022;12:15:00;2530;3.6;33
21.02.2022;12:25:00;1304;3.9;34
21.02.2022;12:35:00;1600;4.1;33
21.02.2022;12:45:00;2111;4.5;34
21.02.2022;12:55:00;6203;5.3;38
21.02.2022;13:05:00;7454;6.4;42
21.02.2022;13:15:00;6457;7.5;45
21.02.2022;13:25:00;7168;8.7;48
21.02.2022;13:35:00;5010;9.5;42
21.02.2022;13:45:00;3411;10.3;45
21.02.2022;13:55:00;1328;10.5;42
21.02.2022;14:05:00;1203;10.7;40
21.02.2022;14:15:00;2190;11.0;39
21.02.2022;14:25:00;1874;11.3;39
21.02.2022;14:35:00;1134;11.5;38
21.02.2022;14:45:00;514;11.6;36
21.02.2022;14:55:00;1121;11.7;36
21.02.2022;15:05:00;1789;12.0;36
21.02.2022;15:15:00;1225;12.2;36
21.02.2022;15:25:00;620;12.4;36
21.02.2022;15:35:00;451;12.5;35
21.02.2022;15:45:00;233;12.5;35
21.02.2022;15:55:00;799;12.6;35
21.02.2022;16:05:00;1368;12.8;35
21.02.2022;16:15:00;812;13.0;35
21.02.2022;16:25:00;542;13.0;35
21.02.2022;16:35:00;412;13.1;35
21.02.2022;16:45:00;380;13.2;34
21.02.2022;16:55:00;481;13.3;34
21.02.2022;17:05:00;426;13.3;34
21.02.2022;17:15:00;228;13.4;34
21.02.2022;17:25:00;149;13.4;34
21.02.2022;17:35:00;128;13.4;34
21.02.2022;17:45:00;95;13.5;34
21.02.2022;17:55:00;90;13.5;34
21.02.2022;18:05:00;0;13.5;0
22.02.2022;07:35:00;159;0;26
22.02.2022;07:45:00;196;0;28
22.02.2022;07:55:00;483;0.1;28
22.02.2022;08:05:00;466;0.1;29
22.02.2022;08:15:00;653;0.2;29
22.02.2022;08:25:00;551;0.3;29
22.02.2022;08:35:00;743;0.4;30
22.02.2022;08:45:00;846;0.6;30
22.02.2022;08:55:00;1358;0.8;30
22.02.2022;09:05:00;1783;1.0;30
22.02.2022;09:15:00;235;1.1;31
22.02.2022;09:25:00;1094;1.2;31
22.02.2022;09:35:00;1979;1.5;31
22.02.2022;09:45:00;4098;2.1;33
22.02.2022;09:55:00;2931;2.6;35
22.02.2022;10:05:00;3734;3.1;35
22.02.2022;10:15:00;1873;3.5;35
22.02.2022;10:25:00;1938;3.9;35
22.02.2022;10:35:00;1239;4.2;35
22.02.2022;10:45:00;869;4.4;34
22.02.2022;10:55:00;761;4.6;34
22.02.2022;11:05:00;1293;4.8;34
22.02.2022;11:15:00;5136;5.4;36
22.02.2022;11:25:00;5762;6.3;39
22.02.2022;11:35:00;5042;7.1;41
22.02.2022;11:45:00;3669;7.8;42
22.02.2022;11:55:00;2902;8.5;42
22.02.2022;12:05:00;2502;9.0;41
22.02.2022;12:15:00;4870;9.6;42
22.02.2022;12:25:00;6550;10.6;45
22.02.2022;12:35:00;7004;11.7;47
22.02.2022;12:45:00;5533;12.7;44
22.02.2022;12:55:00;5477;13.5;45
22.02.2022;13:05:00;4826;14.4;46
22.02.2022;13:15:00;4416;15.3;48
22.02.2022;13:25:00;5592;16.3;45
22.02.2022;13:35:00;4457;17.0;45
22.02.2022;13:45:00;3453;17.7;45
22.02.2022;13:55:00;3407;18.3;45
22.02.2022;14:05:00;2239;18.7;43
22.02.2022;14:15:00;2640;19.1;42
22.02.2022;14:25:00;1073;19.3;41
22.02.2022;14:35:00;2217;19.6;40
22.02.2022;14:45:00;2352;20.0;40
22.02.2022;14:55:00;2287;20.4;40
22.02.2022;15:05:00;2032;20.8;40
22.02.2022;15:15:00;1437;21.0;39
22.02.2022;15:25:00;1780;21.3;38
22.02.2022;15:35:00;1392;21.6;38
22.02.2022;15:45:00;1101;21.8;37
22.02.2022;15:55:00;878;21.9;36
22.02.2022;16:05:00;794;22.1;36
22.02.2022;16:15:00;1337;22.3;36
22.02.2022;16:25:00;1093;22.4;36
22.02.2022;16:35:00;595;22.6;35
22.02.2022;16:45:00;451;22.6;35
22.02.2022;16:55:00;336;22.7;35
22.02.2022;17:05:00;261;22.7;35
22.02.2022;17:15:00;274;22.8;35
22.02.2022;17:25:00;208;22.8;34
22.02.2022;17:35:00;154;22.8;34
22.02.2022;17:45:00;119;22.9;34
22.02.2022;17:55:00;0;22.9;34
22.02.2022;18:05:00;0;22.9;0
22.02.2022;18:15:00;0;22.9;0
23.02.2022;07:45:00;206;0;27
23.02.2022;07:55:00;152;0;28
23.02.2022;08:05:00;308;0.1;28
23.02.2022;08:15:00;424;0.1;29
23.02.2022;08:25:00;507;0.2;29
23.02.2022;08:35:00;602;0.3;30
23.02.2022;08:45:00;782;0.4;30
23.02.2022;08:55:00;790;0.5;30
23.02.2022;09:05:00;702;0.7;30
23.02.2022;09:15:00;2566;1.0;31
23.02.2022;09:25:00;2406;1.3;31
23.02.2022;09:35:00;1665;1.7;32
23.02.2022;09:45:00;1745;2.0;32
23.02.2022;09:55:00;1620;2.3;32
23.02.2022;10:05:00;1710;2.6;33
23.02.2022;10:15:00;2489;2.9;33
23.02.2022;10:25:00;2080;3.3;34
23.02.2022;10:35:00;3341;3.7;34
23.02.2022;10:45:00;1395;4.1;35
23.02.2022;10:55:00;1251;4.3;34
23.02.2022;11:05:00;1506;4.5;34
23.02.2022;11:15:00;1975;4.8;34
23.02.2022;11:25:00;6463;5.6;37
23.02.2022;11:35:00;4523;6.5;41
23.02.2022;11:45:00;7031;7.6;44
23.02.2022;11:55:00;7445;8.7;47
23.02.2022;12:05:00;6847;9.8;44
23.02.2022;12:15:00;7053;11.0;47
23.02.2022;12:25:00;6362;12.1;44
23.02.2022;12:35:00;6636;13.2;48
23.02.2022;12:45:00;6513;14.3;44
23.02.2022;12:55:00;6464;15.4;47
23.02.2022;13:05:00;6612;16.5;44
23.02.2022;13:15:00;5981;17.5;47
23.02.2022;13:25:00;6841;18.6;44
23.02.2022;13:35:00;6963;19.8;48
23.02.2022;13:45:00;4224;20.7;44
23.02.2022;13:55:00;5722;21.4;45
23.02.2022;14:05:00;2110;21.8;44
23.02.2022;14:15:00;2038;22.2;43
23.02.2022;14:25:00;2132;22.5;42
23.02.2022;14:35:00;2214;22.9;41
23.02.2022;14:45:00;4108;23.4;41
23.02.2022;14:55:00;1778;23.8;41
23.02.2022;15:05:00;5606;24.4;42
23.02.2022;15:15:00;5278;25.1;44
23.02.2022;15:25:00;4934;25.9;46
23.02.2022;15:35:00;1478;26.2;43
23.02.2022;15:45:00;1050;26.4;41
23.02.2022;15:55:00;2541;26.9;41
