Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.02.2022;16:05:00;2498;27.4;42
23.02.2022;16:15:00;2983;28.0;42
23.02.2022;16:25:00;2550;28.4;42
23.02.2022;16:35:00;1773;28.7;41
23.02.2022;16:45:00;1101;29.0;39
23.02.2022;16:55:00;692;29.1;38
23.02.2022;17:05:00;453;29.2;37
23.02.2022;17:15:00;403;29.2;37
23.02.2022;17:25:00;258;29.3;36
23.02.2022;17:35:00;211;29.3;36
23.02.2022;17:45:00;176;29.4;36
23.02.2022;17:55:00;128;29.4;36
23.02.2022;18:05:00;0;29.4;35
23.02.2022;18:15:00;0;29.4;0
24.02.2022;07:30:00;147;0;26
24.02.2022;07:40:00;223;0;28
24.02.2022;07:50:00;322;0;28
24.02.2022;08:00:00;432;0.1;29
24.02.2022;08:10:00;477;0.2;29
24.02.2022;08:20:00;651;0.3;29
24.02.2022;08:30:00;1017;0.4;30
24.02.2022;08:40:00;1157;0.6;30
24.02.2022;08:50:00;1145;0.8;30
24.02.2022;09:00:00;1116;1.0;31
24.02.2022;09:10:00;1225;1.2;31
24.02.2022;09:20:00;1610;1.5;31
24.02.2022;09:30:00;2283;1.8;31
24.02.2022;09:40:00;2567;2.2;32
24.02.2022;09:50:00;3344;2.7;34
24.02.2022;10:00:00;3571;3.3;35
24.02.2022;10:10:00;3893;3.9;36
24.02.2022;10:20:00;4067;4.5;38
24.02.2022;10:30:00;3833;5.2;39
24.02.2022;10:40:00;4112;5.9;40
24.02.2022;10:50:00;5335;6.7;41
24.02.2022;11:00:00;4634;7.5;43
24.02.2022;11:10:00;4910;8.2;42
24.02.2022;11:20:00;4105;8.9;43
24.02.2022;11:30:00;4062;9.6;43
24.02.2022;11:40:00;4688;10.4;45
24.02.2022;11:50:00;5216;11.2;45
24.02.2022;12:00:00;5654;12.1;47
24.02.2022;12:10:00;4950;12.9;47
24.02.2022;12:20:00;5317;13.8;48
24.02.2022;12:30:00;5556;14.7;45
24.02.2022;12:40:00;5499;15.7;45
24.02.2022;12:50:00;5700;16.6;47
24.02.2022;13:00:00;5943;17.6;44
24.02.2022;13:10:00;4909;18.4;45
24.02.2022;13:20:00;4832;19.2;47
24.02.2022;13:30:00;4373;20.0;47
24.02.2022;13:40:00;5343;20.9;48
24.02.2022;13:50:00;4711;21.7;44
24.02.2022;14:00:00;3561;22.3;44
24.02.2022;14:10:00;4840;23.1;46
24.02.2022;14:20:00;4560;23.9;47
24.02.2022;14:30:00;3677;24.5;46
24.02.2022;14:40:00;3261;25.1;45
24.02.2022;14:50:00;2999;25.6;44
24.02.2022;15:00:00;2506;26.0;43
24.02.2022;15:10:00;2773;26.5;43
24.02.2022;15:20:00;2490;26.9;42
24.02.2022;15:30:00;3160;27.4;43
24.02.2022;15:40:00;2710;27.9;42
24.02.2022;15:50:00;2279;28.3;42
24.02.2022;16:00:00;1723;28.6;40
24.02.2022;16:10:00;1979;29.0;40
24.02.2022;16:20:00;1698;29.3;40
24.02.2022;16:30:00;1904;29.6;39
24.02.2022;16:40:00;1286;29.8;38
24.02.2022;16:50:00;789;29.9;37
24.02.2022;17:00:00;706;30.1;37
24.02.2022;17:10:00;597;30.2;36
24.02.2022;17:20:00;549;30.3;36
24.02.2022;17:30:00;440;30.3;36
24.02.2022;17:40:00;231;30.4;36
24.02.2022;17:50:00;147;30.4;35
24.02.2022;18:00:00;150;30.4;35
25.02.2022;07:30:00;159;0;27
25.02.2022;07:40:00;230;0;28
25.02.2022;07:50:00;256;0;28
25.02.2022;08:00:00;264;0.1;29
25.02.2022;08:10:00;273;0.1;29
25.02.2022;08:20:00;363;0.2;29
25.02.2022;08:30:00;912;0.3;30
25.02.2022;08:40:00;1275;0.5;30
25.02.2022;08:50:00;1594;0.8;30
25.02.2022;09:00:00;1660;1.0;31
25.02.2022;09:10:00;1947;1.3;31
25.02.2022;09:20:00;2537;1.7;32
25.02.2022;09:30:00;2795;2.2;33
25.02.2022;09:40:00;996;2.4;33
25.02.2022;09:50:00;1064;2.5;32
25.02.2022;10:00:00;3067;3.0;33
25.02.2022;10:10:00;4786;3.6;35
25.02.2022;10:20:00;1504;3.9;35
25.02.2022;10:30:00;1057;4.1;34
25.02.2022;10:40:00;1630;4.4;34
25.02.2022;10:50:00;942;4.6;34
25.02.2022;11:00:00;3789;5.0;34
25.02.2022;11:10:00;2441;5.4;36
25.02.2022;11:20:00;2552;5.9;37
25.02.2022;11:30:00;2969;6.6;39
25.02.2022;11:40:00;3127;7.0;37
25.02.2022;11:50:00;4105;7.5;38
25.02.2022;12:00:00;7334;8.7;44
25.02.2022;12:10:00;7791;10.0;48
25.02.2022;12:20:00;7675;11.2;46
25.02.2022;12:30:00;777;11.7;44
25.02.2022;12:40:00;7715;12.5;45
25.02.2022;12:50:00;7955;13.7;45
25.02.2022;13:00:00;5273;14.7;46
25.02.2022;13:10:00;6303;15.7;48
25.02.2022;13:20:00;4469;16.7;44
25.02.2022;13:30:00;2598;17.5;45
25.02.2022;13:40:00;2003;17.8;43
25.02.2022;13:50:00;4645;18.5;44
25.02.2022;14:00:00;3094;19.3;45
25.02.2022;14:10:00;5253;19.9;45
25.02.2022;14:20:00;1132;20.3;43
25.02.2022;14:30:00;1327;20.5;41
25.02.2022;14:40:00;3848;21.0;41
25.02.2022;14:50:00;2290;21.3;41
25.02.2022;15:00:00;3219;21.9;41
25.02.2022;15:10:00;1316;22.2;40
25.02.2022;15:20:00;1847;22.4;39
25.02.2022;15:30:00;1773;22.7;39
25.02.2022;15:40:00;1320;23.0;38
25.02.2022;15:50:00;1045;23.2;37
25.02.2022;16:00:00;754;23.3;37
25.02.2022;16:10:00;556;23.4;36
25.02.2022;16:20:00;453;23.5;36
25.02.2022;16:30:00;469;23.5;36
25.02.2022;16:40:00;414;23.6;35
25.02.2022;16:50:00;357;23.7;35
25.02.2022;17:00:00;370;23.7;35
25.02.2022;17:10:00;366;23.8;35
25.02.2022;17:20:00;377;23.8;35
25.02.2022;17:30:00;333;23.9;34
25.02.2022;17:40:00;336;24.0;34
25.02.2022;17:50:00;216;24.0;34
25.02.2022;18:00:00;135;24.0;34
25.02.2022;18:10:00;89;24.0;34
25.02.2022;18:20:00;0;24.0;0
26.02.2022;07:55:00;131;0;27
26.02.2022;08:05:00;174;0;28
26.02.2022;08:15:00;251;0;28
26.02.2022;08:25:00;330;0.1;29
26.02.2022;08:35:00;373;0.1;29
26.02.2022;08:45:00;418;0.2;30
26.02.2022;08:55:00;587;0.3;30
26.02.2022;09:05:00;848;0.4;30
26.02.2022;09:15:00;1275;0.6;30
26.02.2022;09:25:00;1642;0.9;31
26.02.2022;09:35:00;2039;1.2;31
26.02.2022;09:45:00;2177;1.5;32
26.02.2022;09:55:00;2844;1.9;32
26.02.2022;10:05:00;4665;2.8;36
26.02.2022;10:15:00;3992;3.4;37
26.02.2022;10:25:00;3324;4.2;39
26.02.2022;10:35:00;4362;4.7;38
26.02.2022;10:45:00;1198;5.0;38
26.02.2022;10:55:00;5027;5.6;38
26.02.2022;11:05:00;3002;6.4;41
26.02.2022;11:15:00;4199;7.2;43
26.02.2022;11:25:00;1599;7.5;40
26.02.2022;11:35:00;3697;7.9;39
26.02.2022;11:45:00;5981;9.0;44
26.02.2022;11:55:00;5155;10.0;45
26.02.2022;12:05:00;6264;10.9;47
26.02.2022;12:15:00;6982;12.0;44
26.02.2022;12:25:00;6745;13.2;47
26.02.2022;12:35:00;6536;14.2;44
26.02.2022;12:45:00;2773;14.7;44
26.02.2022;12:55:00;5595;15.4;44
26.02.2022;13:05:00;6642;16.5;48
26.02.2022;13:15:00;6281;17.6;46
26.02.2022;13:25:00;5508;18.4;47
26.02.2022;13:35:00;7167;19.6;44
26.02.2022;13:45:00;6625;20.6;47
26.02.2022;13:55:00;6344;21.4;48
26.02.2022;14:05:00;5955;22.4;45
26.02.2022;14:15:00;6303;23.5;48
26.02.2022;14:25:00;6362;24.5;45
26.02.2022;14:35:00;6036;25.6;48
26.02.2022;14:45:00;6195;26.5;44
26.02.2022;14:55:00;5803;27.5;48
26.02.2022;15:05:00;5466;28.4;48
26.02.2022;15:15:00;5154;29.3;44
26.02.2022;15:25:00;4927;30.1;46
26.02.2022;15:35:00;4540;30.8;47
26.02.2022;15:45:00;4075;31.5;47
26.02.2022;15:55:00;3715;32.1;47
26.02.2022;16:05:00;3604;32.7;46
26.02.2022;16:15:00;3337;33.3;46
26.02.2022;16:25:00;2942;33.8;45
26.02.2022;16:35:00;2413;34.2;44
26.02.2022;16:45:00;1765;34.5;42
26.02.2022;16:55:00;1008;34.7;41
26.02.2022;17:05:00;392;34.8;39
26.02.2022;17:15:00;462;34.9;38
26.02.2022;17:25:00;345;35.0;38
26.02.2022;17:35:00;272;35.0;37
26.02.2022;17:45:00;219;35.0;37
26.02.2022;17:55:00;172;35.1;36
26.02.2022;18:05:00;122;35.1;36
26.02.2022;18:15:00;0;35.1;36
27.02.2022;07:15:00;32;0;25
27.02.2022;07:25:00;163;0;27
27.02.2022;07:35:00;203;0;28
27.02.2022;07:45:00;240;0;29
27.02.2022;07:55:00;273;0.1;29
27.02.2022;08:05:00;307;0.1;29
27.02.2022;08:15:00;377;0.2;30
27.02.2022;08:25:00;695;0.3;30
27.02.2022;08:35:00;1030;0.5;30
27.02.2022;08:45:00;1193;0.6;31
27.02.2022;08:55:00;1353;0.9;31
27.02.2022;09:05:00;1522;1.1;31
27.02.2022;09:15:00;1694;1.4;32
27.02.2022;09:25:00;1966;1.7;32
27.02.2022;09:35:00;3453;2.2;34
27.02.2022;09:45:00;3847;2.9;35
27.02.2022;09:55:00;4293;3.5;37
27.02.2022;10:05:00;4671;4.3;39
27.02.2022;10:15:00;4937;5.1;41
27.02.2022;10:25:00;5167;5.9;42
27.02.2022;10:35:00;5399;6.8;44
27.02.2022;10:45:00;5631;7.7;45
27.02.2022;10:55:00;5808;8.7;47
27.02.2022;11:05:00;5957;9.7;48
27.02.2022;11:15:00;6147;10.7;44
27.02.2022;11:25:00;6289;11.7;46
27.02.2022;11:35:00;6401;12.8;46
27.02.2022;11:45:00;6460;13.8;46
27.02.2022;11:55:00;6544;14.9;45
27.02.2022;12:05:00;6620;16.0;47
27.02.2022;12:15:00;6692;17.1;44
27.02.2022;12:25:00;6715;18.2;47
27.02.2022;12:35:00;6755;19.3;44
27.02.2022;12:45:00;6753;20.4;47
27.02.2022;12:55:00;6759;21.5;46
27.02.2022;13:05:00;6652;22.6;44
27.02.2022;13:15:00;6631;23.7;47
27.02.2022;13:25:00;6657;24.8;44
27.02.2022;13:35:00;6625;25.9;48
27.02.2022;13:45:00;6516;27.0;45
27.02.2022;13:55:00;6468;28.1;45
27.02.2022;14:05:00;6378;29.1;47
27.02.2022;14:15:00;6231;30.2;44
27.02.2022;14:25:00;6088;31.2;47
27.02.2022;14:35:00;5966;32.2;44
27.02.2022;14:45:00;5763;33.1;46
27.02.2022;14:55:00;5609;34.1;48
27.02.2022;15:05:00;5402;35.0;44
27.02.2022;15:15:00;5177;35.8;46
27.02.2022;15:25:00;4925;36.6;47
27.02.2022;15:35:00;4587;37.4;48
27.02.2022;15:45:00;4190;38.1;48
27.02.2022;15:55:00;3918;38.8;48
27.02.2022;16:05:00;3654;39.4;47
27.02.2022;16:15:00;3385;40.0;46
27.02.2022;16:25:00;3045;40.5;45
27.02.2022;16:35:00;2527;40.9;44
27.02.2022;16:45:00;1896;41.3;43
27.02.2022;16:55:00;1159;41.5;41
27.02.2022;17:05:00;729;41.6;40
27.02.2022;17:15:00;562;41.7;39
27.02.2022;17:25:00;270;41.8;38
27.02.2022;17:35:00;245;41.8;38
27.02.2022;17:45:00;205;41.9;37
27.02.2022;17:55:00;165;41.9;37
27.02.2022;18:05:00;125;41.9;36
27.02.2022;18:15:00;0;41.9;36
27.02.2022;18:25:00;0;41.9;0
28.02.2022;07:15:00;75;0;25
28.02.2022;07:25:00;166;0;27
28.02.2022;07:35:00;213;0;28
28.02.2022;07:45:00;257;0.1;28
28.02.2022;07:55:00;297;0.1;29
28.02.2022;08:05:00;335;0.2;29
28.02.2022;08:15:00;420;0.2;29
28.02.2022;08:25:00;800;0.3;30
28.02.2022;08:35:00;1026;0.5;30
28.02.2022;08:45:00;1190;0.7;30
28.02.2022;08:55:00;1378;0.9;30
28.02.2022;09:05:00;1522;1.1;31
28.02.2022;09:15:00;1688;1.4;31
28.02.2022;09:25:00;2250;1.7;31
28.02.2022;09:35:00;3434;2.3;33
28.02.2022;09:45:00;3787;2.9;35
28.02.2022;09:55:00;4173;3.6;37
28.02.2022;10:05:00;4532;4.3;38
28.02.2022;10:15:00;4790;5.1;40
28.02.2022;10:25:00;5017;5.9;41
28.02.2022;10:35:00;5219;6.8;43
28.02.2022;10:45:00;5410;7.7;44
28.02.2022;10:55:00;5613;8.6;46
28.02.2022;11:05:00;5733;9.5;47
28.02.2022;11:15:00;5863;10.5;48
28.02.2022;11:25:00;5975;11.5;47
28.02.2022;11:35:00;6111;12.5;45
28.02.2022;11:45:00;6185;13.5;48
28.02.2022;11:55:00;6281;14.5;44
28.02.2022;12:05:00;6369;15.5;47
28.02.2022;12:15:00;6391;16.6;44
28.02.2022;12:25:00;6466;17.7;47
28.02.2022;12:35:00;6479;18.7;44
28.02.2022;12:45:00;6516;19.8;48
28.02.2022;12:55:00;6511;20.9;44
28.02.2022;13:05:00;6505;22.0;48
28.02.2022;13:15:00;6477;23.0;45
28.02.2022;13:25:00;6391;24.1;47
28.02.2022;13:35:00;6367;25.1;46
28.02.2022;13:45:00;6296;26.2;45
28.02.2022;13:55:00;6192;27.2;46
28.02.2022;14:05:00;6087;28.2;46
28.02.2022;14:15:00;5983;29.2;46
28.02.2022;14:25:00;5861;30.2;48
28.02.2022;14:35:00;5749;31.1;45
28.02.2022;14:45:00;5604;32.1;47
28.02.2022;14:55:00;5436;33.0;48
28.02.2022;15:05:00;5199;33.8;44
28.02.2022;15:15:00;4957;34.7;46
28.02.2022;15:25:00;4759;35.5;48
28.02.2022;15:35:00;4416;36.2;48
28.02.2022;15:45:00;4035;36.9;47
28.02.2022;15:55:00;3780;37.5;47
28.02.2022;16:05:00;3526;38.1;46
28.02.2022;16:15:00;3295;38.7;46
28.02.2022;16:25:00;2986;39.2;45
28.02.2022;16:35:00;2546;39.6;44
28.02.2022;16:45:00;1957;40.0;42
28.02.2022;16:55:00;1267;40.2;41
28.02.2022;17:05:00;767;40.3;40
28.02.2022;17:15:00;469;40.4;38
28.02.2022;17:25:00;293;40.5;38
28.02.2022;17:35:00;246;40.5;37
28.02.2022;17:45:00;208;40.6;37
28.02.2022;17:55:00;168;40.6;36
28.02.2022;18:05:00;130;40.6;36
28.02.2022;18:15:00;0;40.6;36
01.03.2022;07:15:00;125;0;25
01.03.2022;07:25:00;172;0;27
01.03.2022;07:35:00;217;0;28
01.03.2022;07:45:00;260;0.1;28
01.03.2022;07:55:00;300;0.1;28
01.03.2022;08:05:00;342;0.2;29
01.03.2022;08:15:00;438;0.2;29
01.03.2022;08:25:00;886;0.3;29
01.03.2022;08:35:00;1077;0.5;30
01.03.2022;08:45:00;1241;0.7;30
01.03.2022;08:55:00;1437;0.9;30
01.03.2022;09:05:00;1586;1.2;31
01.03.2022;09:15:00;1763;1.5;31
01.03.2022;09:25:00;3083;1.9;31
01.03.2022;09:35:00;3594;2.5;33
01.03.2022;09:45:00;3965;3.1;35
01.03.2022;09:55:00;4344;3.8;37
01.03.2022;10:05:00;4673;4.6;39
01.03.2022;10:15:00;4909;5.4;40
01.03.2022;10:25:00;5157;6.2;42
01.03.2022;10:35:00;5391;7.1;43
01.03.2022;10:45:00;5577;8.0;45
01.03.2022;10:55:00;5746;8.9;46
01.03.2022;11:05:00;5872;9.9;47
01.03.2022;11:15:00;6038;10.9;48
01.03.2022;11:25:00;6176;11.9;44
01.03.2022;11:35:00;6269;12.9;47
01.03.2022;11:45:00;6321;14.0;46
01.03.2022;11:55:00;6434;15.0;46
01.03.2022;12:05:00;6539;16.1;46
01.03.2022;12:15:00;6559;17.2;46
01.03.2022;12:25:00;6648;18.3;45
01.03.2022;12:35:00;6659;19.4;47
01.03.2022;12:45:00;6654;20.5;44
01.03.2022;12:55:00;6551;21.6;48
01.03.2022;13:05:00;6648;22.7;44
01.03.2022;13:15:00;6535;23.7;48
01.03.2022;13:25:00;6625;24.8;45
01.03.2022;13:35:00;6725;25.9;46
01.03.2022;13:45:00;6229;26.9;46
01.03.2022;13:55:00;5445;27.8;48
01.03.2022;14:05:00;5317;28.7;48
01.03.2022;14:15:00;5078;29.5;44
01.03.2022;14:25:00;5678;30.5;47
01.03.2022;14:35:00;5062;31.3;48
01.03.2022;14:45:00;5113;32.1;46
01.03.2022;14:55:00;5645;32.9;44
01.03.2022;15:05:00;5038;33.8;46
01.03.2022;15:15:00;5477;34.7;48
01.03.2022;15:25:00;2176;35.2;46
01.03.2022;15:35:00;2265;35.5;44
01.03.2022;15:45:00;2282;35.9;43
01.03.2022;15:55:00;2877;36.4;43
01.03.2022;16:05:00;4121;37.0;43
01.03.2022;16:15:00;3350;37.6;44
01.03.2022;16:25:00;3085;38.0;43
01.03.2022;16:35:00;2599;38.5;42
01.03.2022;16:45:00;2055;38.9;41
01.03.2022;16:55:00;1877;39.2;41
01.03.2022;17:05:00;1374;39.4;40
01.03.2022;17:15:00;806;39.6;38
01.03.2022;17:25:00;624;39.7;37
01.03.2022;17:35:00;437;39.8;37
01.03.2022;17:45:00;288;39.8;36
01.03.2022;17:55:00;178;39.9;36
01.03.2022;18:05:00;74;39.9;36
01.03.2022;18:15:00;0;39.9;35
02.03.2022;07:15:00;142;0;26
02.03.2022;07:25:00;222;0;27
02.03.2022;07:35:00;323;0;28
02.03.2022;07:45:00;423;0.1;28
02.03.2022;07:55:00;513;0.2;28
02.03.2022;08:05:00;576;0.3;29
02.03.2022;08:15:00;702;0.4;29
02.03.2022;08:25:00;951;0.5;29
02.03.2022;08:35:00;1270;0.7;30
02.03.2022;08:45:00;1197;0.9;30
02.03.2022;08:55:00;1520;1.2;30
02.03.2022;09:05:00;2241;1.5;31
02.03.2022;09:15:00;2821;2.0;32
02.03.2022;09:25:00;2913;2.4;33
02.03.2022;09:35:00;3656;3.0;34
02.03.2022;09:45:00;4116;3.6;36
02.03.2022;09:55:00;2374;4.1;36
02.03.2022;10:05:00;3477;4.7;37
02.03.2022;10:15:00;3890;5.3;38
02.03.2022;10:25:00;3880;5.9;39
02.03.2022;10:35:00;3237;6.5;39
02.03.2022;10:45:00;3916;7.1;39
02.03.2022;10:55:00;3953;7.8;41
02.03.2022;11:05:00;5417;8.6;42
02.03.2022;11:15:00;3757;9.3;43
02.03.2022;11:25:00;3909;9.9;43
02.03.2022;11:35:00;3651;10.6;43
02.03.2022;11:45:00;4397;11.3;43
02.03.2022;11:55:00;3435;11.9;43
02.03.2022;12:05:00;4408;12.5;43
02.03.2022;12:15:00;3087;13.1;43
02.03.2022;12:25:00;5334;13.8;43
02.03.2022;12:35:00;4103;14.6;45
02.03.2022;12:45:00;3566;15.2;44
02.03.2022;12:55:00;3317;15.7;43
02.03.2022;13:05:00;3557;16.3;43
02.03.2022;13:15:00;4245;17.0;43
02.03.2022;13:25:00;3530;17.7;44
02.03.2022;13:35:00;5409;18.5;45
02.03.2022;13:45:00;5185;19.3;46
02.03.2022;13:55:00;3269;20.0;45
02.03.2022;14:05:00;3276;20.5;44
02.03.2022;14:15:00;4055;21.1;45
02.03.2022;14:25:00;4400;21.8;45
02.03.2022;14:35:00;3404;22.5;45
02.03.2022;14:45:00;5010;23.2;45
02.03.2022;14:55:00;3032;23.9;45
02.03.2022;15:05:00;2230;24.3;43
02.03.2022;15:15:00;1693;24.6;41
02.03.2022;15:25:00;1449;24.8;40
02.03.2022;15:35:00;1316;25.0;39
02.03.2022;15:45:00;1342;25.2;38
02.03.2022;15:55:00;1328;25.5;38
02.03.2022;16:05:00;1152;25.7;37
02.03.2022;16:15:00;1111;25.8;36
02.03.2022;16:25:00;955;26.0;36
02.03.2022;16:35:00;954;26.2;36
02.03.2022;16:45:00;979;26.3;35
02.03.2022;16:55:00;881;26.5;35
02.03.2022;17:05:00;581;26.6;35
02.03.2022;17:15:00;458;26.7;35
02.03.2022;17:25:00;334;26.7;35
02.03.2022;17:35:00;242;26.8;34
02.03.2022;17:45:00;160;26.8;34
02.03.2022;17:55:00;116;26.8;34
02.03.2022;18:05:00;0;26.8;34
02.03.2022;18:15:00;0;26.8;0
03.03.2022;07:15:00;166;0;26
03.03.2022;07:25:00;225;0;27
03.03.2022;07:35:00;279;0.1;28
03.03.2022;07:45:00;324;0.1;28
03.03.2022;07:55:00;371;0.2;29
03.03.2022;08:05:00;436;0.2;29
03.03.2022;08:15:00;539;0.3;29
03.03.2022;08:25:00;982;0.5;30
03.03.2022;08:35:00;1098;0.6;30
03.03.2022;08:45:00;1244;0.8;30
03.03.2022;08:55:00;1428;1.1;30
03.03.2022;09:05:00;1597;1.3;31
03.03.2022;09:15:00;1744;1.6;31
03.03.2022;09:25:00;3038;2.1;32
03.03.2022;09:35:00;3410;2.6;34
03.03.2022;09:45:00;3770;3.2;35
03.03.2022;09:55:00;4143;3.9;37
03.03.2022;10:05:00;4401;4.6;38
03.03.2022;10:15:00;4653;5.4;40
03.03.2022;10:25:00;4854;6.2;41
03.03.2022;10:35:00;5072;7.0;42
03.03.2022;10:45:00;5254;7.8;44
03.03.2022;10:55:00;5418;8.7;45
03.03.2022;11:05:00;5598;9.6;46
03.03.2022;11:15:00;5685;10.6;47
03.03.2022;11:25:00;5889;11.5;48
03.03.2022;11:35:00;5932;12.5;46
03.03.2022;11:45:00;6073;13.5;45
03.03.2022;11:55:00;6152;14.5;48
03.03.2022;12:05:00;6205;15.6;44
03.03.2022;12:15:00;6163;16.6;47
03.03.2022;12:25:00;6235;17.6;45
03.03.2022;12:35:00;6341;18.6;46
03.03.2022;12:45:00;6369;19.7;46
03.03.2022;12:55:00;6384;20.7;46
03.03.2022;13:05:00;6342;21.8;46
03.03.2022;13:15:00;6350;22.8;46
03.03.2022;13:25:00;6255;23.9;47
03.03.2022;13:35:00;6180;24.9;46
03.03.2022;13:45:00;6019;25.9;48
03.03.2022;13:55:00;5985;26.9;44
03.03.2022;14:05:00;5909;27.9;48
03.03.2022;14:15:00;5824;28.8;44
03.03.2022;14:25:00;5629;29.8;46
03.03.2022;14:35:00;5511;30.7;48
03.03.2022;14:45:00;5449;31.6;44
03.03.2022;14:55:00;5381;32.5;46
03.03.2022;15:05:00;5101;33.3;48
03.03.2022;15:15:00;4967;34.2;48
03.03.2022;15:25:00;4755;35.0;49
03.03.2022;15:35:00;4363;35.7;49
03.03.2022;15:45:00;4041;36.4;48
03.03.2022;15:55:00;3818;37.0;48
03.03.2022;16:05:00;3527;37.6;47
03.03.2022;16:15:00;3315;38.2;46
03.03.2022;16:25:00;3019;38.7;45
03.03.2022;16:35:00;2660;39.1;44
03.03.2022;16:45:00;2204;39.5;43
03.03.2022;16:55:00;1599;39.8;42
03.03.2022;17:05:00;1022;40.0;40
03.03.2022;17:15:00;657;40.1;39
03.03.2022;17:25:00;387;40.2;38
03.03.2022;17:35:00;300;40.2;37
03.03.2022;17:45:00;263;40.3;37
03.03.2022;17:55:00;211;40.3;37
03.03.2022;18:05:00;152;40.4;36
03.03.2022;18:15:00;89;40.4;36
03.03.2022;18:25:00;0;40.4;0
04.03.2022;07:05:00;31;0;25
04.03.2022;07:15:00;159;0;26
04.03.2022;07:25:00;208;0;27
04.03.2022;07:35:00;252;0;28
04.03.2022;07:45:00;295;0.1;28
04.03.2022;07:55:00;334;0.1;29
04.03.2022;08:05:00;394;0.2;29
04.03.2022;08:15:00;479;0.3;29
04.03.2022;08:25:00;1013;0.4;30
04.03.2022;08:35:00;1181;0.6;30
04.03.2022;08:45:00;1305;0.8;30
04.03.2022;08:55:00;1492;1.1;30
04.03.2022;09:05:00;1640;1.3;31
04.03.2022;09:15:00;1794;1.6;31
04.03.2022;09:25:00;3295;2.1;32
04.03.2022;09:35:00;3669;2.7;34
04.03.2022;09:45:00;4074;3.3;36
04.03.2022;09:55:00;4473;4.0;37
04.03.2022;10:05:00;4741;4.8;39
04.03.2022;10:15:00;4970;5.6;41
04.03.2022;10:25:00;5185;6.5;42
04.03.2022;10:35:00;5433;7.3;44
04.03.2022;10:45:00;5652;8.3;45
04.03.2022;10:55:00;5803;9.2;46
04.03.2022;11:05:00;5944;10.2;47
04.03.2022;11:15:00;6080;11.2;48
04.03.2022;11:25:00;6208;12.2;44
04.03.2022;11:35:00;6319;13.3;47
04.03.2022;11:45:00;6445;14.3;44
04.03.2022;11:55:00;6536;15.4;47
04.03.2022;12:05:00;6571;16.5;44
04.03.2022;12:15:00;6628;17.6;48
04.03.2022;12:25:00;6702;18.7;44
04.03.2022;12:35:00;6713;19.8;48
04.03.2022;12:45:00;6690;20.9;45
04.03.2022;12:55:00;6654;22.0;46
04.03.2022;13:05:00;6649;23.1;47
04.03.2022;13:15:00;6639;24.2;44
04.03.2022;13:25:00;6615;25.3;48
04.03.2022;13:35:00;6595;26.3;44
04.03.2022;13:45:00;6529;27.4;47
04.03.2022;13:55:00;6418;28.5;46
04.03.2022;14:05:00;6257;29.5;46
04.03.2022;14:15:00;6167;30.5;46
04.03.2022;14:25:00;6058;31.6;45
04.03.2022;14:35:00;5929;32.5;46
04.03.2022;14:45:00;5775;33.5;48
04.03.2022;14:55:00;5585;34.4;44
04.03.2022;15:05:00;5421;35.3;46
04.03.2022;15:15:00;5130;36.2;48
04.03.2022;15:25:00;4923;37.0;49
04.03.2022;15:35:00;4578;37.8;49
04.03.2022;15:45:00;4182;38.5;48
04.03.2022;15:55:00;3923;39.1;48
04.03.2022;16:05:00;3693;39.8;47
04.03.2022;16:15:00;3386;40.3;46
04.03.2022;16:25:00;3095;40.9;45
04.03.2022;16:35:00;2724;41.3;44
04.03.2022;16:45:00;2291;41.7;43
04.03.2022;16:55:00;1730;42.0;42
04.03.2022;17:05:00;1195;42.2;40
04.03.2022;17:15:00;759;42.4;39
04.03.2022;17:25:00;476;42.5;38
04.03.2022;17:35:00;308;42.5;37
04.03.2022;17:45:00;261;42.6;37
04.03.2022;17:55:00;212;42.6;36
04.03.2022;18:05:00;162;42.6;36
04.03.2022;18:15:00;75;42.7;36
04.03.2022;18:25:00;0;42.7;0
04.03.2022;18:35:00;0;42.7;0
05.03.2022;07:05:00;65;0;25
05.03.2022;07:15:00;170;0;27
05.03.2022;07:25:00;220;0;28
05.03.2022;07:35:00;269;0.1;28
05.03.2022;07:45:00;315;0.1;29
05.03.2022;07:55:00;358;0.2;29
05.03.2022;08:05:00;424;0.2;29
05.03.2022;08:15:00;538;0.3;30
05.03.2022;08:25:00;1007;0.5;30
05.03.2022;08:35:00;1157;0.7;30
05.03.2022;08:45:00;1345;0.9;31
05.03.2022;08:55:00;1517;1.1;31
05.03.2022;09:05:00;1684;1.4;31
05.03.2022;09:15:00;1847;1.7;31
05.03.2022;09:25:00;3348;2.2;33
05.03.2022;09:35:00;3712;2.8;35
05.03.2022;09:45:00;4106;3.4;36
05.03.2022;09:55:00;4483;4.2;38
05.03.2022;10:05:00;4762;5.0;40
05.03.2022;10:15:00;5010;5.8;41
05.03.2022;10:25:00;5210;6.6;43
05.03.2022;10:35:00;5432;7.5;44
05.03.2022;10:45:00;5624;8.4;45
05.03.2022;10:55:00;5793;9.4;47
05.03.2022;11:05:00;5965;10.3;48
05.03.2022;11:15:00;6089;11.3;46
05.03.2022;11:25:00;6244;12.4;46
05.03.2022;11:35:00;6343;13.4;48
05.03.2022;11:45:00;6455;14.5;45
05.03.2022;11:55:00;6551;15.6;48
05.03.2022;12:05:00;6574;16.6;45
05.03.2022;12:15:00;6629;17.7;47
05.03.2022;12:25:00;6682;18.8;46
05.03.2022;12:35:00;6680;19.9;45
05.03.2022;12:45:00;6722;21.0;47
05.03.2022;12:55:00;6673;22.1;44
05.03.2022;13:05:00;6673;23.2;48
05.03.2022;13:15:00;6628;24.3;45
05.03.2022;13:25:00;6559;25.4;46
05.03.2022;13:35:00;6546;26.5;47
05.03.2022;13:45:00;6502;27.6;44
05.03.2022;13:55:00;6471;28.7;48
05.03.2022;14:05:00;6319;29.7;44
05.03.2022;14:15:00;6217;30.7;48
05.03.2022;14:25:00;6058;31.7;44
05.03.2022;14:35:00;5923;32.7;47
05.03.2022;14:45:00;5755;33.7;44
05.03.2022;14:55:00;5578;34.6;46
05.03.2022;15:05:00;5379;35.5;48
05.03.2022;15:15:00;5021;36.4;49
05.03.2022;15:25:00;4896;37.2;44
05.03.2022;15:35:00;4520;37.9;46
05.03.2022;15:45:00;4080;38.6;46
05.03.2022;15:55:00;3834;39.3;46
05.03.2022;16:05:00;3625;39.9;46
05.03.2022;16:15:00;3370;40.4;45
05.03.2022;16:25:00;3087;41.0;45
05.03.2022;16:35:00;2749;41.4;44
05.03.2022;16:45:00;2377;41.8;43
05.03.2022;16:55:00;1798;42.2;42
05.03.2022;17:05:00;1306;42.4;41
05.03.2022;17:15:00;824;42.5;39
05.03.2022;17:25:00;519;42.6;38
05.03.2022;17:35:00;330;42.7;38
05.03.2022;17:45:00;278;42.8;37
05.03.2022;17:55:00;226;42.8;37
05.03.2022;18:05:00;172;42.8;36
05.03.2022;18:15:00;120;42.8;36
05.03.2022;18:25:00;0;42.8;36
05.03.2022;18:35:00;0;42.8;0
06.03.2022;07:10:00;150;0;27
06.03.2022;07:20:00;218;0;28
06.03.2022;07:30:00;267;0;28
06.03.2022;07:40:00;313;0.1;29
06.03.2022;07:50:00;325;0.1;29
06.03.2022;08:00:00;405;0.2;30
06.03.2022;08:10:00;613;0.3;30
06.03.2022;08:20:00;801;0.4;30
06.03.2022;08:30:00;968;0.6;30
06.03.2022;08:40:00;1084;0.8;31
06.03.2022;08:50:00;1344;1.0;31
06.03.2022;09:00:00;1628;1.3;31
06.03.2022;09:10:00;2440;1.6;31
06.03.2022;09:20:00;2723;2.0;32
06.03.2022;09:30:00;3665;2.6;34
06.03.2022;09:40:00;2985;3.1;36
06.03.2022;09:50:00;2288;3.5;35
06.03.2022;10:00:00;3690;4.1;36
06.03.2022;10:10:00;3405;4.6;37
06.03.2022;10:20:00;3370;5.1;38
06.03.2022;10:30:00;4544;5.8;39
06.03.2022;10:40:00;4929;6.6;42
06.03.2022;10:50:00;3420;7.4;42
06.03.2022;11:00:00;2784;7.9;41
06.03.2022;11:10:00;1919;8.2;39
06.03.2022;11:20:00;5921;8.8;40
06.03.2022;11:30:00;5660;9.8;44
06.03.2022;11:40:00;4770;10.5;43
06.03.2022;11:50:00;3580;11.1;43
06.03.2022;12:00:00;5805;12.1;46
06.03.2022;12:10:00;5585;13.0;47
06.03.2022;12:20:00;5797;13.9;48
06.03.2022;12:30:00;4311;14.7;43
06.03.2022;12:40:00;5806;15.6;45
06.03.2022;12:50:00;4615;16.5;47
06.03.2022;13:00:00;6799;17.5;47
06.03.2022;13:10:00;6832;18.6;46
06.03.2022;13:20:00;6729;19.8;45
06.03.2022;13:30:00;5908;20.8;46
06.03.2022;13:40:00;6571;21.9;44
06.03.2022;13:50:00;6664;23.0;47
06.03.2022;14:00:00;6725;24.1;44
06.03.2022;14:10:00;7002;25.2;47
06.03.2022;14:20:00;3552;26.0;43
06.03.2022;14:30:00;6384;27.0;47
06.03.2022;14:40:00;5821;27.9;48
06.03.2022;14:50:00;6045;28.8;44
06.03.2022;15:00:00;3921;29.4;44
06.03.2022;15:10:00;4605;30.3;47
06.03.2022;15:20:00;4453;30.8;45
06.03.2022;15:30:00;4573;31.5;46
06.03.2022;15:40:00;1355;31.9;44
06.03.2022;15:50:00;2068;32.1;42
06.03.2022;16:00:00;3191;32.7;43
06.03.2022;16:10:00;2131;33.1;43
06.03.2022;16:20:00;2379;33.4;41
06.03.2022;16:30:00;2751;33.9;42
06.03.2022;16:40:00;2424;34.3;41
06.03.2022;16:50:00;2088;34.7;41
06.03.2022;17:00:00;1824;35.0;40
06.03.2022;17:10:00;1302;35.2;39
06.03.2022;17:20:00;836;35.4;38
06.03.2022;17:30:00;529;35.5;37
06.03.2022;17:40:00;331;35.5;37
06.03.2022;17:50:00;280;35.6;36
06.03.2022;18:00:00;250;35.6;36
06.03.2022;18:10:00;146;35.7;36
06.03.2022;18:20:00;83;35.7;36
06.03.2022;18:30:00;0;35.7;0
07.03.2022;07:05:00;138;0;26
07.03.2022;07:15:00;205;0;27
07.03.2022;07:25:00;279;0;28
07.03.2022;07:35:00;355;0.1;28
07.03.2022;07:45:00;433;0.2;29
07.03.2022;07:55:00;523;0.2;29
07.03.2022;08:05:00;665;0.3;29
07.03.2022;08:15:00;884;0.5;30
07.03.2022;08:25:00;1148;0.7;30
07.03.2022;08:35:00;1338;0.9;30
07.03.2022;08:45:00;1514;1.1;30
07.03.2022;08:55:00;1808;1.4;31
07.03.2022;09:05:00;2213;1.8;31
07.03.2022;09:15:00;3288;2.2;32
07.03.2022;09:25:00;1656;2.5;33
07.03.2022;09:35:00;1778;2.8;33
07.03.2022;09:45:00;1905;3.1;33
07.03.2022;09:55:00;3327;3.6;34
07.03.2022;10:05:00;2590;4.2;36
07.03.2022;10:15:00;2824;4.6;36
07.03.2022;10:25:00;3034;5.1;36
07.03.2022;10:35:00;4572;5.8;38
07.03.2022;10:45:00;2126;6.1;37
07.03.2022;10:55:00;4398;6.7;37
07.03.2022;11:05:00;3850;7.3;39
07.03.2022;11:15:00;3136;7.9;39
07.03.2022;11:25:00;3132;8.4;40
07.03.2022;11:35:00;4877;9.1;40
07.03.2022;11:45:00;5960;10.2;44
07.03.2022;11:55:00;6852;11.3;47
07.03.2022;12:05:00;4734;12.1;47
07.03.2022;12:15:00;3476;12.9;47
07.03.2022;12:25:00;6029;13.8;48
07.03.2022;12:35:00;6301;14.8;44
07.03.2022;12:45:00;6870;15.8;47
07.03.2022;12:55:00;6674;17.0;44
07.03.2022;13:05:00;5870;18.0;47
07.03.2022;13:15:00;6930;19.1;44
07.03.2022;13:25:00;6764;20.2;47
07.03.2022;13:35:00;6747;21.3;44
07.03.2022;13:45:00;6680;22.4;48
07.03.2022;13:55:00;6676;23.5;45
07.03.2022;14:05:00;6565;24.6;47
07.03.2022;14:15:00;6062;25.6;46
07.03.2022;14:25:00;3111;26.2;45
07.03.2022;14:35:00;3870;27.0;47
07.03.2022;14:45:00;5600;27.9;48
07.03.2022;14:55:00;5457;28.8;44
07.03.2022;15:05:00;5476;29.7;46
07.03.2022;15:15:00;5191;30.5;47
07.03.2022;15:25:00;4895;31.4;48
07.03.2022;15:35:00;4550;32.1;48
07.03.2022;15:45:00;4226;32.8;48
07.03.2022;15:55:00;3880;33.5;47
07.03.2022;16:05:00;3660;34.1;47
07.03.2022;16:15:00;3335;34.7;46
07.03.2022;16:25:00;3089;35.2;45
07.03.2022;16:35:00;2739;35.7;44
07.03.2022;16:45:00;2416;36.1;43
07.03.2022;16:55:00;1939;36.4;42
07.03.2022;17:05:00;1453;36.7;41
07.03.2022;17:15:00;1032;36.9;39
07.03.2022;17:25:00;656;37.0;38
07.03.2022;17:35:00;407;37.1;37
07.03.2022;17:45:00;327;37.1;37
07.03.2022;17:55:00;264;37.2;37
07.03.2022;18:05:00;192;37.2;36
07.03.2022;18:15:00;133;37.2;36
07.03.2022;18:25:00;0;37.2;35
07.03.2022;18:35:00;0;37.2;0
08.03.2022;07:05:00;127;0;26
08.03.2022;07:15:00;190;0;27
08.03.2022;07:25:00;280;0;27
08.03.2022;07:35:00;347;0.1;28
08.03.2022;07:45:00;413;0.2;28
08.03.2022;07:55:00;478;0.2;29
08.03.2022;08:05:00;606;0.3;29
08.03.2022;08:15:00;884;0.4;29
08.03.2022;08:25:00;1124;0.6;29
08.03.2022;08:35:00;1281;0.8;30
08.03.2022;08:45:00;1466;1.1;30
08.03.2022;08:55:00;1667;1.3;30
08.03.2022;09:05:00;1986;1.6;31
08.03.2022;09:15:00;3029;2.1;32
08.03.2022;09:25:00;3458;2.7;33
08.03.2022;09:35:00;3830;3.3;35
08.03.2022;09:45:00;4246;4.0;36
08.03.2022;09:55:00;4567;4.7;38
08.03.2022;10:05:00;4813;5.5;40
08.03.2022;10:15:00;4538;6.3;41
08.03.2022;10:25:00;5317;7.1;42
08.03.2022;10:35:00;5499;8.0;44
08.03.2022;10:45:00;5685;8.9;45
08.03.2022;10:55:00;5886;9.9;46
08.03.2022;11:05:00;5980;10.9;47
08.03.2022;11:15:00;6096;11.9;48
08.03.2022;11:25:00;6304;12.9;44
08.03.2022;11:35:00;6426;13.9;47
08.03.2022;11:45:00;6488;15.0;44
08.03.2022;11:55:00;6531;16.1;47
08.03.2022;12:05:00;6608;17.2;44
08.03.2022;12:15:00;6644;18.3;47
08.03.2022;12:25:00;6699;19.4;44
08.03.2022;12:35:00;6766;20.5;48
08.03.2022;12:45:00;6749;21.6;45
08.03.2022;12:55:00;6797;22.7;46
08.03.2022;13:05:00;6849;23.8;47
08.03.2022;13:15:00;6494;24.9;44
08.03.2022;13:25:00;6829;26.1;48
08.03.2022;13:35:00;5615;27.0;44
08.03.2022;13:45:00;6040;28.0;47
08.03.2022;13:55:00;5329;28.9;48
08.03.2022;14:05:00;4809;29.8;44
08.03.2022;14:15:00;6423;30.6;46
08.03.2022;14:25:00;4496;31.4;47
08.03.2022;14:35:00;4928;32.2;47
08.03.2022;14:45:00;5699;33.1;46
08.03.2022;14:55:00;5907;34.1;46
08.03.2022;15:05:00;5140;35.0;48
08.03.2022;15:15:00;5373;35.8;49
08.03.2022;15:25:00;4887;36.7;44
08.03.2022;15:35:00;4438;37.4;45
08.03.2022;15:45:00;4247;38.2;46
08.03.2022;15:55:00;3993;38.8;46
08.03.2022;16:05:00;3763;39.5;46
08.03.2022;16:15:00;3465;40.0;45
08.03.2022;16:25:00;3195;40.6;45
08.03.2022;16:35:00;2839;41.0;44
08.03.2022;16:45:00;2502;41.5;43
08.03.2022;16:55:00;2051;41.8;42
08.03.2022;17:05:00;1574;42.1;41
08.03.2022;17:15:00;1137;42.3;39
08.03.2022;17:25:00;716;42.5;38
08.03.2022;17:35:00;429;42.5;37
08.03.2022;17:45:00;291;42.6;37
08.03.2022;17:55:00;231;42.6;36
08.03.2022;18:05:00;162;42.7;36
08.03.2022;18:15:00;123;42.7;36
08.03.2022;18:25:00;0;42.7;35
08.03.2022;18:35:00;0;42.7;0
09.03.2022;06:55:00;30;0;25
09.03.2022;07:05:00;163;0;26
09.03.2022;07:15:00;226;0;27
09.03.2022;07:25:00;289;0.1;28
09.03.2022;07:35:00;354;0.1;28
09.03.2022;07:45:00;416;0.2;29
09.03.2022;07:55:00;480;0.3;29
09.03.2022;08:05:00;587;0.3;29
09.03.2022;08:15:00;908;0.5;29
09.03.2022;08:25:00;1104;0.6;30
09.03.2022;08:35:00;1305;0.9;30
09.03.2022;08:45:00;1459;1.1;30
09.03.2022;08:55:00;1628;1.4;30
09.03.2022;09:05:00;2636;1.7;31
09.03.2022;09:15:00;2989;2.2;32
09.03.2022;09:25:00;3369;2.7;34
09.03.2022;09:35:00;3759;3.3;35
09.03.2022;09:45:00;4155;4.0;37
09.03.2022;09:55:00;4427;4.7;38
09.03.2022;10:05:00;4693;5.5;40
09.03.2022;10:15:00;4942;6.3;41
09.03.2022;10:25:00;5146;7.1;42
09.03.2022;10:35:00;5346;8.0;44
09.03.2022;10:45:00;5524;8.9;45
09.03.2022;10:55:00;5691;9.8;46
09.03.2022;11:05:00;5847;10.8;47
09.03.2022;11:15:00;5993;11.8;48
09.03.2022;11:25:00;6103;12.8;45
09.03.2022;11:35:00;6219;13.8;46
09.03.2022;11:45:00;6308;14.8;48
09.03.2022;11:55:00;6412;15.9;44
09.03.2022;12:05:00;6469;17.0;48
09.03.2022;12:15:00;6510;18.0;44
09.03.2022;12:25:00;6562;19.1;48
09.03.2022;12:35:00;6597;20.2;45
09.03.2022;12:45:00;6573;21.3;48
09.03.2022;12:55:00;6569;22.4;45
09.03.2022;13:05:00;6556;23.4;46
09.03.2022;13:15:00;6454;24.5;46
09.03.2022;13:25:00;6418;25.6;46
09.03.2022;13:35:00;6438;26.6;46
09.03.2022;13:45:00;6341;27.7;45
09.03.2022;13:55:00;6284;28.7;47
09.03.2022;14:05:00;6188;29.8;44
09.03.2022;14:15:00;6075;30.8;46
09.03.2022;14:25:00;5900;31.7;47
09.03.2022;14:35:00;5763;32.7;45
09.03.2022;14:45:00;5595;33.6;48
09.03.2022;14:55:00;5476;34.5;45
09.03.2022;15:05:00;5269;35.4;45
09.03.2022;15:15:00;5077;36.3;47
09.03.2022;15:25:00;4799;37.1;48
09.03.2022;15:35:00;4436;37.8;48
09.03.2022;15:45:00;4178;38.5;48
09.03.2022;15:55:00;3842;39.2;47
09.03.2022;16:05:00;3651;39.8;47
09.03.2022;16:15:00;3364;40.3;46
09.03.2022;16:25:00;3058;40.9;45
09.03.2022;16:35:00;2847;41.3;44
09.03.2022;16:45:00;2501;41.8;43
09.03.2022;16:55:00;2057;42.1;42
09.03.2022;17:05:00;1655;42.4;41
09.03.2022;17:15:00;1241;42.6;40
09.03.2022;17:25:00;806;42.8;39
09.03.2022;17:35:00;517;42.9;38
09.03.2022;17:45:00;310;43.0;37
09.03.2022;17:55:00;254;43.0;37
09.03.2022;18:05:00;198;43.0;36
09.03.2022;18:15:00;142;43.1;36
09.03.2022;18:25:00;59;43.1;36
09.03.2022;18:35:00;0;43.1;0
10.03.2022;06:55:00;79;0;25
10.03.2022;07:05:00;173;0;27
10.03.2022;07:15:00;226;0;27
10.03.2022;07:25:00;277;0.1;28
10.03.2022;07:35:00;325;0.1;28
10.03.2022;07:45:00;377;0.2;29
10.03.2022;07:55:00;430;0.2;29
10.03.2022;08:05:00;522;0.3;29
10.03.2022;08:15:00;949;0.5;30
10.03.2022;08:25:00;1145;0.6;30
10.03.2022;08:35:00;1285;0.8;30
10.03.2022;08:45:00;1449;1.1;30
10.03.2022;08:55:00;1620;1.3;31
10.03.2022;09:05:00;2806;1.7;31
10.03.2022;09:15:00;3180;2.2;33
10.03.2022;09:25:00;3581;2.8;34
10.03.2022;09:35:00;3996;3.5;36
10.03.2022;09:45:00;4399;4.2;38
10.03.2022;09:55:00;4681;4.9;39
10.03.2022;10:05:00;4908;5.7;41
10.03.2022;10:15:00;5138;6.6;42
10.03.2022;10:25:00;5380;7.4;43
10.03.2022;10:35:00;5586;8.4;45
10.03.2022;10:45:00;5731;9.3;46
10.03.2022;10:55:00;5916;10.3;47
10.03.2022;11:05:00;6056;11.3;48
10.03.2022;11:15:00;6173;12.3;44
10.03.2022;11:25:00;6286;13.3;47
10.03.2022;11:35:00;6396;14.4;44
10.03.2022;11:45:00;6467;15.4;47
10.03.2022;11:55:00;6534;16.5;44
10.03.2022;12:05:00;6592;17.6;47
10.03.2022;12:15:00;6752;18.7;44
10.03.2022;12:25:00;6720;19.8;48
10.03.2022;12:35:00;6768;20.9;44
10.03.2022;12:45:00;6813;22.0;47
10.03.2022;12:55:00;6840;23.2;46
10.03.2022;13:05:00;6823;24.3;44
10.03.2022;13:15:00;6816;25.4;48
10.03.2022;13:25:00;6787;26.5;45
10.03.2022;13:35:00;6757;27.6;46
10.03.2022;13:45:00;6654;28.7;46
10.03.2022;13:55:00;6538;29.8;44
10.03.2022;14:05:00;6468;30.9;47
10.03.2022;14:15:00;6387;32.0;44
10.03.2022;14:25:00;6236;33.0;47
10.03.2022;14:35:00;6122;34.0;44
10.03.2022;14:45:00;5959;35.0;47
10.03.2022;14:55:00;5781;36.0;44
10.03.2022;15:05:00;5573;36.9;46
10.03.2022;15:15:00;5364;37.8;48
10.03.2022;15:25:00;5110;38.6;46
10.03.2022;15:35:00;4751;39.4;45
10.03.2022;15:45:00;4386;40.2;46
10.03.2022;15:55:00;4128;40.9;47
10.03.2022;16:05:00;3849;41.5;47
10.03.2022;16:15:00;3595;42.1;46
10.03.2022;16:25:00;3320;42.7;46
10.03.2022;16:35:00;3008;43.2;45
10.03.2022;16:45:00;2696;43.6;44
10.03.2022;16:55:00;2298;44.0;43
10.03.2022;17:05:00;1795;44.4;42
10.03.2022;17:15:00;1352;44.6;41
10.03.2022;17:25:00;869;44.8;39
10.03.2022;17:35:00;548;44.9;38
10.03.2022;17:45:00;265;44.9;38
10.03.2022;17:55:00;227;45.0;37
10.03.2022;18:05:00;173;45.0;37
10.03.2022;18:15:00;127;45.0;36
10.03.2022;18:25:00;11;45.0;36
10.03.2022;18:35:00;0;45.0;0
11.03.2022;06:45:00;39;0;24
11.03.2022;06:55:00;150;0;26
11.03.2022;07:05:00;233;0;27
11.03.2022;07:15:00;312;0.1;28
11.03.2022;07:25:00;377;0.1;28
11.03.2022;07:35:00;450;0.2;29
11.03.2022;07:45:00;509;0.3;29
11.03.2022;07:55:00;568;0.4;29
11.03.2022;08:05:00;665;0.5;30
11.03.2022;08:15:00;1025;0.6;30
11.03.2022;08:25:00;1165;0.8;30
11.03.2022;08:35:00;1348;1.0;30
11.03.2022;08:45:00;1589;1.3;31
11.03.2022;08:55:00;1722;1.6;31
11.03.2022;09:05:00;2846;2.0;32
11.03.2022;09:15:00;3098;2.5;33
11.03.2022;09:25:00;3570;3.1;35
11.03.2022;09:35:00;3846;3.7;36
11.03.2022;09:45:00;4389;4.4;38
11.03.2022;09:55:00;4679;5.2;39
11.03.2022;10:05:00;4917;6.0;41
11.03.2022;10:15:00;5145;6.8;42
11.03.2022;10:25:00;5369;7.7;43
11.03.2022;10:35:00;5570;8.6;45
11.03.2022;10:45:00;5756;9.5;46
11.03.2022;10:55:00;5888;10.5;47
11.03.2022;11:05:00;6041;11.5;48
11.03.2022;11:15:00;6177;12.5;44
11.03.2022;11:25:00;6251;13.5;47
11.03.2022;11:35:00;6372;14.6;44
11.03.2022;11:45:00;6439;15.6;47
11.03.2022;11:55:00;6537;16.7;44
11.03.2022;12:05:00;6578;17.8;47
11.03.2022;12:15:00;6630;18.9;44
11.03.2022;12:25:00;6658;20.0;48
11.03.2022;12:35:00;6713;21.1;45
11.03.2022;12:45:00;6733;22.2;46
11.03.2022;12:55:00;6709;23.3;46
11.03.2022;13:05:00;6695;24.4;44
11.03.2022;13:15:00;6662;25.5;47
11.03.2022;13:25:00;6610;26.6;44
11.03.2022;13:35:00;6628;27.7;47
11.03.2022;13:45:00;6093;28.8;45
11.03.2022;13:55:00;4881;29.6;48
11.03.2022;14:05:00;4678;30.4;48
11.03.2022;14:15:00;4736;31.1;48
11.03.2022;14:25:00;4460;31.9;48
11.03.2022;14:35:00;3956;32.6;48
11.03.2022;14:45:00;3498;33.2;47
11.03.2022;15:05:00;2981;34.2;45
11.03.2022;15:15:00;2561;34.6;44
11.03.2022;15:25:00;2090;35.0;43
11.03.2022;15:35:00;1876;35.3;42
11.03.2022;15:45:00;1796;35.6;41
11.03.2022;15:55:00;1648;35.9;40
11.03.2022;16:05:00;1479;36.2;39
11.03.2022;16:15:00;1477;36.4;39
11.03.2022;16:25:00;1432;36.6;38
11.03.2022;16:35:00;1360;36.9;38
11.03.2022;16:45:00;1295;37.1;37
11.03.2022;16:55:00;1208;37.3;37
11.03.2022;17:05:00;1308;37.5;36
11.03.2022;17:15:00;1256;37.7;36
11.03.2022;17:25:00;1247;37.9;36
11.03.2022;17:35:00;1039;38.1;36
11.03.2022;17:45:00;714;38.2;35
11.03.2022;17:55:00;478;38.3;35
11.03.2022;18:05:00;321;38.4;35
11.03.2022;18:15:00;192;38.4;35
11.03.2022;18:25:00;35;38.4;35
11.03.2022;18:35:00;0;38.4;0
12.03.2022;06:55:00;115;0;25
12.03.2022;07:05:00;206;0;27
12.03.2022;07:15:00;284;0;28
12.03.2022;07:25:00;380;0.1;28
12.03.2022;07:35:00;444;0.2;29
12.03.2022;07:45:00;527;0.2;29
12.03.2022;07:55:00;678;0.3;30
12.03.2022;08:05:00;901;0.5;30
12.03.2022;08:15:00;1213;0.7;30
12.03.2022;08:25:00;1322;0.9;30
12.03.2022;08:35:00;1326;1.1;31
12.03.2022;08:45:00;1754;1.4;31
12.03.2022;08:55:00;2008;1.7;31
12.03.2022;09:05:00;2008;2.0;32
12.03.2022;09:15:00;2612;2.4;33
12.03.2022;09:25:00;2925;2.9;34
12.03.2022;09:35:00;2967;3.4;35
12.03.2022;09:45:00;3520;3.9;36
12.03.2022;09:55:00;4174;4.6;37
12.03.2022;10:05:00;4070;5.3;39
12.03.2022;10:15:00;3759;5.9;39
12.03.2022;10:25:00;4597;6.6;40
12.03.2022;10:35:00;4406;7.3;42
12.03.2022;10:45:00;4878;8.1;43
12.03.2022;10:55:00;4358;8.9;43
12.03.2022;11:05:00;5344;9.7;44
12.03.2022;11:15:00;5519;10.6;45
12.03.2022;11:25:00;5400;11.5;47
12.03.2022;11:35:00;5064;12.4;48
12.03.2022;11:45:00;4713;13.2;47
12.03.2022;11:55:00;4690;13.9;47
12.03.2022;12:05:00;3710;14.6;46
12.03.2022;12:15:00;4279;15.2;46
12.03.2022;12:25:00;4122;15.9;46
12.03.2022;12:35:00;4201;16.6;46
12.03.2022;12:45:00;4706;17.4;47
12.03.2022;12:55:00;4848;18.2;47
12.03.2022;13:05:00;4620;19.0;47
12.03.2022;13:15:00;4566;19.7;48
12.03.2022;13:25:00;4652;20.5;48
12.03.2022;13:35:00;4487;21.3;48
12.03.2022;13:45:00;4650;22.0;48
12.03.2022;13:55:00;4232;22.7;48
12.03.2022;14:05:00;3922;23.4;47
12.03.2022;14:15:00;3425;24.0;46
12.03.2022;14:25:00;3323;24.5;46
12.03.2022;14:35:00;3556;25.1;45
12.03.2022;14:45:00;3740;25.7;45
12.03.2022;14:55:00;3592;26.3;45
12.03.2022;15:05:00;3760;26.9;45
12.03.2022;15:15:00;3800;27.6;45
12.03.2022;15:25:00;3747;28.2;45
12.03.2022;15:35:00;3134;28.7;45
12.03.2022;15:45:00;2569;29.2;43
12.03.2022;15:55:00;2399;29.6;43
12.03.2022;16:05:00;1887;29.9;41
12.03.2022;16:15:00;1664;30.2;40
12.03.2022;16:25:00;1524;30.4;40
12.03.2022;16:35:00;1395;30.7;39
12.03.2022;16:45:00;1280;30.9;38
12.03.2022;16:55:00;1157;31.1;38
12.03.2022;17:05:00;1051;31.3;37
12.03.2022;17:15:00;963;31.4;37
12.03.2022;17:25:00;846;31.6;36
12.03.2022;17:35:00;729;31.7;36
12.03.2022;17:45:00;557;31.8;36
12.03.2022;17:55:00;389;31.9;36
12.03.2022;18:05:00;269;31.9;35
12.03.2022;18:15:00;184;32.0;35
12.03.2022;18:25:00;112;32.0;35
13.03.2022;06:50:00;150;0;27
13.03.2022;07:00:00;215;0;28
13.03.2022;07:10:00;281;0;28
13.03.2022;07:20:00;342;0.1;29
13.03.2022;07:30:00;382;0.2;29
13.03.2022;07:40:00;423;0.2;30
13.03.2022;07:50:00;472;0.3;30
13.03.2022;08:00:00;554;0.4;30
13.03.2022;08:10:00;932;0.5;30
13.03.2022;08:20:00;1182;0.7;31
13.03.2022;08:30:00;1348;0.9;31
13.03.2022;08:40:00;1547;1.2;31
13.03.2022;08:50:00;1733;1.4;32
13.03.2022;09:00:00;1880;1.7;32
13.03.2022;09:10:00;2958;2.2;33
13.03.2022;09:20:00;3308;2.7;34
13.03.2022;09:30:00;3604;3.3;36
13.03.2022;09:40:00;4144;3.9;37
13.03.2022;09:50:00;4486;4.7;39
13.03.2022;10:00:00;4731;5.4;40
13.03.2022;10:10:00;4995;6.2;42
13.03.2022;10:20:00;5193;7.1;43
13.03.2022;10:30:00;5347;8.0;45
13.03.2022;10:40:00;5578;8.9;46
13.03.2022;10:50:00;5760;9.8;47
13.03.2022;11:00:00;5571;10.8;48
13.03.2022;11:10:00;6073;11.8;44
13.03.2022;11:20:00;6015;12.7;46
13.03.2022;11:30:00;6028;13.7;48
13.03.2022;11:40:00;5812;14.7;44
13.03.2022;11:50:00;6271;15.7;47
13.03.2022;12:00:00;6540;16.8;44
13.03.2022;12:10:00;6502;17.9;47
13.03.2022;12:20:00;6585;19.0;44
13.03.2022;12:30:00;6579;20.0;48
13.03.2022;12:40:00;6579;21.1;45
13.03.2022;12:50:00;6543;22.2;47
13.03.2022;13:00:00;6581;23.3;46
13.03.2022;13:10:00;6585;24.4;45
13.03.2022;13:20:00;6573;25.5;47
13.03.2022;13:30:00;6489;26.5;44
13.03.2022;13:40:00;6415;27.6;48
13.03.2022;13:50:00;6336;28.6;45
13.03.2022;14:00:00;6249;29.7;48
13.03.2022;14:10:00;6152;30.7;45
13.03.2022;14:20:00;6076;31.7;47
13.03.2022;14:30:00;5957;32.7;45
13.03.2022;14:40:00;5820;33.7;48
13.03.2022;14:50:00;5652;34.6;44
13.03.2022;15:00:00;5493;35.5;47
13.03.2022;15:10:00;5301;36.4;48
13.03.2022;15:20:00;5052;37.2;44
13.03.2022;15:30:00;4766;38.0;46
13.03.2022;15:40:00;4460;38.8;47
13.03.2022;15:50:00;4129;39.5;47
13.03.2022;16:00:00;3886;40.1;47
13.03.2022;16:10:00;3598;40.7;47
13.03.2022;16:20:00;3420;41.3;46
13.03.2022;16:30:00;3158;41.8;46
13.03.2022;16:40:00;2821;42.3;45
13.03.2022;16:50:00;2438;42.7;44
13.03.2022;17:00:00;1409;43.0;42
13.03.2022;17:10:00;1511;43.2;41
13.03.2022;17:20:00;1278;43.4;40
13.03.2022;17:30:00;668;43.5;39
13.03.2022;17:40:00;355;43.6;38
13.03.2022;17:50:00;333;43.7;38
13.03.2022;18:00:00;303;43.7;37
13.03.2022;18:10:00;238;43.8;37
13.03.2022;18:20:00;135;43.8;37
13.03.2022;18:30:00;19;43.8;36
13.03.2022;18:40:00;0;43.8;0
14.03.2022;06:50:00;43;0;26
14.03.2022;07:00:00;156;0;27
14.03.2022;07:10:00;193;0;28
14.03.2022;07:20:00;229;0;29
14.03.2022;07:30:00;261;0.1;29
14.03.2022;07:40:00;290;0.1;29
14.03.2022;07:50:00;319;0.2;30
14.03.2022;08:00:00;379;0.2;30
14.03.2022;08:10:00;834;0.4;30
14.03.2022;08:20:00;921;0.5;31
14.03.2022;08:30:00;1204;0.7;31
14.03.2022;08:40:00;1356;0.9;31
14.03.2022;08:50:00;1858;1.2;31
14.03.2022;09:00:00;2843;1.6;32
14.03.2022;09:10:00;3278;2.2;34
14.03.2022;09:20:00;3660;2.7;35
14.03.2022;09:30:00;4043;3.4;37
14.03.2022;09:40:00;4452;4.1;38
14.03.2022;09:50:00;4846;4.9;40
14.03.2022;10:00:00;4343;5.7;42
14.03.2022;10:10:00;4794;6.4;42
14.03.2022;10:20:00;5524;7.3;44
14.03.2022;10:30:00;5745;8.1;44
14.03.2022;10:40:00;6075;9.0;46
14.03.2022;10:50:00;4791;9.9;46
14.03.2022;11:00:00;4528;10.6;47
14.03.2022;11:10:00;6575;11.4;47
14.03.2022;11:20:00;6415;12.5;44
14.03.2022;11:30:00;6514;13.6;47
14.03.2022;11:40:00;6482;14.7;44
14.03.2022;11:50:00;6707;15.8;48
14.03.2022;12:00:00;6775;16.9;45
14.03.2022;12:10:00;6858;18.0;47
14.03.2022;12:20:00;6859;19.1;46
14.03.2022;12:30:00;6780;20.2;44
14.03.2022;12:40:00;6758;21.4;48
14.03.2022;12:50:00;6802;22.5;44
14.03.2022;13:00:00;6809;23.6;47
14.03.2022;13:10:00;6808;24.7;46
14.03.2022;13:20:00;6768;25.9;44
14.03.2022;13:30:00;6630;26.9;47
14.03.2022;13:40:00;6614;28.0;44
14.03.2022;13:50:00;6353;29.1;48
14.03.2022;14:00:00;6419;30.1;45
14.03.2022;14:10:00;6323;31.2;46
14.03.2022;14:20:00;5578;32.2;46
14.03.2022;14:30:00;5740;33.1;48
14.03.2022;14:40:00;5011;34.0;44
14.03.2022;14:50:00;5605;34.9;47
14.03.2022;15:00:00;4951;35.8;49
14.03.2022;15:10:00;5411;36.6;44
14.03.2022;15:20:00;4458;37.4;46
14.03.2022;15:30:00;4852;38.2;47
14.03.2022;15:40:00;4657;39.0;48
14.03.2022;15:50:00;4301;39.7;48
14.03.2022;16:00:00;3837;40.4;48
14.03.2022;16:10:00;3794;41.0;47
14.03.2022;16:20:00;3424;41.6;47
14.03.2022;16:30:00;2902;42.1;46
14.03.2022;16:40:00;2530;42.5;45
14.03.2022;16:50:00;2357;42.9;44
14.03.2022;17:00:00;1525;43.2;42
14.03.2022;17:10:00;943;43.4;41
14.03.2022;17:20:00;794;43.6;39
14.03.2022;17:30:00;659;43.7;38
14.03.2022;17:40:00;579;43.8;38
14.03.2022;17:50:00;463;43.9;38
14.03.2022;18:00:00;333;43.9;37
14.03.2022;18:10:00;196;44.0;37
14.03.2022;18:20:00;130;44.0;37
14.03.2022;18:30:00;63;44.0;36
14.03.2022;18:40:00;0;44.0;0
15.03.2022;07:10:00;12;0;27
15.03.2022;07:20:00;129;0;28
15.03.2022;07:30:00;148;0;28
15.03.2022;07:40:00;173;0;29
15.03.2022;07:50:00;231;0.1;29
15.03.2022;08:00:00;310;0.1;29
15.03.2022;08:10:00;325;0.2;30
15.03.2022;08:20:00;325;0.2;30
15.03.2022;08:30:00;353;0.3;30
15.03.2022;08:40:00;379;0.3;30
15.03.2022;08:50:00;273;0.4;31
15.03.2022;09:00:00;213;0.4;31
15.03.2022;09:10:00;229;0.5;31
15.03.2022;09:20:00;291;0.5;31
15.03.2022;09:30:00;379;0.6;31
15.03.2022;09:40:00;299;0.6;31
15.03.2022;09:50:00;310;0.7;31
15.03.2022;10:00:00;461;0.7;32
15.03.2022;10:10:00;418;0.8;32
15.03.2022;10:20:00;640;0.9;32
15.03.2022;10:30:00;681;1.0;32
15.03.2022;10:40:00;824;1.1;32
15.03.2022;10:50:00;821;1.3;32
15.03.2022;11:00:00;860;1.4;32
15.03.2022;11:10:00;814;1.5;32
15.03.2022;11:20:00;812;1.7;32
15.03.2022;11:30:00;748;1.8;32
15.03.2022;11:40:00;1071;2.0;32
15.03.2022;11:50:00;1241;2.2;32
15.03.2022;12:00:00;1326;2.4;33
15.03.2022;12:10:00;1465;2.6;33
15.03.2022;12:20:00;1380;2.9;33
15.03.2022;12:30:00;1718;3.1;33
15.03.2022;12:40:00;2045;3.4;33
15.03.2022;12:50:00;2212;3.8;34
15.03.2022;13:00:00;2258;4.2;34
15.03.2022;13:10:00;1858;4.5;35
15.03.2022;13:20:00;1592;4.8;35
15.03.2022;13:30:00;2162;5.1;35
15.03.2022;13:40:00;1621;5.4;35
15.03.2022;13:50:00;1491;5.6;35
15.03.2022;14:00:00;1027;5.8;34
15.03.2022;14:10:00;767;5.9;34
15.03.2022;14:20:00;891;6.1;34
15.03.2022;14:30:00;722;6.2;34
15.03.2022;14:40:00;720;6.3;34
15.03.2022;14:50:00;744;6.5;34
15.03.2022;15:00:00;879;6.6;34
15.03.2022;15:10:00;721;6.7;34
15.03.2022;15:20:00;537;6.8;34
15.03.2022;15:30:00;381;6.9;33
15.03.2022;15:40:00;390;6.9;33
15.03.2022;15:50:00;364;7.0;33
15.03.2022;16:00:00;376;7.1;33
15.03.2022;16:10:00;381;7.1;33
15.03.2022;16:20:00;242;7.2;33
15.03.2022;16:30:00;197;7.2;33
15.03.2022;16:40:00;211;7.2;33
15.03.2022;16:50:00;207;7.3;33
15.03.2022;17:00:00;207;7.3;33
15.03.2022;17:10:00;224;7.3;33
15.03.2022;17:20:00;186;7.4;33
15.03.2022;17:30:00;179;7.4;33
15.03.2022;17:40:00;157;7.4;33
15.03.2022;17:50:00;182;7.5;33
15.03.2022;18:00:00;134;7.5;33
15.03.2022;18:10:00;109;7.5;33
15.03.2022;18:20:00;0;7.5;0
16.03.2022;06:55:00;154;0;26
16.03.2022;07:05:00;215;0;28
16.03.2022;07:15:00;326;0.1;28
16.03.2022;07:25:00;442;0.1;29
16.03.2022;07:35:00;577;0.2;29
16.03.2022;07:45:00;723;0.3;29
16.03.2022;07:55:00;845;0.5;30
16.03.2022;08:05:00;965;0.6;30
16.03.2022;08:15:00;1062;0.8;30
16.03.2022;08:25:00;1258;1.0;31
16.03.2022;08:35:00;1484;1.2;31
16.03.2022;08:45:00;1645;1.5;31
16.03.2022;08:55:00;1844;1.8;31
16.03.2022;09:05:00;2218;2.1;32
16.03.2022;09:15:00;2496;2.5;33
16.03.2022;09:25:00;2775;3.0;34
16.03.2022;09:35:00;3001;3.5;35
16.03.2022;09:45:00;3232;4.0;36
16.03.2022;09:55:00;3443;4.5;37
16.03.2022;10:05:00;3274;5.1;38
16.03.2022;10:15:00;3140;5.6;38
16.03.2022;10:25:00;3434;6.2;38
16.03.2022;10:35:00;3131;6.7;39
16.03.2022;10:45:00;3815;7.3;39
16.03.2022;10:55:00;3501;7.9;40
16.03.2022;11:05:00;3254;8.4;40
16.03.2022;11:15:00;4528;9.1;41
16.03.2022;11:25:00;3941;9.9;43
16.03.2022;11:35:00;3657;10.5;42
16.03.2022;11:45:00;3412;11.1;42
16.03.2022;11:55:00;3300;11.6;42
16.03.2022;12:05:00;3294;12.1;42
16.03.2022;12:15:00;3197;12.7;42
16.03.2022;12:25:00;3135;13.2;42
16.03.2022;12:35:00;3232;13.7;42
16.03.2022;12:45:00;3177;14.2;42
16.03.2022;12:55:00;3108;14.8;42
16.03.2022;13:05:00;2847;15.2;41
16.03.2022;13:15:00;2574;15.7;41
16.03.2022;13:25:00;2394;16.1;40
16.03.2022;13:35:00;2388;16.5;40
16.03.2022;13:45:00;2522;16.9;40
16.03.2022;13:55:00;3413;17.4;40
16.03.2022;14:05:00;3587;18.0;41
16.03.2022;14:15:00;3274;18.6;42
16.03.2022;14:25:00;3473;19.1;42
16.03.2022;14:35:00;3432;19.7;42
16.03.2022;14:45:00;2553;20.1;41
16.03.2022;14:55:00;2345;20.5;41
16.03.2022;15:05:00;2028;20.9;40
16.03.2022;15:15:00;1918;21.2;39
16.03.2022;15:25:00;1839;21.5;39
16.03.2022;15:35:00;2088;21.8;39
16.03.2022;15:45:00;1982;22.2;39
16.03.2022;15:55:00;1768;22.5;38
16.03.2022;16:05:00;1649;22.7;38
16.03.2022;16:15:00;1410;23.0;37
16.03.2022;16:25:00;1290;23.2;37
