Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.03.2022;16:35:00;1131;23.4;36
16.03.2022;16:45:00;995;23.6;36
16.03.2022;16:55:00;907;23.7;36
16.03.2022;17:05:00;786;23.9;36
16.03.2022;17:15:00;676;24.0;35
16.03.2022;17:25:00;554;24.1;35
16.03.2022;17:35:00;449;24.2;35
16.03.2022;17:45:00;361;24.2;35
16.03.2022;17:55:00;280;24.3;35
16.03.2022;18:05:00;201;24.3;35
16.03.2022;18:15:00;138;24.3;34
16.03.2022;18:25:00;0;24.3;34
16.03.2022;18:35:00;0;24.3;0
17.03.2022;07:05:00;143;0;27
17.03.2022;07:15:00;182;0;28
17.03.2022;07:25:00;233;0;29
17.03.2022;07:35:00;319;0.1;29
17.03.2022;07:45:00;404;0.1;29
17.03.2022;07:55:00;446;0.2;30
17.03.2022;08:05:00;515;0.3;30
17.03.2022;08:15:00;722;0.4;30
17.03.2022;08:25:00;889;0.6;30
17.03.2022;08:35:00;1068;0.7;31
17.03.2022;08:45:00;1398;0.9;31
17.03.2022;08:55:00;1549;1.2;31
17.03.2022;09:05:00;1665;1.5;31
17.03.2022;09:15:00;2114;1.8;32
17.03.2022;09:25:00;2204;2.2;33
17.03.2022;09:35:00;2316;2.5;33
17.03.2022;09:45:00;2411;3.0;34
17.03.2022;09:55:00;2473;3.4;35
17.03.2022;10:05:00;2951;3.8;35
17.03.2022;10:15:00;2915;4.3;36
17.03.2022;10:25:00;3017;4.8;37
17.03.2022;10:35:00;3282;5.3;37
17.03.2022;10:45:00;3649;5.9;38
17.03.2022;10:55:00;3476;6.5;39
17.03.2022;11:05:00;3225;7.0;39
17.03.2022;11:15:00;2881;7.5;39
17.03.2022;11:25:00;2584;8.0;39
17.03.2022;11:35:00;2455;8.4;39
17.03.2022;11:45:00;2531;8.8;39
17.03.2022;11:55:00;2634;9.2;39
17.03.2022;12:05:00;2806;9.7;39
17.03.2022;12:15:00;2791;10.1;39
17.03.2022;12:25:00;2766;10.6;39
17.03.2022;12:35:00;2721;11.1;39
17.03.2022;12:45:00;2470;11.5;39
17.03.2022;12:55:00;2491;11.9;39
17.03.2022;13:05:00;2639;12.3;39
17.03.2022;13:15:00;2902;12.8;39
17.03.2022;13:25:00;3389;13.3;39
17.03.2022;13:35:00;3222;13.9;40
17.03.2022;13:45:00;3644;14.4;40
17.03.2022;13:55:00;3862;15.1;41
17.03.2022;14:05:00;3379;15.7;42
17.03.2022;14:15:00;3959;16.3;42
17.03.2022;14:25:00;3950;16.9;43
17.03.2022;14:35:00;3899;17.6;43
17.03.2022;14:45:00;4519;18.3;44
17.03.2022;14:55:00;4736;19.1;45
17.03.2022;15:05:00;4354;19.8;45
17.03.2022;15:15:00;3749;20.5;45
17.03.2022;15:25:00;3357;21.0;44
17.03.2022;15:35:00;3392;21.6;44
17.03.2022;15:45:00;3232;22.1;44
17.03.2022;15:55:00;2971;22.6;43
17.03.2022;16:05:00;2585;23.1;42
17.03.2022;16:15:00;2424;23.5;42
17.03.2022;16:25:00;2259;23.9;41
17.03.2022;16:35:00;1973;24.2;40
17.03.2022;16:45:00;1689;24.5;40
17.03.2022;16:55:00;1325;24.7;39
17.03.2022;17:05:00;1042;24.9;38
17.03.2022;17:15:00;782;25.0;37
17.03.2022;17:25:00;572;25.2;37
17.03.2022;17:45:00;341;25.3;36
17.03.2022;17:55:00;273;25.3;36
17.03.2022;18:05:00;207;25.4;36
17.03.2022;18:15:00;150;25.4;35
17.03.2022;18:25:00;76;25.4;35
18.03.2022;06:55:00;96;0;26
18.03.2022;07:05:00;147;0;27
18.03.2022;07:15:00;182;0;28
18.03.2022;07:25:00;229;0;29
18.03.2022;07:35:00;244;0.1;29
18.03.2022;07:45:00;251;0.1;29
18.03.2022;07:55:00;234;0.2;30
18.03.2022;08:05:00;292;0.2;30
18.03.2022;08:15:00;401;0.3;30
18.03.2022;08:25:00;423;0.3;30
18.03.2022;08:35:00;536;0.4;31
18.03.2022;08:45:00;589;0.5;31
18.03.2022;08:55:00;570;0.6;31
18.03.2022;09:05:00;570;0.7;31
18.03.2022;09:15:00;532;0.8;31
18.03.2022;09:25:00;487;0.9;31
18.03.2022;09:35:00;512;1.0;32
18.03.2022;09:45:00;537;1.1;32
18.03.2022;09:55:00;641;1.2;32
18.03.2022;10:05:00;887;1.3;32
18.03.2022;10:15:00;577;1.4;32
18.03.2022;10:25:00;796;1.5;32
18.03.2022;10:35:00;811;1.7;32
18.03.2022;10:45:00;981;1.9;32
18.03.2022;10:55:00;873;2.0;32
18.03.2022;11:05:00;1106;2.2;32
18.03.2022;11:15:00;1325;2.4;32
18.03.2022;11:25:00;1448;2.6;33
18.03.2022;11:35:00;1393;2.9;33
18.03.2022;11:45:00;1493;3.1;33
18.03.2022;11:55:00;1286;3.3;33
18.03.2022;12:05:00;1039;3.5;33
18.03.2022;12:15:00;1078;3.7;33
18.03.2022;12:25:00;1577;3.9;33
18.03.2022;12:35:00;1920;4.2;33
18.03.2022;12:45:00;1851;4.6;34
18.03.2022;12:55:00;1889;4.9;34
18.03.2022;13:05:00;1489;5.1;34
18.03.2022;13:15:00;1107;5.3;34
18.03.2022;13:25:00;1251;5.5;34
18.03.2022;13:35:00;1322;5.7;34
18.03.2022;13:45:00;1254;5.9;34
18.03.2022;13:55:00;1270;6.1;34
18.03.2022;14:05:00;1067;6.3;34
18.03.2022;14:15:00;1273;6.5;34
18.03.2022;14:25:00;1561;6.8;34
18.03.2022;14:35:00;2018;7.1;34
18.03.2022;14:45:00;2388;7.5;35
18.03.2022;14:55:00;2247;7.9;35
18.03.2022;15:05:00;1917;8.2;36
18.03.2022;15:15:00;1804;8.5;36
18.03.2022;15:25:00;1672;8.8;35
18.03.2022;15:35:00;2114;9.1;35
18.03.2022;15:45:00;1819;9.4;36
18.03.2022;15:55:00;2176;9.8;36
18.03.2022;16:05:00;2227;10.1;36
18.03.2022;16:15:00;1595;10.4;36
18.03.2022;16:25:00;1929;10.7;36
18.03.2022;16:35:00;1790;11.0;36
18.03.2022;16:45:00;1629;11.3;36
18.03.2022;16:55:00;1287;11.5;35
18.03.2022;17:05:00;1199;11.7;35
18.03.2022;17:15:00;1026;11.9;35
18.03.2022;17:25:00;872;12.0;35
18.03.2022;17:35:00;695;12.2;34
18.03.2022;17:45:00;545;12.3;34
18.03.2022;17:55:00;412;12.3;34
18.03.2022;18:05:00;319;12.4;34
18.03.2022;18:15:00;218;12.4;34
18.03.2022;18:25:00;143;12.5;34
18.03.2022;18:35:00;41;12.5;34
18.03.2022;18:45:00;0;12.5;0
19.03.2022;06:45:00;176;0;27
19.03.2022;06:55:00;250;0;28
19.03.2022;07:15:00;391;0.1;29
19.03.2022;07:25:00;461;0.2;30
19.03.2022;07:35:00;545;0.3;30
19.03.2022;07:45:00;629;0.4;30
19.03.2022;07:55:00;745;0.5;30
19.03.2022;08:15:00;1232;0.9;31
19.03.2022;08:25:00;1406;1.1;31
19.03.2022;08:35:00;1564;1.3;31
19.03.2022;08:45:00;1882;1.6;32
19.03.2022;08:55:00;2662;2.1;33
19.03.2022;09:05:00;2906;2.5;34
19.03.2022;09:15:00;3340;3.1;35
19.03.2022;09:25:00;3838;3.7;36
19.03.2022;09:35:00;4157;4.3;38
19.03.2022;09:45:00;4429;5.1;40
19.03.2022;09:55:00;4760;5.8;41
19.03.2022;10:05:00;5052;6.7;42
19.03.2022;10:15:00;5190;7.5;44
19.03.2022;10:25:00;5407;8.4;45
19.03.2022;10:35:00;5639;9.3;46
19.03.2022;10:45:00;5802;10.3;47
19.03.2022;10:55:00;5881;11.2;48
19.03.2022;11:05:00;6155;12.2;44
19.03.2022;11:15:00;6308;13.3;47
19.03.2022;11:25:00;6387;14.3;44
19.03.2022;11:35:00;6463;15.4;47
19.03.2022;11:45:00;6523;16.5;44
19.03.2022;11:55:00;6761;17.6;47
19.03.2022;12:05:00;6765;18.7;44
19.03.2022;12:15:00;6745;19.8;47
19.03.2022;12:25:00;6827;20.9;46
19.03.2022;12:35:00;6889;22.1;44
19.03.2022;12:45:00;6766;23.2;48
19.03.2022;12:55:00;6752;24.3;45
19.03.2022;13:05:00;6772;25.4;47
19.03.2022;13:15:00;6819;26.5;46
19.03.2022;13:25:00;6701;27.6;44
19.03.2022;13:35:00;6624;28.7;48
19.03.2022;13:45:00;6596;29.8;45
19.03.2022;13:55:00;6425;30.9;47
19.03.2022;14:05:00;6415;31.9;46
19.03.2022;14:15:00;6254;33.0;45
19.03.2022;14:25:00;6092;34.0;46
19.03.2022;14:35:00;5923;35.0;45
19.03.2022;14:45:00;5826;36.0;46
19.03.2022;14:55:00;5491;36.9;48
19.03.2022;15:05:00;5323;37.8;44
19.03.2022;15:15:00;5127;38.6;46
19.03.2022;15:25:00;4535;39.4;47
19.03.2022;15:35:00;3993;40.1;48
19.03.2022;15:45:00;3358;40.6;46
19.03.2022;15:55:00;3919;41.2;47
19.03.2022;16:05:00;3608;41.8;47
19.03.2022;16:15:00;3206;42.4;46
19.03.2022;16:25:00;2408;42.9;45
19.03.2022;16:35:00;2763;43.3;44
19.03.2022;16:45:00;2481;43.7;43
19.03.2022;16:55:00;2186;44.1;43
19.03.2022;17:05:00;1474;44.4;41
19.03.2022;17:15:00;1562;44.6;40
19.03.2022;17:25:00;1123;44.8;39
19.03.2022;17:35:00;759;45.0;39
19.03.2022;17:45:00;659;45.1;38
19.03.2022;17:55:00;519;45.2;38
19.03.2022;18:05:00;432;45.3;37
19.03.2022;18:15:00;294;45.3;37
19.03.2022;18:25:00;184;45.4;37
19.03.2022;18:35:00;116;45.4;36
20.03.2022;06:45:00;165;0;27
20.03.2022;06:55:00;258;0;28
20.03.2022;07:05:00;339;0.1;29
20.03.2022;07:15:00;465;0.1;29
20.03.2022;07:25:00;612;0.2;30
20.03.2022;07:35:00;801;0.4;30
20.03.2022;07:45:00;861;0.5;30
20.03.2022;07:55:00;885;0.6;31
20.03.2022;08:05:00;1088;0.8;31
20.03.2022;08:15:00;1233;1.0;31
20.03.2022;08:25:00;1399;1.2;32
20.03.2022;08:35:00;1571;1.5;32
20.03.2022;08:45:00;2357;1.8;32
20.03.2022;08:55:00;2712;2.2;33
20.03.2022;09:05:00;3152;2.7;34
20.03.2022;09:15:00;3530;3.3;36
20.03.2022;09:25:00;3882;3.9;37
20.03.2022;09:35:00;4163;4.6;39
20.03.2022;09:45:00;4438;5.3;40
20.03.2022;09:55:00;4667;6.1;41
20.03.2022;10:05:00;4931;6.9;43
20.03.2022;10:15:00;5125;7.7;44
20.03.2022;10:25:00;5303;8.6;45
20.03.2022;10:35:00;5489;9.5;46
20.03.2022;10:45:00;5691;10.4;48
20.03.2022;10:55:00;5860;11.4;48
20.03.2022;11:05:00;5997;12.4;45
20.03.2022;11:15:00;6105;13.4;47
20.03.2022;11:25:00;6250;14.4;44
20.03.2022;11:35:00;6339;15.4;47
20.03.2022;11:45:00;6380;16.5;45
20.03.2022;11:55:00;6449;17.5;47
20.03.2022;12:05:00;6505;18.6;44
20.03.2022;12:15:00;6536;19.7;47
20.03.2022;12:25:00;6545;20.8;44
20.03.2022;12:35:00;6564;21.9;48
20.03.2022;12:45:00;6592;22.9;45
20.03.2022;12:55:00;6580;24.0;47
20.03.2022;13:05:00;6561;25.1;46
20.03.2022;13:15:00;6522;26.2;44
20.03.2022;13:25:00;6521;27.3;47
20.03.2022;13:35:00;6469;28.3;44
20.03.2022;13:45:00;6391;29.4;48
20.03.2022;13:55:00;6278;30.4;45
20.03.2022;14:05:00;6217;31.5;47
20.03.2022;14:15:00;6123;32.5;46
20.03.2022;14:25:00;6006;33.5;47
20.03.2022;14:35:00;5888;34.4;45
20.03.2022;14:45:00;5738;35.4;48
20.03.2022;14:55:00;5553;36.3;44
20.03.2022;15:05:00;5367;37.2;47
20.03.2022;15:15:00;5157;38.1;49
20.03.2022;15:25:00;4922;38.9;44
20.03.2022;15:35:00;4663;39.7;46
20.03.2022;15:45:00;4299;40.4;47
20.03.2022;15:55:00;3973;41.1;47
20.03.2022;16:05:00;3745;41.7;47
20.03.2022;16:15:00;3505;42.3;47
20.03.2022;16:25:00;3229;42.8;46
20.03.2022;16:35:00;2955;43.3;45
20.03.2022;16:45:00;2655;43.8;45
20.03.2022;16:55:00;2384;44.2;44
20.03.2022;17:05:00;1991;44.5;43
20.03.2022;17:15:00;1650;44.8;42
20.03.2022;17:25:00;1372;45.1;41
20.03.2022;17:35:00;1016;45.2;40
20.03.2022;17:45:00;684;45.4;39
20.03.2022;17:55:00;370;45.4;38
20.03.2022;18:05:00;303;45.5;38
20.03.2022;18:15:00;235;45.5;37
20.03.2022;18:25:00;172;45.6;37
20.03.2022;18:35:00;116;45.6;37
20.03.2022;18:45:00;0;45.6;37
21.03.2022;06:35:00;39;0;25
21.03.2022;06:45:00;182;0;27
21.03.2022;06:55:00;270;0;28
21.03.2022;07:05:00;369;0.1;29
21.03.2022;07:15:00;474;0.1;29
21.03.2022;07:25:00;576;0.2;30
21.03.2022;07:35:00;680;0.3;30
21.03.2022;07:45:00;787;0.5;30
21.03.2022;07:55:00;930;0.6;31
21.03.2022;08:05:00;1175;0.8;31
21.03.2022;08:15:00;1304;1.0;31
21.03.2022;08:25:00;1496;1.3;31
21.03.2022;08:35:00;1614;1.5;32
21.03.2022;08:45:00;2298;1.9;32
21.03.2022;08:55:00;2665;2.3;33
21.03.2022;09:05:00;2926;2.8;34
21.03.2022;09:15:00;3485;3.3;35
21.03.2022;09:25:00;3876;3.9;37
21.03.2022;09:35:00;4166;4.6;38
21.03.2022;09:45:00;4397;5.3;40
21.03.2022;09:55:00;4652;6.1;41
21.03.2022;10:05:00;4918;6.9;42
21.03.2022;10:15:00;5012;7.7;44
21.03.2022;10:25:00;5164;8.5;45
21.03.2022;10:35:00;5535;9.4;46
21.03.2022;10:45:00;5123;10.3;47
21.03.2022;10:55:00;4971;11.2;47
21.03.2022;11:05:00;6050;12.1;48
21.03.2022;11:15:00;5527;13.0;44
21.03.2022;11:25:00;4657;13.8;46
21.03.2022;11:35:00;6293;14.8;48
21.03.2022;11:45:00;6266;15.8;44
21.03.2022;11:55:00;4324;16.6;46
21.03.2022;12:05:00;5259;17.5;47
21.03.2022;12:15:00;6512;18.5;45
21.03.2022;12:25:00;6374;19.5;47
21.03.2022;12:35:00;6474;20.6;44
21.03.2022;12:45:00;6430;21.7;47
21.03.2022;12:55:00;6344;22.7;44
21.03.2022;13:05:00;6454;23.8;47
21.03.2022;13:15:00;6396;24.8;44
21.03.2022;13:25:00;6205;25.8;48
21.03.2022;13:35:00;6088;26.9;44
21.03.2022;13:45:00;6267;27.9;48
21.03.2022;13:55:00;5544;28.8;44
21.03.2022;14:05:00;4877;29.6;46
21.03.2022;14:15:00;4548;30.4;47
21.03.2022;14:25:00;5519;31.3;47
21.03.2022;14:35:00;5209;32.2;45
21.03.2022;14:45:00;5150;33.1;47
21.03.2022;14:55:00;5797;34.0;47
21.03.2022;15:05:00;5262;34.9;45
21.03.2022;15:15:00;3356;35.5;46
21.03.2022;15:25:00;3533;36.1;45
21.03.2022;15:35:00;3366;36.7;45
21.03.2022;15:45:00;3373;37.2;45
21.03.2022;15:55:00;2876;37.7;44
21.03.2022;16:05:00;3451;38.2;44
21.03.2022;16:15:00;3229;38.8;44
21.03.2022;16:25:00;2848;39.3;44
21.03.2022;16:35:00;2325;39.7;43
21.03.2022;16:45:00;2102;40.0;42
21.03.2022;16:55:00;2044;40.4;41
21.03.2022;17:05:00;1673;40.7;41
21.03.2022;17:15:00;1309;40.9;40
21.03.2022;17:25:00;842;41.1;39
21.03.2022;17:35:00;655;41.2;38
21.03.2022;17:45:00;484;41.3;37
21.03.2022;17:55:00;356;41.3;37
21.03.2022;18:05:00;275;41.4;37
21.03.2022;18:15:00;204;41.4;37
21.03.2022;18:25:00;148;41.4;36
21.03.2022;18:35:00;73;41.4;36
21.03.2022;18:45:00;0;41.4;0
22.03.2022;06:30:00;63;0;25
22.03.2022;06:40:00;169;0;27
22.03.2022;06:50:00;220;0;28
22.03.2022;07:00:00;266;0.1;29
22.03.2022;07:10:00;311;0.1;29
22.03.2022;07:20:00;351;0.2;29
22.03.2022;07:30:00;392;0.2;30
22.03.2022;07:40:00;447;0.3;30
22.03.2022;07:50:00;528;0.4;30
22.03.2022;08:00:00;993;0.5;31
22.03.2022;08:10:00;1163;0.7;31
22.03.2022;08:20:00;1338;0.9;31
22.03.2022;08:30:00;1525;1.2;31
22.03.2022;08:40:00;1660;1.4;32
22.03.2022;08:50:00;2906;1.8;32
22.03.2022;09:00:00;3344;2.4;34
22.03.2022;09:10:00;3738;3.0;35
22.03.2022;09:20:00;4127;3.6;37
22.03.2022;09:30:00;4407;4.4;39
22.03.2022;09:40:00;4674;5.1;40
22.03.2022;09:50:00;4919;5.9;42
22.03.2022;10:00:00;5147;6.8;43
22.03.2022;10:10:00;5358;7.6;44
22.03.2022;10:20:00;5580;8.5;46
22.03.2022;10:30:00;5797;9.5;47
22.03.2022;10:40:00;5965;10.5;48
22.03.2022;10:50:00;6108;11.5;44
22.03.2022;11:00:00;6245;12.5;47
22.03.2022;11:10:00;6368;13.5;45
22.03.2022;11:20:00;6522;14.6;46
22.03.2022;11:30:00;6596;15.7;45
22.03.2022;11:40:00;6669;16.8;47
22.03.2022;11:50:00;6726;17.9;44
22.03.2022;12:00:00;6754;19.0;48
22.03.2022;12:10:00;6834;20.1;45
22.03.2022;12:20:00;6856;21.3;46
22.03.2022;12:30:00;6888;22.4;47
22.03.2022;12:40:00;6855;23.5;44
22.03.2022;12:50:00;6888;24.7;47
22.03.2022;13:00:00;6832;25.8;46
22.03.2022;13:10:00;6804;26.9;44
22.03.2022;13:20:00;6761;28.0;48
22.03.2022;13:30:00;6694;29.2;45
22.03.2022;13:40:00;6700;30.3;46
22.03.2022;13:50:00;6594;31.4;46
22.03.2022;14:00:00;6449;32.4;44
22.03.2022;14:10:00;6411;33.5;48
22.03.2022;14:20:00;6337;34.5;44
22.03.2022;14:30:00;6180;35.6;48
22.03.2022;14:40:00;6000;36.6;45
22.03.2022;14:50:00;5875;37.5;48
22.03.2022;15:00:00;5681;38.5;45
22.03.2022;15:10:00;5492;39.4;47
22.03.2022;15:20:00;5257;40.3;45
22.03.2022;15:30:00;5049;41.1;45
22.03.2022;15:40:00;4724;41.9;47
22.03.2022;15:50:00;4364;42.6;48
22.03.2022;16:00:00;4084;43.3;48
22.03.2022;16:10:00;3843;44.0;48
22.03.2022;16:20:00;3614;44.6;47
22.03.2022;16:30:00;3346;45.1;47
22.03.2022;16:40:00;3078;45.7;46
22.03.2022;16:50:00;2763;46.1;45
22.03.2022;17:00:00;2458;46.5;44
22.03.2022;17:10:00;2007;46.9;43
22.03.2022;17:20:00;1695;47.2;42
22.03.2022;17:30:00;1434;47.4;41
22.03.2022;17:40:00;1050;47.6;40
22.03.2022;17:50:00;672;47.8;39
22.03.2022;18:00:00;301;47.8;38
22.03.2022;18:10:00;257;47.9;38
22.03.2022;18:20:00;210;47.9;37
22.03.2022;18:30:00;161;47.9;37
22.03.2022;18:40:00;114;47.9;37
22.03.2022;18:50:00;0;47.9;0
23.03.2022;06:30:00;125;0;26
23.03.2022;06:40:00;182;0;28
23.03.2022;06:50:00;234;0;29
23.03.2022;07:00:00;280;0.1;29
23.03.2022;07:10:00;319;0.1;29
23.03.2022;07:20:00;359;0.2;30
23.03.2022;07:30:00;400;0.2;30
23.03.2022;07:40:00;456;0.3;30
23.03.2022;07:50:00;535;0.4;31
23.03.2022;08:00:00;1005;0.5;31
23.03.2022;08:10:00;1192;0.7;31
23.03.2022;08:20:00;1336;0.9;31
23.03.2022;08:30:00;1486;1.2;32
23.03.2022;08:40:00;2617;1.5;32
23.03.2022;08:50:00;2962;2.0;33
23.03.2022;09:00:00;3388;2.5;35
23.03.2022;09:10:00;3803;3.2;36
23.03.2022;09:20:00;4196;3.8;38
23.03.2022;09:30:00;4487;4.6;39
23.03.2022;09:40:00;4749;5.3;41
23.03.2022;09:50:00;5015;6.1;42
23.03.2022;10:00:00;5237;7.0;44
23.03.2022;10:10:00;5442;7.9;45
23.03.2022;10:20:00;5651;8.8;46
23.03.2022;10:30:00;5811;9.8;48
23.03.2022;10:40:00;5951;10.7;48
23.03.2022;10:50:00;6111;11.7;45
23.03.2022;11:00:00;6243;12.8;48
23.03.2022;11:10:00;6361;13.8;44
23.03.2022;11:20:00;6448;14.9;48
23.03.2022;11:30:00;6535;15.9;44
23.03.2022;11:40:00;6618;17.0;48
23.03.2022;11:50:00;6674;18.1;45
23.03.2022;12:00:00;6763;19.2;46
23.03.2022;12:10:00;6777;20.4;46
23.03.2022;12:20:00;6808;21.5;44
23.03.2022;12:30:00;6871;22.6;48
23.03.2022;12:40:00;6889;23.7;45
23.03.2022;12:50:00;6905;24.9;45
23.03.2022;13:00:00;6901;26.0;47
23.03.2022;13:10:00;6876;27.2;45
23.03.2022;13:20:00;6812;28.3;46
23.03.2022;13:30:00;6766;29.4;47
23.03.2022;13:40:00;6746;30.5;44
23.03.2022;13:50:00;6643;31.6;47
23.03.2022;14:00:00;6525;32.7;46
23.03.2022;14:10:00;6433;33.8;44
23.03.2022;14:20:00;6304;34.8;47
23.03.2022;14:30:00;6170;35.8;44
23.03.2022;14:40:00;6002;36.8;48
23.03.2022;14:50:00;5883;37.8;44
23.03.2022;15:00:00;5750;38.8;48
23.03.2022;15:10:00;5535;39.7;44
23.03.2022;15:20:00;5334;40.6;46
23.03.2022;15:30:00;5142;41.4;48
23.03.2022;15:40:00;4806;42.2;44
23.03.2022;15:50:00;4457;43.0;45
23.03.2022;16:00:00;4163;43.7;46
23.03.2022;16:10:00;3911;44.3;47
23.03.2022;16:20:00;3649;45.0;47
23.03.2022;16:30:00;3373;45.5;46
23.03.2022;16:40:00;3081;46.0;46
23.03.2022;16:50:00;2755;46.5;45
23.03.2022;17:00:00;2447;46.9;44
23.03.2022;17:10:00;2006;47.3;43
23.03.2022;17:20:00;1698;47.6;42
23.03.2022;17:30:00;1422;47.8;41
23.03.2022;17:40:00;1076;48.0;40
23.03.2022;17:50:00;724;48.2;39
23.03.2022;18:00:00;295;48.2;38
23.03.2022;18:10:00;258;48.3;38
23.03.2022;18:20:00;213;48.3;37
23.03.2022;18:30:00;164;48.3;37
23.03.2022;18:40:00;120;48.3;37
23.03.2022;18:50:00;0;48.3;37
24.03.2022;06:25:00;18;0;26
24.03.2022;06:35:00;159;0;28
24.03.2022;06:45:00;209;0;28
24.03.2022;06:55:00;256;0;29
24.03.2022;07:05:00;296;0.1;29
24.03.2022;07:15:00;334;0.1;30
24.03.2022;07:25:00;375;0.2;30
24.03.2022;07:35:00;427;0.3;30
24.03.2022;07:45:00;504;0.4;30
24.03.2022;07:55:00;846;0.5;31
24.03.2022;08:05:00;1126;0.6;31
24.03.2022;08:15:00;1282;0.9;31
24.03.2022;08:25:00;1433;1.1;31
24.03.2022;08:35:00;1824;1.4;32
24.03.2022;08:45:00;2798;1.8;32
24.03.2022;08:55:00;3227;2.3;34
24.03.2022;09:05:00;3637;2.9;35
24.03.2022;09:15:00;4012;3.5;37
24.03.2022;09:25:00;4307;4.2;39
24.03.2022;09:35:00;4575;5.0;40
24.03.2022;09:45:00;4806;5.8;41
24.03.2022;09:55:00;5048;6.6;43
24.03.2022;10:05:00;5262;7.4;44
24.03.2022;10:15:00;5449;8.3;45
24.03.2022;10:25:00;5654;9.3;47
24.03.2022;10:35:00;5843;10.2;48
24.03.2022;10:45:00;5980;11.2;44
24.03.2022;10:55:00;6118;12.2;46
24.03.2022;11:05:00;6260;13.2;47
24.03.2022;11:15:00;6366;14.3;46
24.03.2022;11:25:00;6483;15.3;47
24.03.2022;11:35:00;6560;16.4;46
24.03.2022;11:45:00;6667;17.5;44
24.03.2022;11:55:00;6674;18.6;47
24.03.2022;12:05:00;6746;19.7;44
24.03.2022;12:15:00;6798;20.9;47
24.03.2022;12:25:00;6827;22.0;46
24.03.2022;12:35:00;6809;23.1;44
24.03.2022;12:45:00;6864;24.2;48
24.03.2022;12:55:00;6814;25.4;45
24.03.2022;13:05:00;6762;26.5;45
24.03.2022;13:15:00;6695;27.6;47
24.03.2022;13:25:00;6718;28.7;44
24.03.2022;13:35:00;6630;29.8;47
24.03.2022;13:45:00;6654;30.9;46
24.03.2022;13:55:00;6572;32.0;44
24.03.2022;14:05:00;6433;33.0;48
24.03.2022;14:15:00;6375;34.1;45
24.03.2022;14:25:00;6159;35.1;47
24.03.2022;14:35:00;6085;36.1;46
24.03.2022;14:45:00;5927;37.1;47
24.03.2022;14:55:00;5763;38.1;45
24.03.2022;15:05:00;5600;39.0;48
24.03.2022;15:15:00;5351;39.9;44
24.03.2022;15:25:00;5163;40.7;47
24.03.2022;15:35:00;4875;41.6;48
24.03.2022;15:45:00;4562;42.3;49
24.03.2022;15:55:00;4216;43.0;49
24.03.2022;16:05:00;4004;43.7;49
24.03.2022;16:15:00;3775;44.4;48
24.03.2022;16:25:00;3503;44.9;48
24.03.2022;16:35:00;3256;45.5;47
24.03.2022;16:45:00;2975;46.0;46
24.03.2022;16:55:00;2671;46.5;45
24.03.2022;17:05:00;2284;46.8;44
24.03.2022;17:15:00;1867;47.2;43
24.03.2022;17:25:00;1565;47.4;42
24.03.2022;17:35:00;1223;47.7;41
24.03.2022;17:45:00;852;47.8;40
24.03.2022;17:55:00;524;47.9;39
24.03.2022;18:05:00;288;48.0;38
24.03.2022;18:15:00;241;48.0;38
24.03.2022;18:25:00;190;48.0;38
24.03.2022;18:35:00;142;48.1;37
24.03.2022;18:45:00;64;48.1;37
24.03.2022;18:55:00;0;48.1;0
25.03.2022;06:25:00;36;0;26
25.03.2022;06:35:00;160;0;28
25.03.2022;06:45:00;223;0;28
25.03.2022;06:55:00;279;0.1;29
25.03.2022;07:05:00;341;0.1;29
25.03.2022;07:15:00;398;0.2;30
25.03.2022;07:25:00;451;0.2;30
25.03.2022;07:35:00;511;0.3;30
25.03.2022;07:45:00;589;0.4;31
25.03.2022;07:55:00;948;0.5;31
25.03.2022;08:05:00;1146;0.7;31
25.03.2022;08:15:00;1291;0.9;31
25.03.2022;08:25:00;1436;1.2;32
25.03.2022;08:35:00;2226;1.5;32
25.03.2022;08:45:00;2739;1.9;33
25.03.2022;08:55:00;3160;2.4;34
25.03.2022;09:05:00;3558;3.0;36
25.03.2022;09:15:00;3934;3.6;37
25.03.2022;09:25:00;4200;4.3;39
25.03.2022;09:35:00;4461;5.0;40
25.03.2022;09:45:00;4704;5.8;41
25.03.2022;09:55:00;4924;6.6;43
25.03.2022;10:05:00;5139;7.4;44
25.03.2022;10:15:00;5340;8.3;45
25.03.2022;10:25:00;5521;9.2;47
25.03.2022;10:35:00;5708;10.1;48
25.03.2022;10:45:00;5844;11.1;46
25.03.2022;10:55:00;6018;12.1;45
25.03.2022;11:05:00;6113;13.1;48
25.03.2022;11:15:00;6250;14.1;44
25.03.2022;11:25:00;6329;15.2;48
25.03.2022;11:35:00;6414;16.2;44
25.03.2022;11:45:00;6521;17.3;48
25.03.2022;11:55:00;6598;18.4;45
25.03.2022;12:05:00;6705;19.5;47
25.03.2022;12:15:00;6708;20.6;46
25.03.2022;12:25:00;6789;21.7;44
25.03.2022;12:35:00;6816;22.8;48
25.03.2022;12:45:00;6846;23.9;45
25.03.2022;12:55:00;6798;25.1;46
25.03.2022;13:05:00;6825;26.2;47
25.03.2022;13:15:00;6740;27.3;44
25.03.2022;13:25:00;6667;28.4;48
25.03.2022;13:35:00;6601;29.5;45
25.03.2022;13:45:00;6559;30.6;45
25.03.2022;13:55:00;6505;31.7;47
25.03.2022;14:15:00;6339;33.8;48
25.03.2022;14:25:00;6218;34.8;45
25.03.2022;14:35:00;6050;35.8;48
25.03.2022;14:45:00;5904;36.8;45
25.03.2022;14:55:00;5765;37.8;48
25.03.2022;15:05:00;5562;38.7;44
25.03.2022;15:15:00;5314;39.6;47
25.03.2022;15:25:00;5083;40.4;48
25.03.2022;15:35:00;4750;41.2;44
25.03.2022;15:45:00;4418;42.0;46
25.03.2022;15:55:00;4080;42.7;47
25.03.2022;16:05:00;3838;43.3;47
25.03.2022;16:15:00;3593;43.9;47
25.03.2022;16:25:00;3330;44.5;46
25.03.2022;16:35:00;3047;45.0;46
25.03.2022;16:45:00;2724;45.4;45
25.03.2022;16:55:00;2460;45.9;44
25.03.2022;17:05:00;2138;46.2;43
25.03.2022;17:15:00;1786;46.5;42
25.03.2022;17:25:00;1452;46.8;41
25.03.2022;17:35:00;1219;47.0;40
25.03.2022;17:45:00;910;47.2;39
25.03.2022;17:55:00;617;47.3;38
25.03.2022;18:05:00;358;47.3;38
25.03.2022;18:15:00;291;47.4;38
25.03.2022;18:25:00;223;47.4;37
25.03.2022;18:35:00;160;47.5;37
25.03.2022;18:45:00;114;47.5;37
25.03.2022;18:55:00;0;47.5;0
25.03.2022;19:05:00;0;47.5;0
26.03.2022;06:25:00;79;0;26
26.03.2022;06:35:00;183;0;28
26.03.2022;06:45:00;251;0;29
26.03.2022;06:55:00;323;0.1;29
26.03.2022;07:05:00;392;0.1;30
26.03.2022;07:15:00;457;0.2;30
26.03.2022;07:25:00;527;0.3;31
26.03.2022;07:35:00;605;0.4;31
26.03.2022;07:45:00;708;0.5;31
26.03.2022;07:55:00;1016;0.6;31
26.03.2022;08:05:00;1184;0.8;32
26.03.2022;08:15:00;1335;1.1;32
26.03.2022;08:25:00;1509;1.3;32
26.03.2022;08:35:00;1973;1.6;32
26.03.2022;08:45:00;2729;2.0;33
26.03.2022;08:55:00;3127;2.5;34
26.03.2022;09:05:00;3514;3.1;36
26.03.2022;09:15:00;3898;3.7;37
26.03.2022;09:25:00;4183;4.4;39
26.03.2022;09:35:00;4466;5.1;40
26.03.2022;09:45:00;4699;5.9;42
26.03.2022;09:55:00;4919;6.7;43
26.03.2022;10:05:00;5126;7.5;44
26.03.2022;10:15:00;5336;8.4;45
26.03.2022;10:25:00;5555;9.3;47
26.03.2022;10:35:00;5745;10.2;48
26.03.2022;10:45:00;5869;11.2;44
26.03.2022;10:55:00;6028;12.2;46
26.03.2022;11:05:00;6155;13.2;48
26.03.2022;11:15:00;6334;14.2;45
26.03.2022;11:25:00;6407;15.3;48
26.03.2022;11:35:00;6523;16.4;45
26.03.2022;11:45:00;6587;17.4;47
26.03.2022;11:55:00;6674;18.5;46
26.03.2022;12:05:00;6706;19.7;45
26.03.2022;12:15:00;6728;20.8;47
26.03.2022;12:25:00;6748;21.9;44
26.03.2022;12:35:00;6786;23.0;47
26.03.2022;12:45:00;6811;24.1;46
26.03.2022;12:55:00;6786;25.2;44
26.03.2022;13:05:00;6767;26.4;48
26.03.2022;13:15:00;6711;27.5;45
26.03.2022;13:25:00;6611;28.6;46
26.03.2022;13:35:00;6586;29.6;47
26.03.2022;13:45:00;6499;30.7;44
26.03.2022;13:55:00;6327;31.8;48
26.03.2022;14:05:00;6183;32.8;44
26.03.2022;14:15:00;6142;33.8;48
26.03.2022;14:25:00;6074;34.8;45
26.03.2022;14:35:00;5936;35.8;48
26.03.2022;14:45:00;5797;36.8;45
26.03.2022;14:55:00;5583;37.7;48
26.03.2022;15:05:00;5388;38.6;44
26.03.2022;15:15:00;5109;39.4;46
26.03.2022;15:25:00;4838;40.3;48
26.03.2022;15:35:00;4607;41.0;49
26.03.2022;15:45:00;4276;41.7;49
26.03.2022;15:55:00;3956;42.4;49
26.03.2022;16:05:00;3711;43.0;48
26.03.2022;16:15:00;3414;43.6;48
26.03.2022;16:25:00;3177;44.1;47
26.03.2022;16:35:00;2923;44.6;46
26.03.2022;16:45:00;2644;45.1;45
26.03.2022;16:55:00;2373;45.5;44
26.03.2022;17:05:00;2059;45.8;43
26.03.2022;17:15:00;1698;46.1;42
26.03.2022;17:25:00;1387;46.4;41
26.03.2022;17:35:00;1140;46.6;40
26.03.2022;17:45:00;855;46.7;39
26.03.2022;17:55:00;593;46.8;38
26.03.2022;18:05:00;401;46.9;38
26.03.2022;18:15:00;304;47.0;38
26.03.2022;18:25:00;221;47.0;37
26.03.2022;18:35:00;158;47.0;37
26.03.2022;18:45:00;114;47.1;37
26.03.2022;18:55:00;0;47.1;0
27.03.2022;07:25:00;142;0;27
27.03.2022;07:35:00;199;0;29
27.03.2022;07:45:00;260;0;29
27.03.2022;07:55:00;317;0.1;30
27.03.2022;08:05:00;374;0.1;30
27.03.2022;08:15:00;428;0.2;30
27.03.2022;08:25:00;486;0.3;31
27.03.2022;08:35:00;548;0.4;31
27.03.2022;08:45:00;627;0.5;31
27.03.2022;08:55:00;1025;0.6;31
27.03.2022;09:05:00;1191;0.8;32
27.03.2022;09:15:00;1345;1.0;32
27.03.2022;09:25:00;1504;1.3;32
27.03.2022;09:35:00;2564;1.6;32
27.03.2022;09:45:00;2938;2.1;34
27.03.2022;09:55:00;3311;2.6;35
27.03.2022;10:05:00;3682;3.2;37
27.03.2022;10:15:00;4049;3.9;38
27.03.2022;10:25:00;4332;4.6;40
27.03.2022;10:35:00;4605;5.3;41
27.03.2022;10:45:00;4860;6.1;42
27.03.2022;10:55:00;5104;7.0;44
27.03.2022;11:05:00;5324;7.8;45
27.03.2022;11:15:00;5504;8.7;46
27.03.2022;11:25:00;5697;9.7;48
27.03.2022;11:35:00;5857;10.6;47
27.03.2022;11:45:00;6014;11.6;45
27.03.2022;11:55:00;6149;12.6;48
27.03.2022;12:05:00;6289;13.6;44
27.03.2022;12:15:00;6391;14.7;47
27.03.2022;12:25:00;6483;15.8;44
27.03.2022;12:35:00;6595;16.8;48
27.03.2022;12:45:00;6672;17.9;45
27.03.2022;12:55:00;6706;19.1;45
27.03.2022;13:05:00;6771;20.2;47
27.03.2022;13:15:00;6785;21.3;44
27.03.2022;13:25:00;6827;22.4;46
27.03.2022;13:35:00;6797;23.5;47
27.03.2022;13:45:00;6786;24.7;44
27.03.2022;13:55:00;6764;25.8;46
27.03.2022;14:05:00;6762;26.9;47
27.03.2022;14:15:00;6678;28.0;44
27.03.2022;14:25:00;6664;29.1;47
27.03.2022;14:35:00;6601;30.2;47
27.03.2022;14:45:00;6538;31.3;44
27.03.2022;14:55:00;6476;32.3;47
27.03.2022;15:05:00;6348;33.4;46
27.03.2022;15:15:00;6264;34.4;44
27.03.2022;15:25:00;6188;35.5;47
27.03.2022;15:35:00;6007;36.5;44
27.03.2022;15:45:00;5848;37.4;47
27.03.2022;15:55:00;5690;38.4;44
27.03.2022;16:05:00;5582;39.3;46
27.03.2022;16:15:00;5344;40.2;48
27.03.2022;16:25:00;5215;41.1;45
27.03.2022;16:35:00;5018;41.9;47
27.03.2022;16:45:00;4653;42.7;48
27.03.2022;16:55:00;4323;43.4;49
27.03.2022;17:05:00;4082;44.1;49
27.03.2022;17:15:00;3820;44.7;49
27.03.2022;17:25:00;3557;45.3;48
27.03.2022;17:35:00;3308;45.9;47
27.03.2022;17:45:00;3007;46.4;47
27.03.2022;17:55:00;2685;46.8;46
27.03.2022;18:05:00;2355;47.2;45
27.03.2022;18:15:00;1966;47.6;43
27.03.2022;18:25:00;1618;47.9;42
27.03.2022;18:35:00;1367;48.1;41
27.03.2022;18:45:00;1061;48.3;40
27.03.2022;18:55:00;756;48.4;39
27.03.2022;19:05:00;473;48.5;39
27.03.2022;19:15:00;283;48.6;38
27.03.2022;19:25:00;228;48.6;38
27.03.2022;19:35:00;170;48.6;38
27.03.2022;19:45:00;109;48.7;37
27.03.2022;19:55:00;0;48.7;0
27.03.2022;20:05:00;0;48.7;0
28.03.2022;07:15:00;40;0;26
28.03.2022;07:25:00;168;0;28
28.03.2022;07:35:00;233;0;29
28.03.2022;07:45:00;303;0.1;29
28.03.2022;07:55:00;364;0.1;30
28.03.2022;08:05:00;427;0.2;30
28.03.2022;08:15:00;489;0.3;30
28.03.2022;08:25:00;557;0.4;31
28.03.2022;08:35:00;639;0.5;31
28.03.2022;08:45:00;742;0.6;31
28.03.2022;08:55:00;1111;0.7;31
28.03.2022;09:05:00;1269;0.9;32
28.03.2022;09:15:00;1433;1.2;32
28.03.2022;09:25:00;1591;1.4;32
28.03.2022;09:35:00;2462;1.8;32
28.03.2022;09:45:00;2843;2.2;34
28.03.2022;09:55:00;3201;2.7;35
28.03.2022;10:05:00;3545;3.3;36
28.03.2022;10:15:00;3864;3.9;38
28.03.2022;10:25:00;4143;4.6;39
28.03.2022;10:35:00;4404;5.3;40
28.03.2022;10:45:00;4658;6.1;42
28.03.2022;10:55:00;4862;6.9;43
28.03.2022;11:05:00;5080;7.7;44
28.03.2022;11:15:00;5290;8.6;45
28.03.2022;11:25:00;5486;9.5;47
28.03.2022;11:35:00;5633;10.4;48
28.03.2022;11:45:00;5785;11.3;46
28.03.2022;11:55:00;5903;12.3;45
28.03.2022;12:05:00;6087;13.3;48
28.03.2022;12:15:00;6303;14.3;44
28.03.2022;12:25:00;6420;15.4;48
28.03.2022;12:35:00;6519;16.5;45
28.03.2022;12:45:00;6604;17.5;47
28.03.2022;12:55:00;6674;18.6;46
28.03.2022;13:05:00;6674;19.7;44
28.03.2022;13:15:00;6728;20.9;47
28.03.2022;13:25:00;6768;22.0;44
28.03.2022;13:35:00;6786;23.1;46
28.03.2022;13:45:00;6688;24.2;46
28.03.2022;13:55:00;6837;25.3;44
28.03.2022;14:05:00;6775;26.4;47
28.03.2022;14:15:00;6648;27.5;46
28.03.2022;14:25:00;6671;28.6;44
28.03.2022;14:35:00;6638;29.7;48
28.03.2022;14:45:00;6650;30.8;45
28.03.2022;14:55:00;6504;31.9;45
28.03.2022;15:05:00;6432;33.0;47
28.03.2022;15:15:00;6260;34.0;44
28.03.2022;15:25:00;6171;35.0;48
28.03.2022;15:35:00;6073;36.1;45
28.03.2022;15:45:00;5848;37.0;48
28.03.2022;15:55:00;5616;38.0;44
28.03.2022;16:05:00;5411;38.9;47
28.03.2022;16:15:00;5239;39.7;45
28.03.2022;16:25:00;4995;40.6;45
28.03.2022;16:35:00;4715;41.4;47
28.03.2022;16:45:00;4428;42.1;48
28.03.2022;16:55:00;4071;42.8;48
28.03.2022;17:05:00;3784;43.4;48
28.03.2022;17:15:00;3560;44.0;48
28.03.2022;17:25:00;3284;44.6;47
28.03.2022;17:35:00;3028;45.1;46
28.03.2022;17:45:00;2754;45.6;45
28.03.2022;17:55:00;2444;46.0;45
28.03.2022;18:05:00;2125;46.4;44
28.03.2022;18:15:00;1762;46.7;43
28.03.2022;18:25:00;1458;46.9;42
28.03.2022;18:35:00;1153;47.1;41
28.03.2022;18:45:00;886;47.3;40
28.03.2022;18:55:00;575;47.4;39
28.03.2022;19:05:00;413;47.5;38
28.03.2022;19:15:00;288;47.5;38
28.03.2022;19:25:00;198;47.5;38
28.03.2022;19:35:00;140;47.6;37
28.03.2022;19:45:00;16;47.6;37
28.03.2022;19:55:00;0;47.6;0
29.03.2022;07:25:00;11;0;26
29.03.2022;07:35:00;170;0;28
29.03.2022;07:45:00;259;0;29
29.03.2022;07:55:00;349;0.1;29
29.03.2022;08:05:00;479;0.1;30
29.03.2022;08:15:00;639;0.2;30
29.03.2022;08:25:00;841;0.4;30
29.03.2022;08:35:00;981;0.5;31
29.03.2022;08:45:00;1107;0.7;31
29.03.2022;08:55:00;1385;0.9;31
29.03.2022;09:05:00;1373;1.1;32
29.03.2022;09:15:00;1334;1.4;32
29.03.2022;09:25:00;1825;1.6;32
29.03.2022;09:35:00;1964;2.0;33
29.03.2022;09:45:00;1916;2.3;33
29.03.2022;09:55:00;2205;2.6;34
29.03.2022;10:05:00;2135;3.0;34
29.03.2022;10:15:00;1813;3.3;35
29.03.2022;10:25:00;1901;3.6;35
29.03.2022;10:35:00;2203;4.0;35
29.03.2022;10:45:00;2590;4.4;36
29.03.2022;10:55:00;3802;4.9;37
29.03.2022;11:05:00;4564;5.6;39
29.03.2022;11:15:00;4739;6.4;41
29.03.2022;11:25:00;3079;7.0;41
29.03.2022;11:35:00;2574;7.5;40
29.03.2022;11:45:00;2616;7.9;40
29.03.2022;11:55:00;3005;8.4;40
29.03.2022;12:05:00;3201;8.9;41
29.03.2022;12:15:00;2828;9.4;40
29.03.2022;12:25:00;3023;9.9;40
29.03.2022;12:35:00;3119;10.4;41
29.03.2022;12:45:00;4138;11.1;41
29.03.2022;12:55:00;5021;11.9;43
29.03.2022;13:05:00;3988;12.5;44
29.03.2022;13:15:00;5244;13.4;45
29.03.2022;13:25:00;5703;14.3;47
29.03.2022;13:35:00;5461;15.2;48
29.03.2022;13:45:00;4454;15.9;48
29.03.2022;13:55:00;3927;16.6;47
29.03.2022;14:05:00;3966;17.2;47
29.03.2022;14:15:00;4136;17.9;47
29.03.2022;14:25:00;4230;18.6;47
29.03.2022;14:35:00;3926;19.3;47
29.03.2022;14:45:00;3621;19.9;47
29.03.2022;14:55:00;4126;20.6;47
29.03.2022;15:05:00;3710;21.2;47
29.03.2022;15:15:00;3936;21.8;46
29.03.2022;15:25:00;3516;22.5;46
29.03.2022;15:35:00;3438;23.0;46
29.03.2022;15:45:00;2923;23.5;45
29.03.2022;15:55:00;2655;24.0;44
29.03.2022;16:05:00;2808;24.4;44
29.03.2022;16:15:00;2821;24.9;43
29.03.2022;16:25:00;1968;25.2;42
29.03.2022;16:35:00;1986;25.6;41
29.03.2022;16:45:00;1767;25.9;41
29.03.2022;16:55:00;1685;26.2;40
29.03.2022;17:05:00;1608;26.4;40
29.03.2022;17:15:00;1566;26.7;39
29.03.2022;17:25:00;1582;27.0;39
29.03.2022;17:35:00;1208;27.2;38
29.03.2022;17:45:00;977;27.3;38
29.03.2022;17:55:00;1093;27.5;37
29.03.2022;18:05:00;847;27.7;37
29.03.2022;18:15:00;758;27.8;37
29.03.2022;18:25:00;676;27.9;37
29.03.2022;18:35:00;582;28.0;36
29.03.2022;18:45:00;479;28.1;36
29.03.2022;18:55:00;379;28.2;36
29.03.2022;19:05:00;300;28.2;36
29.03.2022;19:15:00;244;28.2;36
29.03.2022;19:25:00;173;28.3;36
29.03.2022;19:35:00;126;28.3;35
29.03.2022;19:45:00;0;28.3;35
30.03.2022;07:35:00;128;0;28
30.03.2022;07:45:00;162;0;28
30.03.2022;07:55:00;203;0;29
30.03.2022;08:05:00;317;0.1;30
30.03.2022;08:15:00;453;0.1;30
30.03.2022;08:25:00;599;0.2;30
30.03.2022;08:35:00;655;0.3;31
30.03.2022;08:45:00;766;0.5;31
30.03.2022;08:55:00;827;0.6;31
30.03.2022;09:05:00;940;0.7;31
30.03.2022;09:15:00;824;0.9;32
30.03.2022;09:25:00;563;1.0;32
30.03.2022;09:35:00;856;1.1;32
30.03.2022;09:45:00;801;1.3;32
30.03.2022;09:55:00;951;1.4;32
30.03.2022;10:05:00;1166;1.6;32
30.03.2022;10:15:00;1084;1.8;33
30.03.2022;10:25:00;1073;2.0;33
30.03.2022;10:35:00;901;2.1;33
30.03.2022;10:45:00;929;2.3;33
30.03.2022;10:55:00;1392;2.5;33
30.03.2022;11:05:00;1654;2.7;33
30.03.2022;11:15:00;2092;3.1;33
30.03.2022;11:25:00;2147;3.4;34
30.03.2022;11:35:00;2283;3.8;35
30.03.2022;11:45:00;2302;4.1;35
30.03.2022;11:55:00;2766;4.6;36
30.03.2022;12:05:00;2575;5.0;37
30.03.2022;12:15:00;2376;5.4;37
30.03.2022;12:25:00;2208;5.8;37
30.03.2022;12:35:00;2471;6.2;37
30.03.2022;12:45:00;1876;6.5;37
30.03.2022;12:55:00;1935;6.9;37
30.03.2022;13:05:00;1907;7.2;37
30.03.2022;13:15:00;2160;7.5;37
30.03.2022;13:25:00;2937;7.9;37
30.03.2022;13:35:00;3232;8.5;38
30.03.2022;13:45:00;2952;9.0;39
30.03.2022;13:55:00;2526;9.4;39
30.03.2022;14:05:00;3382;9.9;39
30.03.2022;14:15:00;4636;10.6;41
30.03.2022;14:25:00;6295;11.6;44
30.03.2022;14:35:00;4229;12.5;46
30.03.2022;14:45:00;3845;13.1;45
30.03.2022;14:55:00;3913;13.8;45
30.03.2022;15:05:00;3285;14.3;44
30.03.2022;15:15:00;2847;14.8;44
30.03.2022;15:25:00;3670;15.4;44
30.03.2022;15:35:00;3484;16.0;44
30.03.2022;15:45:00;5549;16.9;46
30.03.2022;15:55:00;5596;17.7;47
30.03.2022;16:05:00;4899;18.5;48
30.03.2022;16:15:00;3432;19.1;47
30.03.2022;16:25:00;4542;19.9;47
30.03.2022;16:35:00;5416;20.7;47
30.03.2022;16:45:00;4726;21.5;49
30.03.2022;16:55:00;4507;22.2;49
30.03.2022;17:05:00;4362;22.9;48
30.03.2022;17:15:00;3938;23.6;48
30.03.2022;17:25:00;2246;24.1;46
30.03.2022;17:35:00;3164;24.6;45
30.03.2022;17:45:00;860;24.7;43
30.03.2022;17:55:00;284;24.8;41
30.03.2022;18:05:00;244;24.9;39
30.03.2022;18:15:00;122;24.9;39
30.03.2022;18:25:00;113;24.9;38
30.03.2022;18:35:00;134;24.9;38
30.03.2022;18:45:00;137;24.9;37
30.03.2022;18:55:00;147;25.0;37
30.03.2022;19:05:00;168;25.0;37
30.03.2022;19:15:00;136;25.0;36
30.03.2022;19:25:00;129;25.0;36
30.03.2022;19:35:00;125;25.1;36
30.03.2022;19:45:00;0;25.1;36
30.03.2022;19:55:00;0;25.1;0
31.03.2022;07:30:00;63;0;26
31.03.2022;07:40:00;152;0;28
31.03.2022;07:50:00;228;0;29
31.03.2022;08:00:00;274;0.1;29
31.03.2022;08:10:00;430;0.1;30
31.03.2022;08:20:00;460;0.2;30
31.03.2022;08:30:00;509;0.3;30
31.03.2022;08:40:00;750;0.4;31
31.03.2022;08:50:00;1066;0.5;31
31.03.2022;09:00:00;1356;0.8;31
31.03.2022;09:10:00;1703;1.0;31
31.03.2022;09:20:00;2170;1.4;32
31.03.2022;09:30:00;2727;1.8;33
31.03.2022;09:40:00;2722;2.2;34
31.03.2022;09:50:00;3292;2.7;35
31.03.2022;10:00:00;3759;3.4;37
31.03.2022;10:10:00;3450;3.9;38
31.03.2022;10:20:00;3666;4.6;39
31.03.2022;10:30:00;2476;5.0;39
31.03.2022;10:40:00;2762;5.4;39
31.03.2022;10:50:00;2580;5.9;39
31.03.2022;11:00:00;2459;6.3;39
31.03.2022;11:10:00;2007;6.7;38
31.03.2022;11:20:00;2589;7.1;38
31.03.2022;11:30:00;3564;7.6;39
31.03.2022;11:40:00;3252;8.2;40
31.03.2022;11:50:00;3147;8.7;40
31.03.2022;12:00:00;3612;9.3;41
31.03.2022;12:10:00;3308;9.9;41
31.03.2022;12:20:00;3343;10.4;42
31.03.2022;12:30:00;4807;11.2;42
31.03.2022;12:40:00;3363;11.8;43
31.03.2022;12:50:00;3158;12.3;43
31.03.2022;13:00:00;3282;12.8;42
31.03.2022;13:10:00;2976;13.3;42
31.03.2022;13:20:00;2907;13.8;42
31.03.2022;13:30:00;3105;14.3;42
31.03.2022;13:40:00;3654;14.9;42
31.03.2022;13:50:00;5843;15.7;44
31.03.2022;14:00:00;4236;16.4;45
31.03.2022;14:10:00;3625;17.0;45
31.03.2022;14:20:00;4140;17.7;45
31.03.2022;14:30:00;7453;18.7;47
31.03.2022;14:40:00;7204;19.9;46
31.03.2022;14:50:00;3890;20.6;46
31.03.2022;15:00:00;2674;21.0;45
31.03.2022;15:10:00;2364;21.4;43
31.03.2022;15:20:00;2075;21.8;42
31.03.2022;15:30:00;1855;22.1;41
31.03.2022;15:40:00;1607;22.4;41
31.03.2022;15:50:00;1615;22.6;40
31.03.2022;16:00:00;1671;22.9;40
31.03.2022;16:10:00;1491;23.2;39
31.03.2022;16:20:00;1730;23.4;39
31.03.2022;16:30:00;1453;23.7;38
31.03.2022;16:40:00;1119;23.9;38
31.03.2022;16:50:00;1098;24.1;37
31.03.2022;17:00:00;856;24.2;37
31.03.2022;17:10:00;770;24.4;37
31.03.2022;17:20:00;768;24.5;37
31.03.2022;17:30:00;662;24.6;36
31.03.2022;17:40:00;586;24.7;36
31.03.2022;17:50:00;568;24.8;36
31.03.2022;18:00:00;473;24.9;36
31.03.2022;18:10:00;411;24.9;36
31.03.2022;18:20:00;446;25.0;35
31.03.2022;18:30:00;482;25.1;35
31.03.2022;18:40:00;553;25.2;35
31.03.2022;18:50:00;479;25.3;35
31.03.2022;19:00:00;307;25.3;35
31.03.2022;19:10:00;141;25.4;35
31.03.2022;19:20:00;0;25.4;35
31.03.2022;19:30:00;0;25.4;0
31.03.2022;19:40:00;0;25.4;0
01.04.2022;07:35:00;128;0;27
01.04.2022;07:45:00;143;0;28
01.04.2022;07:55:00;139;0;29
01.04.2022;08:05:00;150;0;29
01.04.2022;08:15:00;172;0.1;30
01.04.2022;08:25:00;166;0.1;30
01.04.2022;08:35:00;308;0.1;30
01.04.2022;08:45:00;544;0.2;31
01.04.2022;08:55:00;497;0.3;31
01.04.2022;09:05:00;563;0.4;31
01.04.2022;09:15:00;563;0.5;31
01.04.2022;09:25:00;573;0.6;31
01.04.2022;09:35:00;540;0.7;31
01.04.2022;09:45:00;357;0.7;32
01.04.2022;09:55:00;357;0.8;32
01.04.2022;10:05:00;393;0.9;32
01.04.2022;10:15:00;286;0.9;32
01.04.2022;10:25:00;389;1.0;32
01.04.2022;10:35:00;427;1.0;32
01.04.2022;10:45:00;737;1.1;32
01.04.2022;10:55:00;720;1.3;32
01.04.2022;11:05:00;670;1.4;32
01.04.2022;11:15:00;798;1.5;32
01.04.2022;11:25:00;587;1.6;33
01.04.2022;11:35:00;653;1.7;33
01.04.2022;11:45:00;586;1.8;33
01.04.2022;11:55:00;518;1.9;33
01.04.2022;12:05:00;1124;2.1;33
01.04.2022;12:15:00;1148;2.3;33
01.04.2022;12:25:00;1906;2.6;33
01.04.2022;12:35:00;1647;2.9;33
01.04.2022;12:45:00;1263;3.1;33
01.04.2022;12:55:00;1519;3.3;33
01.04.2022;13:05:00;1815;3.6;33
01.04.2022;13:15:00;1633;3.8;34
01.04.2022;13:25:00;1673;4.1;34
01.04.2022;13:35:00;1553;4.4;34
01.04.2022;13:45:00;1319;4.6;34
01.04.2022;13:55:00;1744;4.9;34
01.04.2022;14:05:00;1587;5.1;34
01.04.2022;14:15:00;2007;5.4;35
01.04.2022;14:25:00;1845;5.8;35
01.04.2022;14:35:00;1281;6.0;35
01.04.2022;14:45:00;795;6.1;34
01.04.2022;14:55:00;1271;6.3;34
01.04.2022;15:05:00;715;6.5;34
01.04.2022;15:15:00;808;6.6;34
01.04.2022;15:25:00;1012;6.7;34
01.04.2022;15:35:00;568;6.9;34
01.04.2022;15:45:00;589;7.0;34
01.04.2022;15:55:00;621;7.1;34
01.04.2022;16:05:00;537;7.2;34
01.04.2022;16:15:00;509;7.3;34
01.04.2022;16:25:00;340;7.3;34
01.04.2022;16:35:00;354;7.4;34
01.04.2022;16:45:00;355;7.4;34
01.04.2022;16:55:00;307;7.5;34
01.04.2022;17:05:00;259;7.5;34
01.04.2022;17:15:00;322;7.6;33
01.04.2022;17:25:00;283;7.6;33
01.04.2022;17:35:00;182;7.7;33
01.04.2022;17:45:00;152;7.7;33
01.04.2022;17:55:00;117;7.7;33
01.04.2022;18:05:00;113;7.7;33
01.04.2022;18:15:00;112;7.8;33
01.04.2022;18:25:00;109;7.8;33
01.04.2022;18:35:00;105;7.8;33
01.04.2022;18:45:00;108;7.8;33
01.04.2022;18:55:00;109;7.8;33
01.04.2022;19:05:00;102;7.8;33
02.04.2022;10:40:00;0;0;29
02.04.2022;10:50:00;0;0;29
02.04.2022;11:00:00;0;0;29
02.04.2022;11:10:00;0;0;29
02.04.2022;11:20:00;135;0;29
02.04.2022;11:30:00;122;0;29
02.04.2022;11:40:00;114;0;30
02.04.2022;11:50:00;116;0;30
02.04.2022;12:00:00;40;0;30
02.04.2022;12:10:00;0;0;30
02.04.2022;12:20:00;11;0;30
02.04.2022;12:30:00;122;0.1;30
02.04.2022;12:40:00;103;0.1;30
02.04.2022;12:50:00;100;0.1;31
02.04.2022;13:00:00;107;0.1;31
02.04.2022;13:10:00;102;0.1;31
02.04.2022;13:20:00;103;0.1;31
02.04.2022;13:30:00;98;0.2;31
02.04.2022;13:40:00;106;0.2;31
02.04.2022;13:50:00;111;0.2;31
02.04.2022;14:00:00;133;0.2;31
02.04.2022;14:10:00;133;0.2;32
02.04.2022;14:20:00;133;0.3;32
02.04.2022;14:30:00;126;0.3;32
02.04.2022;14:40:00;110;0.3;32
02.04.2022;14:50:00;94;0.3;32
02.04.2022;15:00:00;96;0.3;32
02.04.2022;15:10:00;94;0.3;32
02.04.2022;15:20:00;91;0.4;32
02.04.2022;15:30:00;0;0.4;0
02.04.2022;15:40:00;0;0.4;0
02.04.2022;15:50:00;0;0.4;0
02.04.2022;16:00:00;0;0.4;0
02.04.2022;16:10:00;0;0.4;0
02.04.2022;16:20:00;0;0.4;0
02.04.2022;16:30:00;0;0.4;0
02.04.2022;16:40:00;0;0.4;0
02.04.2022;16:50:00;0;0.4;0
02.04.2022;17:00:00;0;0.4;0
02.04.2022;17:10:00;0;0.4;0
02.04.2022;17:20:00;0;0.4;0
02.04.2022;17:30:00;0;0.4;0
02.04.2022;17:40:00;0;0.4;0
02.04.2022;17:50:00;0;0.4;0
02.04.2022;18:00:00;0;0.4;0
02.04.2022;18:10:00;0;0.4;0
02.04.2022;18:20:00;0;0.4;0
02.04.2022;18:30:00;0;0.4;0
02.04.2022;18:40:00;0;0.4;0
02.04.2022;18:50:00;0;0.4;0
02.04.2022;19:00:00;0;0.4;0
03.04.2022;09:55:00;87;0;28
03.04.2022;10:05:00;36;0;29
03.04.2022;10:15:00;123;0;29
03.04.2022;10:25:00;124;0;29
03.04.2022;10:35:00;165;0;29
03.04.2022;10:45:00;154;0.1;30
03.04.2022;10:55:00;151;0.1;30
03.04.2022;11:05:00;164;0.1;30
03.04.2022;11:15:00;182;0.1;30
03.04.2022;11:25:00;142;0.2;31
03.04.2022;11:35:00;133;0.2;31
03.04.2022;11:45:00;216;0.2;31
03.04.2022;11:55:00;222;0.2;31
03.04.2022;12:05:00;174;0.3;31
03.04.2022;12:15:00;243;0.3;31
03.04.2022;12:25:00;303;0.4;31
03.04.2022;12:35:00;366;0.4;31
03.04.2022;12:45:00;134;0.5;32
03.04.2022;12:55:00;135;0.5;32
03.04.2022;13:05:00;138;0.5;32
03.04.2022;13:15:00;127;0.5;32
03.04.2022;13:25:00;116;0.5;32
03.04.2022;13:35:00;109;0.6;32
03.04.2022;13:45:00;110;0.6;32
03.04.2022;13:55:00;105;0.6;32
03.04.2022;14:05:00;102;0.6;32
03.04.2022;14:15:00;98;0.6;32
03.04.2022;14:25:00;119;0.6;32
03.04.2022;14:35:00;127;0.7;32
03.04.2022;14:45:00;112;0.7;32
03.04.2022;14:55:00;116;0.7;32
03.04.2022;15:05:00;137;0.7;32
03.04.2022;15:15:00;144;0.7;32
03.04.2022;15:25:00;143;0.8;32
03.04.2022;15:35:00;144;0.8;32
03.04.2022;15:45:00;140;0.8;32
03.04.2022;15:55:00;140;0.8;32
03.04.2022;16:05:00;137;0.9;32
03.04.2022;16:15:00;145;0.9;32
03.04.2022;16:25:00;139;0.9;32
03.04.2022;16:35:00;119;0.9;33
03.04.2022;16:45:00;122;1.0;33
03.04.2022;16:55:00;128;1.0;33
03.04.2022;17:05:00;135;1.0;33
03.04.2022;17:15:00;142;1.0;33
03.04.2022;17:25:00;150;1.0;33
03.04.2022;17:35:00;115;1.1;33
03.04.2022;17:45:00;102;1.1;33
03.04.2022;17:55:00;108;1.1;33
03.04.2022;18:05:00;109;1.1;33
03.04.2022;18:15:00;130;1.1;33
03.04.2022;18:25:00;119;1.2;33
03.04.2022;18:35:00;113;1.2;33
03.04.2022;18:45:00;101;1.2;33
03.04.2022;18:55:00;82;1.2;33
03.04.2022;19:05:00;0;1.2;0
03.04.2022;19:15:00;0;1.2;0
03.04.2022;19:25:00;0;1.2;0
04.04.2022;08:45:00;0;0;28
04.04.2022;08:55:00;130;0;28
04.04.2022;09:05:00;139;0;28
04.04.2022;09:15:00;148;0;29
04.04.2022;09:25:00;163;0;29
04.04.2022;09:35:00;175;0.1;30
04.04.2022;09:45:00;188;0.1;30
04.04.2022;09:55:00;172;0.1;30
04.04.2022;10:15:00;172;0.2;31
04.04.2022;10:25:00;254;0.2;31
04.04.2022;10:35:00;127;0.2;31
04.04.2022;10:45:00;178;0.3;31
04.04.2022;10:55:00;140;0.3;31
04.04.2022;11:15:00;245;0.4;31
04.04.2022;11:25:00;338;0.4;32
04.04.2022;11:35:00;396;0.5;32
04.04.2022;11:45:00;209;0.5;32
04.04.2022;11:55:00;193;0.6;32
04.04.2022;12:15:00;359;0.6;32
04.04.2022;12:25:00;446;0.7;32
04.04.2022;12:35:00;472;0.8;32
04.04.2022;12:45:00;496;0.9;32
04.04.2022;12:55:00;533;1.0;32
04.04.2022;13:15:00;629;1.2;33
04.04.2022;13:25:00;689;1.3;33
04.04.2022;13:35:00;579;1.4;33
04.04.2022;13:45:00;802;1.5;33
04.04.2022;13:55:00;968;1.6;33
04.04.2022;14:05:00;1045;1.8;33
04.04.2022;14:15:00;597;2.0;33
04.04.2022;14:25:00;893;2.1;33
04.04.2022;14:35:00;692;2.2;33
04.04.2022;14:45:00;1334;2.4;33
04.04.2022;14:55:00;1497;2.7;33
04.04.2022;15:05:00;1238;2.9;33
04.04.2022;15:15:00;1933;3.2;33
04.04.2022;15:25:00;2071;3.5;34
04.04.2022;15:35:00;2547;3.8;34
04.04.2022;15:45:00;2871;4.3;36
04.04.2022;15:55:00;2767;4.8;36
04.04.2022;16:05:00;4710;5.4;38
04.04.2022;16:15:00;5550;6.3;41
04.04.2022;16:25:00;5970;7.3;43
04.04.2022;16:35:00;5833;8.3;46
04.04.2022;16:45:00;5442;9.2;47
04.04.2022;16:55:00;5031;10.0;47
04.04.2022;17:05:00;4672;10.8;47
04.04.2022;17:15:00;4372;11.5;47
04.04.2022;17:25:00;4182;12.2;46
04.04.2022;17:35:00;3891;12.9;46
04.04.2022;17:45:00;3565;13.5;45
04.04.2022;17:55:00;3239;14.0;45
04.04.2022;18:05:00;2859;14.5;44
04.04.2022;18:15:00;2526;15.0;43
04.04.2022;18:25:00;2031;15.3;42
04.04.2022;18:45:00;622;15.8;39
04.04.2022;18:55:00;444;15.8;38
04.04.2022;19:05:00;533;15.9;37
04.04.2022;19:15:00;458;16.0;37
04.04.2022;19:25:00;329;16.1;36
04.04.2022;19:35:00;211;16.1;36
04.04.2022;19:45:00;155;16.1;36
04.04.2022;19:55:00;110;16.2;36
04.04.2022;20:05:00;0;16.2;0
05.04.2022;07:25:00;128;0;27
05.04.2022;07:35:00;166;0;28
05.04.2022;07:45:00;238;0;28
05.04.2022;07:55:00;253;0.1;29
05.04.2022;08:05:00;325;0.1;29
05.04.2022;08:15:00;339;0.2;30
05.04.2022;08:25:00;354;0.2;30
05.04.2022;08:35:00;464;0.3;30
05.04.2022;08:45:00;496;0.4;31
05.04.2022;08:55:00;616;0.5;31
05.04.2022;09:05:00;776;0.6;31
05.04.2022;09:15:00;1058;0.8;31
05.04.2022;09:25:00;1239;1.0;31
05.04.2022;09:35:00;1446;1.2;32
05.04.2022;09:45:00;1557;1.4;32
05.04.2022;09:55:00;1879;1.7;32
05.04.2022;10:05:00;1913;2.1;33
05.04.2022;10:15:00;1816;2.4;33
05.04.2022;10:25:00;2163;2.7;34
05.04.2022;10:35:00;2022;3.0;34
05.04.2022;10:45:00;2111;3.4;35
05.04.2022;10:55:00;1812;3.7;35
05.04.2022;11:05:00;2253;4.0;35
05.04.2022;11:15:00;4043;4.7;37
05.04.2022;11:25:00;5688;5.6;40
05.04.2022;11:35:00;3771;6.3;41
05.04.2022;11:45:00;4252;7.0;42
05.04.2022;11:55:00;3510;7.6;42
05.04.2022;12:05:00;3443;8.1;42
05.04.2022;12:15:00;3234;8.7;41
05.04.2022;12:25:00;3518;9.2;42
05.04.2022;12:35:00;3600;9.8;42
05.04.2022;12:45:00;3410;10.4;42
05.04.2022;12:55:00;4198;11.0;42
05.04.2022;13:05:00;6669;12.0;45
05.04.2022;13:15:00;4103;12.8;46
05.04.2022;13:25:00;4187;13.5;46
05.04.2022;13:35:00;3073;14.0;44
05.04.2022;13:45:00;2759;14.5;44
05.04.2022;13:55:00;3174;15.0;43
05.04.2022;14:05:00;3250;15.5;43
05.04.2022;14:15:00;3218;16.1;43
05.04.2022;14:25:00;3059;16.6;43
05.04.2022;14:35:00;2949;17.1;42
05.04.2022;14:45:00;3824;17.6;42
05.04.2022;14:55:00;4069;18.3;43
05.04.2022;15:05:00;3579;19.0;44
05.04.2022;15:15:00;3878;19.6;44
05.04.2022;15:25:00;3543;20.2;44
05.04.2022;15:35:00;2523;20.7;43
05.04.2022;15:45:00;3821;21.3;43
05.04.2022;15:55:00;4191;21.9;44
05.04.2022;16:05:00;4678;22.6;45
05.04.2022;16:15:00;2138;23.1;43
05.04.2022;16:25:00;1940;23.4;42
05.04.2022;16:35:00;2082;23.7;41
05.04.2022;16:45:00;2942;24.1;41
05.04.2022;16:55:00;1793;24.5;40
05.04.2022;17:05:00;1736;24.8;40
05.04.2022;17:15:00;1540;25.0;39
05.04.2022;17:25:00;1273;25.3;38
05.04.2022;17:35:00;1401;25.5;38
05.04.2022;17:45:00;1467;25.7;38
05.04.2022;17:55:00;1255;25.9;37
05.04.2022;18:05:00;914;26.1;37
05.04.2022;18:15:00;614;26.2;36
05.04.2022;18:25:00;343;26.3;36
05.04.2022;18:35:00;446;26.3;36
05.04.2022;18:45:00;776;26.4;36
05.04.2022;18:55:00;767;26.6;35
05.04.2022;19:05:00;582;26.7;35
05.04.2022;19:15:00;349;26.8;35
05.04.2022;19:25:00;269;26.8;35
05.04.2022;19:35:00;206;26.8;35
05.04.2022;19:45:00;149;26.9;35
05.04.2022;19:55:00;104;26.9;35
06.04.2022;07:15:00;76;0;27
06.04.2022;07:25:00;148;0;28
06.04.2022;07:35:00;245;0;29
06.04.2022;07:45:00;409;0.1;29
06.04.2022;07:55:00;525;0.2;29
06.04.2022;08:05:00;645;0.3;30
06.04.2022;08:15:00;818;0.4;30
06.04.2022;08:25:00;979;0.5;30
06.04.2022;08:35:00;1177;0.7;31
06.04.2022;08:45:00;1280;0.9;31
06.04.2022;08:55:00;1432;1.2;31
06.04.2022;09:05:00;1538;1.4;32
