Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.04.2022;09:15:00;1767;1.7;32
06.04.2022;09:25:00;2044;2.0;32
06.04.2022;09:35:00;2223;2.4;33
06.04.2022;09:45:00;2852;2.8;34
06.04.2022;09:55:00;3178;3.3;35
06.04.2022;10:05:00;3355;3.8;36
06.04.2022;10:15:00;3868;4.5;37
06.04.2022;10:25:00;3887;5.1;39
06.04.2022;10:35:00;3388;5.7;39
06.04.2022;10:45:00;3213;6.2;40
06.04.2022;10:55:00;3900;6.8;40
06.04.2022;11:05:00;5025;7.5;41
06.04.2022;11:15:00;6485;8.6;45
06.04.2022;11:25:00;6273;9.6;47
06.04.2022;11:35:00;6459;10.7;45
06.04.2022;11:45:00;6732;11.8;46
06.04.2022;11:55:00;6799;12.9;45
06.04.2022;12:05:00;6906;14.0;47
06.04.2022;12:15:00;6718;15.1;44
06.04.2022;12:25:00;7117;16.3;48
06.04.2022;12:35:00;7255;17.5;46
06.04.2022;12:45:00;7225;18.7;44
06.04.2022;12:55:00;7339;19.8;47
06.04.2022;13:05:00;7425;21.1;46
06.04.2022;13:15:00;7309;22.3;44
06.04.2022;13:25:00;7524;23.5;45
06.04.2022;13:35:00;7693;24.7;47
06.04.2022;13:45:00;7571;26.0;46
06.04.2022;13:55:00;7675;27.2;44
06.04.2022;14:05:00;8112;28.4;46
06.04.2022;14:15:00;8098;29.8;47
06.04.2022;14:25:00;3751;30.4;42
06.04.2022;14:35:00;8163;31.7;46
06.04.2022;14:45:00;3712;32.4;44
06.04.2022;14:55:00;5999;33.2;47
06.04.2022;15:05:00;5287;33.9;47
06.04.2022;15:15:00;7578;34.9;45
06.04.2022;15:25:00;6486;36.1;47
06.04.2022;15:35:00;2810;36.7;43
06.04.2022;15:45:00;7558;38.0;46
06.04.2022;15:55:00;2542;38.6;43
06.04.2022;16:05:00;7053;39.8;47
06.04.2022;16:15:00;2501;40.5;44
06.04.2022;16:25:00;1912;40.9;43
06.04.2022;16:35:00;2339;41.3;43
06.04.2022;16:45:00;1850;41.6;42
06.04.2022;16:55:00;1785;42.0;42
06.04.2022;17:05:00;1626;42.3;41
06.04.2022;17:15:00;2359;42.6;41
06.04.2022;17:25:00;2441;43.0;41
06.04.2022;17:35:00;1676;43.3;40
06.04.2022;17:45:00;3896;43.8;41
06.04.2022;17:55:00;2916;44.4;42
06.04.2022;18:05:00;2508;44.8;42
06.04.2022;18:15:00;2322;45.2;41
06.04.2022;18:25:00;782;45.4;40
06.04.2022;18:35:00;1803;45.7;40
06.04.2022;18:45:00;686;45.9;39
06.04.2022;18:55:00;480;46.0;38
06.04.2022;19:05:00;384;46.0;37
06.04.2022;19:15:00;325;46.1;37
06.04.2022;19:25:00;250;46.1;37
06.04.2022;19:35:00;177;46.2;36
06.04.2022;19:45:00;127;46.2;36
06.04.2022;19:55:00;0;46.2;36
07.04.2022;07:05:00;12;0;26
07.04.2022;07:15:00;153;0;28
07.04.2022;07:25:00;180;0;29
07.04.2022;07:35:00;208;0;29
07.04.2022;07:45:00;346;0.1;30
07.04.2022;07:55:00;373;0.1;30
07.04.2022;08:05:00;416;0.2;30
07.04.2022;08:15:00;470;0.3;31
07.04.2022;08:25:00;516;0.4;31
07.04.2022;08:35:00;884;0.5;31
07.04.2022;08:45:00;1073;0.7;31
07.04.2022;08:55:00;2045;1.0;32
07.04.2022;09:05:00;1173;1.2;32
07.04.2022;09:15:00;2598;1.6;32
07.04.2022;09:25:00;2184;2.0;33
07.04.2022;09:35:00;2707;2.4;34
07.04.2022;09:45:00;3942;3.0;36
07.04.2022;09:55:00;4238;3.7;38
07.04.2022;10:15:00;3355;4.8;39
07.04.2022;10:25:00;5184;5.6;41
07.04.2022;10:35:00;5810;6.6;44
07.04.2022;10:45:00;5274;7.5;46
07.04.2022;10:55:00;6043;8.4;47
07.04.2022;11:05:00;5199;9.4;47
07.04.2022;11:15:00;2794;9.9;42
07.04.2022;11:25:00;2543;10.3;42
07.04.2022;11:35:00;3487;10.9;42
07.04.2022;11:45:00;3901;11.5;43
07.04.2022;11:55:00;2529;12.0;42
07.04.2022;12:05:00;2682;12.4;42
07.04.2022;12:15:00;2239;12.8;41
07.04.2022;12:25:00;2760;13.2;41
07.04.2022;12:35:00;4500;13.8;41
07.04.2022;12:45:00;2936;14.3;42
07.04.2022;12:55:00;2094;14.6;41
07.04.2022;13:05:00;2066;15.0;40
07.04.2022;13:15:00;959;15.2;39
07.04.2022;13:25:00;1275;15.4;38
07.04.2022;13:35:00;1476;15.6;38
07.04.2022;13:45:00;1515;15.9;38
07.04.2022;13:55:00;1665;16.2;37
07.04.2022;14:05:00;1467;16.5;37
07.04.2022;14:15:00;1471;16.7;37
07.04.2022;14:25:00;1211;16.9;37
07.04.2022;14:35:00;1258;17.1;36
07.04.2022;14:45:00;2008;17.4;37
07.04.2022;14:55:00;2265;17.8;37
07.04.2022;15:05:00;1329;18.0;37
07.04.2022;15:15:00;1208;18.2;36
07.04.2022;15:25:00;2828;18.6;37
07.04.2022;15:35:00;2378;19.0;38
07.04.2022;15:45:00;2469;19.4;38
07.04.2022;15:55:00;1387;19.7;37
07.04.2022;16:05:00;1716;20.0;37
07.04.2022;16:15:00;1343;20.2;37
07.04.2022;16:25:00;2070;20.6;37
07.04.2022;16:35:00;993;20.8;36
07.04.2022;16:45:00;1315;21.0;36
07.04.2022;16:55:00;978;21.2;36
07.04.2022;17:05:00;693;21.3;36
07.04.2022;17:15:00;690;21.4;36
07.04.2022;17:25:00;682;21.5;35
07.04.2022;17:35:00;465;21.6;35
07.04.2022;17:45:00;380;21.7;35
07.04.2022;17:55:00;319;21.7;35
07.04.2022;18:05:00;269;21.8;35
07.04.2022;18:15:00;252;21.8;35
07.04.2022;18:25:00;266;21.8;35
07.04.2022;18:35:00;202;21.9;35
07.04.2022;18:45:00;188;21.9;34
07.04.2022;18:55:00;172;21.9;34
07.04.2022;19:05:00;185;22.0;34
07.04.2022;19:15:00;124;22.0;34
07.04.2022;19:25:00;150;22.0;34
07.04.2022;19:35:00;161;22.0;34
07.04.2022;19:45:00;129;22.1;34
07.04.2022;19:55:00;110;22.1;34
08.04.2022;07:35:00;137;0;28
08.04.2022;07:45:00;193;0;29
08.04.2022;07:55:00;299;0;29
08.04.2022;08:05:00;246;0.1;30
08.04.2022;08:15:00;333;0.1;30
08.04.2022;08:25:00;384;0.2;30
08.04.2022;08:35:00;463;0.3;31
08.04.2022;08:45:00;721;0.4;31
08.04.2022;08:55:00;767;0.5;31
08.04.2022;09:05:00;1144;0.7;31
08.04.2022;09:15:00;1044;0.9;31
08.04.2022;09:25:00;1439;1.1;32
08.04.2022;09:35:00;1621;1.3;32
08.04.2022;09:45:00;1714;1.6;32
08.04.2022;09:55:00;1743;1.9;33
08.04.2022;10:05:00;1344;2.2;33
08.04.2022;10:15:00;1700;2.4;33
08.04.2022;10:25:00;1417;2.7;33
08.04.2022;10:35:00;1119;2.9;33
08.04.2022;10:45:00;1612;3.1;33
08.04.2022;10:55:00;2404;3.5;34
08.04.2022;11:05:00;3659;4.0;35
08.04.2022;11:15:00;3173;4.6;37
08.04.2022;11:25:00;2837;5.1;38
08.04.2022;11:35:00;2219;5.5;37
08.04.2022;11:45:00;2251;5.8;37
08.04.2022;11:55:00;2521;6.2;37
08.04.2022;12:05:00;3237;6.8;38
08.04.2022;12:15:00;2748;7.2;39
08.04.2022;12:25:00;3706;7.8;40
08.04.2022;12:35:00;3666;8.4;40
08.04.2022;12:45:00;3743;9.0;41
08.04.2022;12:55:00;4381;9.7;42
08.04.2022;13:05:00;5410;10.5;43
08.04.2022;13:15:00;3616;11.1;44
08.04.2022;13:25:00;2852;11.7;43
08.04.2022;13:35:00;2499;12.2;42
08.04.2022;13:45:00;1797;12.5;41
08.04.2022;13:55:00;1535;12.8;40
08.04.2022;14:05:00;1597;13.0;39
08.04.2022;14:15:00;1493;13.3;39
08.04.2022;14:25:00;1980;13.6;39
08.04.2022;14:35:00;2396;14.0;39
08.04.2022;14:45:00;2201;14.4;39
08.04.2022;14:55:00;3073;14.8;39
08.04.2022;15:05:00;3421;15.5;41
08.04.2022;15:15:00;2487;15.9;40
08.04.2022;15:25:00;2504;16.3;40
08.04.2022;15:35:00;3700;16.8;40
08.04.2022;15:45:00;2372;17.3;40
08.04.2022;15:55:00;2080;17.6;40
08.04.2022;16:05:00;1295;17.9;39
08.04.2022;16:15:00;921;18.0;38
08.04.2022;16:25:00;1055;18.2;37
08.04.2022;16:35:00;1335;18.4;37
08.04.2022;16:45:00;1679;18.6;37
08.04.2022;16:55:00;1369;18.9;37
08.04.2022;17:05:00;737;19.0;36
08.04.2022;17:15:00;616;19.2;36
08.04.2022;17:25:00;933;19.3;36
08.04.2022;17:35:00;627;19.4;36
08.04.2022;17:45:00;400;19.5;36
08.04.2022;17:55:00;760;19.6;35
08.04.2022;18:05:00;1521;19.8;35
08.04.2022;18:15:00;2060;20.1;35
08.04.2022;18:25:00;1547;20.4;36
08.04.2022;18:35:00;1399;20.7;35
08.04.2022;18:45:00;502;20.8;35
08.04.2022;18:55:00;614;20.9;35
08.04.2022;19:05:00;510;21.0;35
08.04.2022;19:15:00;329;21.0;35
08.04.2022;19:25:00;323;21.1;35
08.04.2022;19:35:00;176;21.1;35
08.04.2022;19:45:00;152;21.1;35
08.04.2022;19:55:00;123;21.2;35
08.04.2022;20:05:00;51;21.2;34
08.04.2022;20:15:00;0;21.2;0
09.04.2022;07:45:00;130;0;28
09.04.2022;07:55:00;166;0;29
09.04.2022;08:05:00;211;0;29
09.04.2022;08:15:00;303;0.1;30
09.04.2022;08:25:00;395;0.1;30
09.04.2022;08:35:00;502;0.2;30
09.04.2022;08:45:00;452;0.3;31
09.04.2022;08:55:00;477;0.4;31
09.04.2022;09:05:00;711;0.5;31
09.04.2022;09:15:00;754;0.6;31
09.04.2022;09:25:00;794;0.7;32
09.04.2022;09:35:00;1304;0.9;32
09.04.2022;09:45:00;1354;1.1;32
09.04.2022;09:55:00;1295;1.3;32
09.04.2022;10:05:00;1483;1.6;32
09.04.2022;10:15:00;1833;1.8;33
09.04.2022;10:25:00;2150;2.2;33
09.04.2022;10:35:00;2925;2.7;35
09.04.2022;10:45:00;3881;3.3;36
09.04.2022;10:55:00;3260;3.7;37
09.04.2022;11:05:00;1847;4.1;37
09.04.2022;11:15:00;1937;4.6;37
09.04.2022;11:25:00;6415;5.3;39
09.04.2022;11:35:00;4357;6.2;42
09.04.2022;11:45:00;7788;7.5;46
09.04.2022;11:55:00;8535;8.6;46
09.04.2022;12:05:00;7592;10.0;47
09.04.2022;12:15:00;1493;10.2;40
09.04.2022;12:25:00;6802;10.9;42
09.04.2022;12:35:00;2784;11.5;42
09.04.2022;12:45:00;9040;12.6;47
09.04.2022;12:55:00;8561;14.0;46
09.04.2022;13:05:00;6843;15.3;44
09.04.2022;13:15:00;6555;16.5;45
09.04.2022;13:25:00;5010;17.4;45
09.04.2022;13:35:00;9107;18.8;44
09.04.2022;13:45:00;6698;20.2;44
09.04.2022;13:55:00;6774;20.9;43
09.04.2022;14:05:00;9366;22.2;46
09.04.2022;14:15:00;7084;23.5;47
09.04.2022;14:25:00;6787;24.8;44
09.04.2022;14:35:00;2216;25.8;42
09.04.2022;14:45:00;7006;26.8;45
09.04.2022;14:55:00;3468;27.7;44
09.04.2022;15:05:00;8422;28.7;47
09.04.2022;15:15:00;2488;29.2;42
09.04.2022;15:25:00;3256;30.0;45
09.04.2022;15:35:00;1505;30.3;43
09.04.2022;15:45:00;1061;30.5;41
09.04.2022;15:55:00;1574;30.7;41
09.04.2022;16:05:00;5574;31.4;42
09.04.2022;16:15:00;6784;32.5;48
09.04.2022;16:25:00;6542;33.4;45
09.04.2022;16:35:00;4992;34.2;46
09.04.2022;16:45:00;6649;35.3;44
09.04.2022;16:55:00;6282;36.4;48
09.04.2022;17:05:00;3508;36.9;46
09.04.2022;17:15:00;5060;37.8;48
09.04.2022;17:25:00;4873;38.6;44
09.04.2022;17:35:00;4530;39.3;45
09.04.2022;17:45:00;4717;40.1;46
09.04.2022;17:55:00;1046;40.3;43
09.04.2022;18:05:00;788;40.4;41
09.04.2022;18:15:00;707;40.5;40
09.04.2022;18:25:00;743;40.7;39
09.04.2022;18:35:00;751;40.8;39
09.04.2022;18:45:00;482;40.9;38
09.04.2022;18:55:00;377;40.9;38
09.04.2022;19:05:00;362;41.0;37
09.04.2022;19:15:00;235;41.0;37
09.04.2022;19:25:00;202;41.1;37
09.04.2022;19:35:00;178;41.1;37
09.04.2022;19:45:00;193;41.1;36
09.04.2022;19:55:00;84;41.2;36
10.04.2022;07:00:00;151;0;27
10.04.2022;07:10:00;215;0;29
10.04.2022;07:20:00;265;0;29
10.04.2022;07:30:00;314;0.1;30
10.04.2022;07:40:00;364;0.1;30
10.04.2022;07:50:00;418;0.2;30
10.04.2022;08:00:00;550;0.3;31
10.04.2022;08:10:00;524;0.4;31
10.04.2022;08:20:00;623;0.5;31
10.04.2022;08:30:00;980;0.6;31
10.04.2022;08:40:00;1161;0.8;32
10.04.2022;08:50:00;1378;1.0;32
10.04.2022;09:00:00;1679;1.3;32
10.04.2022;09:10:00;1838;1.6;32
10.04.2022;09:20:00;2672;1.9;33
10.04.2022;09:30:00;2885;2.3;33
10.04.2022;09:40:00;2429;2.9;36
10.04.2022;09:50:00;2128;3.2;35
10.04.2022;10:00:00;2919;3.6;35
10.04.2022;10:10:00;2232;4.0;36
10.04.2022;10:20:00;6204;4.9;39
10.04.2022;10:30:00;1915;5.4;39
10.04.2022;10:40:00;4107;5.8;38
10.04.2022;10:50:00;6791;7.0;44
10.04.2022;11:00:00;6854;8.0;46
10.04.2022;11:10:00;1081;8.4;43
10.04.2022;11:20:00;7524;9.4;46
10.04.2022;11:30:00;7654;10.7;44
10.04.2022;11:40:00;5929;11.8;46
10.04.2022;11:50:00;7071;12.9;47
10.04.2022;12:00:00;7895;14.1;44
10.04.2022;12:10:00;6931;15.3;44
10.04.2022;12:20:00;2222;15.7;42
10.04.2022;12:30:00;4297;16.2;42
10.04.2022;12:40:00;7202;17.3;47
10.04.2022;12:50:00;8009;18.6;46
10.04.2022;13:00:00;7877;20.0;45
10.04.2022;13:10:00;7959;21.3;44
10.04.2022;13:20:00;8106;22.6;46
10.04.2022;13:30:00;1653;23.2;42
10.04.2022;13:40:00;8612;24.1;46
10.04.2022;13:50:00;1244;24.8;42
10.04.2022;14:00:00;3584;25.6;44
10.04.2022;14:10:00;2754;26.1;44
10.04.2022;14:20:00;6900;26.9;45
10.04.2022;14:30:00;7254;28.2;44
10.04.2022;14:40:00;8419;29.6;44
10.04.2022;14:50:00;7568;31.0;45
10.04.2022;15:00:00;2202;31.4;42
10.04.2022;15:10:00;2024;31.7;42
10.04.2022;15:20:00;3499;32.2;42
10.04.2022;15:30:00;7710;33.4;47
10.04.2022;15:40:00;1684;33.8;42
10.04.2022;15:50:00;1860;34.1;41
10.04.2022;16:00:00;1819;34.4;41
10.04.2022;16:10:00;2368;34.8;41
10.04.2022;16:20:00;3008;35.3;42
10.04.2022;16:30:00;2089;35.7;41
10.04.2022;16:40:00;3140;36.2;42
10.04.2022;16:50:00;1121;36.4;40
10.04.2022;17:00:00;3326;36.8;40
10.04.2022;17:10:00;5009;37.5;43
10.04.2022;17:20:00;4379;38.3;45
10.04.2022;17:30:00;4259;39.0;45
10.04.2022;17:40:00;2288;39.5;44
10.04.2022;17:50:00;2619;39.9;43
10.04.2022;18:00:00;2068;40.3;43
10.04.2022;18:10:00;2894;40.8;43
10.04.2022;18:20:00;1829;41.2;42
10.04.2022;18:30:00;1945;41.5;41
10.04.2022;18:40:00;1522;41.8;40
10.04.2022;18:50:00;1429;42.0;40
10.04.2022;19:00:00;1137;42.2;39
10.04.2022;19:10:00;845;42.4;38
10.04.2022;19:20:00;493;42.5;38
10.04.2022;19:30:00;370;42.6;37
10.04.2022;19:40:00;242;42.6;37
10.04.2022;19:50:00;176;42.6;37
10.04.2022;20:00:00;130;42.7;36
10.04.2022;20:10:00;42;42.7;36
11.04.2022;07:05:00;144;0;28
11.04.2022;07:15:00;189;0;28
11.04.2022;07:25:00;240;0;29
11.04.2022;07:35:00;278;0.1;29
11.04.2022;07:45:00;309;0.1;30
11.04.2022;07:55:00;341;0.2;30
11.04.2022;08:05:00;371;0.2;30
11.04.2022;08:15:00;406;0.3;31
11.04.2022;08:25:00;847;0.4;31
11.04.2022;08:35:00;1019;0.6;31
11.04.2022;08:45:00;1196;0.8;31
11.04.2022;08:55:00;1366;1.0;32
11.04.2022;09:05:00;2093;1.3;32
11.04.2022;09:15:00;2895;1.8;33
11.04.2022;09:25:00;3306;2.3;34
11.04.2022;09:35:00;3742;2.9;36
11.04.2022;09:45:00;4185;3.6;38
11.04.2022;09:55:00;4539;4.3;39
11.04.2022;10:05:00;4849;5.1;41
11.04.2022;10:15:00;4889;5.9;42
11.04.2022;10:25:00;5129;6.7;44
11.04.2022;10:35:00;5459;7.6;45
11.04.2022;10:45:00;5771;8.6;46
11.04.2022;10:55:00;5890;9.5;48
11.04.2022;11:05:00;6130;10.5;46
11.04.2022;11:15:00;6316;11.6;46
11.04.2022;11:25:00;6502;12.6;48
11.04.2022;11:35:00;6642;13.7;45
11.04.2022;11:45:00;6819;14.8;46
11.04.2022;11:55:00;6930;16.0;47
11.04.2022;12:05:00;7173;17.1;44
11.04.2022;12:15:00;7095;18.3;47
11.04.2022;12:25:00;7435;19.5;47
11.04.2022;12:35:00;7201;20.7;44
11.04.2022;12:45:00;7382;21.9;45
11.04.2022;12:55:00;7197;23.1;48
11.04.2022;13:05:00;7158;24.3;45
11.04.2022;13:15:00;7521;25.6;44
11.04.2022;13:25:00;7644;26.8;47
11.04.2022;13:35:00;7304;28.0;46
11.04.2022;13:45:00;6506;29.1;44
11.04.2022;13:55:00;7125;30.3;47
11.04.2022;14:05:00;6796;31.4;47
11.04.2022;14:15:00;7155;32.6;44
11.04.2022;14:25:00;7303;33.8;47
11.04.2022;14:35:00;7093;35.0;47
11.04.2022;14:45:00;7295;36.2;44
11.04.2022;14:55:00;6604;37.3;46
11.04.2022;15:05:00;7010;38.4;47
11.04.2022;15:15:00;6326;39.5;44
11.04.2022;15:25:00;6613;40.6;46
11.04.2022;15:35:00;6827;41.7;47
11.04.2022;15:45:00;6432;42.8;44
11.04.2022;15:55:00;6430;43.8;48
11.04.2022;16:05:00;5873;44.8;45
11.04.2022;16:15:00;5972;45.8;47
11.04.2022;16:25:00;5496;46.8;45
11.04.2022;16:35:00;4946;47.6;47
11.04.2022;16:45:00;3958;48.3;48
11.04.2022;16:55:00;3373;48.9;47
11.04.2022;17:05:00;4383;49.5;47
11.04.2022;17:15:00;3942;50.2;48
11.04.2022;17:25:00;3236;50.8;47
11.04.2022;17:35:00;2990;51.3;46
11.04.2022;17:45:00;3321;51.9;46
11.04.2022;17:55:00;2755;52.3;45
11.04.2022;18:05:00;2570;52.7;44
11.04.2022;18:15:00;1923;53.1;43
11.04.2022;18:25:00;1629;53.4;42
11.04.2022;18:35:00;1552;53.6;41
11.04.2022;18:45:00;1096;53.8;40
11.04.2022;18:55:00;797;54.0;39
11.04.2022;19:05:00;652;54.1;38
11.04.2022;19:15:00;525;54.2;38
11.04.2022;19:25:00;446;54.2;38
11.04.2022;19:35:00;338;54.3;37
11.04.2022;19:45:00;223;54.4;37
11.04.2022;19:55:00;154;54.4;37
11.04.2022;20:05:00;44;54.4;37
11.04.2022;20:15:00;0;54.4;0
12.04.2022;06:50:00;40;0;25
12.04.2022;07:00:00;165;0;27
12.04.2022;07:10:00;211;0;28
12.04.2022;07:20:00;254;0.1;29
12.04.2022;07:30:00;306;0.1;29
12.04.2022;07:40:00;368;0.2;30
12.04.2022;07:50:00;429;0.2;30
12.04.2022;08:00:00;509;0.3;30
12.04.2022;08:10:00;607;0.4;31
12.04.2022;08:20:00;890;0.5;31
12.04.2022;08:30:00;1309;0.7;31
12.04.2022;08:40:00;1559;1.0;31
12.04.2022;08:50:00;1621;1.2;32
12.04.2022;09:00:00;1644;1.5;32
12.04.2022;09:10:00;2422;1.9;32
12.04.2022;09:20:00;2992;2.3;34
12.04.2022;09:30:00;3142;2.8;35
12.04.2022;09:40:00;3410;3.4;36
12.04.2022;09:50:00;3512;3.9;37
12.04.2022;10:00:00;3851;4.6;38
12.04.2022;10:10:00;3838;5.2;39
12.04.2022;10:20:00;3946;5.8;40
12.04.2022;10:30:00;4598;6.6;42
12.04.2022;10:40:00;4893;7.4;43
12.04.2022;10:50:00;4546;8.1;44
12.04.2022;11:00:00;5260;9.0;45
12.04.2022;11:10:00;5893;9.9;46
12.04.2022;11:20:00;6471;11.0;47
12.04.2022;11:30:00;5599;11.9;45
12.04.2022;11:40:00;6460;13.0;48
12.04.2022;11:50:00;6845;14.1;44
12.04.2022;12:00:00;6868;15.3;47
12.04.2022;12:10:00;6263;16.3;46
12.04.2022;12:20:00;5246;17.2;48
12.04.2022;12:30:00;6517;18.3;44
12.04.2022;12:40:00;6594;19.4;48
12.04.2022;12:50:00;6303;20.3;46
12.04.2022;13:00:00;7007;21.5;47
12.04.2022;13:10:00;6612;22.5;44
12.04.2022;13:20:00;6374;23.6;48
12.04.2022;13:30:00;7216;24.7;46
12.04.2022;13:40:00;6234;25.8;44
12.04.2022;13:50:00;6457;26.9;47
12.04.2022;14:00:00;7088;28.1;44
12.04.2022;14:10:00;6730;29.2;46
12.04.2022;14:20:00;6767;30.3;47
12.04.2022;14:30:00;6559;31.3;44
12.04.2022;14:40:00;6287;32.4;48
12.04.2022;14:50:00;6839;33.5;45
12.04.2022;15:00:00;6235;34.5;45
12.04.2022;15:10:00;6768;35.6;47
12.04.2022;15:20:00;6553;36.7;44
12.04.2022;15:30:00;6076;37.7;47
12.04.2022;15:40:00;6127;38.8;46
12.04.2022;15:50:00;5999;39.8;44
12.04.2022;16:00:00;6286;40.8;47
12.04.2022;16:10:00;5858;41.8;44
12.04.2022;16:20:00;5955;42.7;47
12.04.2022;16:30:00;5619;43.7;44
12.04.2022;16:40:00;4021;44.4;45
12.04.2022;16:50:00;3099;44.9;46
12.04.2022;17:00:00;3037;45.4;45
12.04.2022;17:10:00;2260;45.8;44
12.04.2022;17:20:00;2823;46.2;44
12.04.2022;17:30:00;2768;46.7;44
12.04.2022;17:40:00;3441;47.2;44
12.04.2022;17:50:00;3011;47.7;44
12.04.2022;18:00:00;2112;48.1;43
12.04.2022;18:10:00;1852;48.4;42
12.04.2022;18:20:00;1505;48.7;41
12.04.2022;18:30:00;1218;48.9;40
12.04.2022;18:40:00;1177;49.1;40
12.04.2022;18:50:00;925;49.3;39
12.04.2022;19:00:00;678;49.4;38
12.04.2022;19:10:00;552;49.5;38
12.04.2022;19:20:00;434;49.6;38
12.04.2022;19:30:00;326;49.6;37
12.04.2022;19:40:00;252;49.7;37
12.04.2022;19:50:00;182;49.7;37
12.04.2022;20:00:00;127;49.7;37
12.04.2022;20:10:00;0;49.7;36
13.04.2022;06:50:00;86;0;25
13.04.2022;07:00:00;196;0;28
13.04.2022;07:10:00;300;0;29
13.04.2022;07:20:00;398;0.1;29
13.04.2022;07:30:00;467;0.2;30
13.04.2022;07:40:00;527;0.3;30
13.04.2022;07:50:00;572;0.3;30
13.04.2022;08:00:00;631;0.4;31
13.04.2022;08:10:00;723;0.6;31
13.04.2022;08:20:00;857;0.7;31
13.04.2022;08:30:00;1088;0.9;31
13.04.2022;08:40:00;1212;1.1;32
13.04.2022;08:50:00;1357;1.3;32
13.04.2022;09:00:00;1814;1.5;32
13.04.2022;09:10:00;2450;1.9;33
13.04.2022;09:20:00;2672;2.4;34
13.04.2022;09:30:00;3201;2.9;35
13.04.2022;09:40:00;3376;3.4;36
13.04.2022;09:50:00;3739;4.0;37
13.04.2022;10:00:00;3693;4.6;39
13.04.2022;10:10:00;3771;5.2;40
13.04.2022;10:20:00;4053;5.9;40
13.04.2022;10:30:00;4553;6.6;42
13.04.2022;10:40:00;5004;7.4;43
13.04.2022;10:50:00;4947;8.2;44
13.04.2022;11:00:00;5087;9.1;46
13.04.2022;11:10:00;5640;10.0;47
13.04.2022;11:20:00;5766;10.9;48
13.04.2022;11:30:00;6083;11.9;44
13.04.2022;11:40:00;5801;12.9;47
13.04.2022;11:50:00;6299;13.9;45
13.04.2022;12:00:00;6082;14.9;46
13.04.2022;12:10:00;6152;16.0;44
13.04.2022;12:20:00;6670;17.1;47
13.04.2022;12:30:00;6623;18.1;44
13.04.2022;12:40:00;6883;19.3;47
13.04.2022;12:50:00;6878;20.4;46
13.04.2022;13:00:00;6983;21.6;44
13.04.2022;13:10:00;7047;22.7;48
13.04.2022;13:20:00;7098;23.9;46
13.04.2022;13:30:00;7110;25.1;44
13.04.2022;13:40:00;7094;26.2;47
13.04.2022;13:50:00;6969;27.4;46
13.04.2022;14:00:00;3514;28.3;43
13.04.2022;14:10:00;6382;29.3;47
13.04.2022;14:20:00;6967;30.4;44
13.04.2022;14:30:00;6949;31.6;47
13.04.2022;14:40:00;6039;32.7;46
13.04.2022;14:50:00;6785;33.7;45
13.04.2022;15:00:00;6609;34.8;47
13.04.2022;15:10:00;6604;35.9;45
13.04.2022;15:20:00;6588;37.0;45
13.04.2022;15:30:00;6335;38.1;47
13.04.2022;15:40:00;6352;39.1;44
13.04.2022;15:50:00;6195;40.1;47
13.04.2022;16:00:00;5835;41.1;45
13.04.2022;16:10:00;5694;42.0;48
13.04.2022;16:20:00;5675;43.0;45
13.04.2022;16:30:00;5487;43.9;48
13.04.2022;16:40:00;5160;44.8;44
13.04.2022;16:50:00;4792;45.6;46
13.04.2022;17:00:00;4603;46.3;48
13.04.2022;17:10:00;4201;47.1;48
13.04.2022;17:20:00;4075;47.7;49
13.04.2022;17:30:00;3857;48.4;49
13.04.2022;17:40:00;3582;49.0;48
13.04.2022;17:50:00;3261;49.5;48
13.04.2022;18:00:00;3026;50.0;47
13.04.2022;18:10:00;2689;50.5;46
13.04.2022;18:20:00;2179;50.9;45
13.04.2022;18:30:00;1964;51.2;44
13.04.2022;18:40:00;1700;51.5;43
13.04.2022;18:50:00;1435;51.8;42
13.04.2022;19:00:00;1088;51.9;41
13.04.2022;19:10:00;831;52.1;40
13.04.2022;19:20:00;550;52.2;39
13.04.2022;19:30:00;402;52.3;39
13.04.2022;19:40:00;318;52.3;38
13.04.2022;19:50:00;233;52.4;38
13.04.2022;20:00:00;150;52.4;38
13.04.2022;20:10:00;11;52.4;37
13.04.2022;20:20:00;0;52.4;0
14.04.2022;06:55:00;156;0;28
14.04.2022;07:05:00;209;0;29
14.04.2022;07:15:00;260;0;30
14.04.2022;07:25:00;320;0.1;30
14.04.2022;07:35:00;379;0.2;30
14.04.2022;07:45:00;434;0.2;31
14.04.2022;07:55:00;483;0.3;31
14.04.2022;08:05:00;543;0.4;31
14.04.2022;08:15:00;610;0.5;31
14.04.2022;08:25:00;895;0.6;32
14.04.2022;08:35:00;1041;0.8;32
14.04.2022;08:45:00;1036;1.0;32
14.04.2022;08:55:00;1073;1.1;32
14.04.2022;09:05:00;1264;1.3;33
14.04.2022;09:15:00;2597;1.7;33
14.04.2022;09:25:00;2526;2.1;34
14.04.2022;09:35:00;2688;2.5;34
14.04.2022;09:45:00;3525;3.1;36
14.04.2022;09:55:00;4092;3.7;38
14.04.2022;10:05:00;4365;4.4;39
14.04.2022;10:15:00;4642;5.2;41
14.04.2022;10:25:00;4973;6.0;42
14.04.2022;10:35:00;5209;6.8;44
14.04.2022;10:45:00;5379;7.7;46
14.04.2022;10:55:00;5577;8.6;47
14.04.2022;11:05:00;5795;9.6;48
14.04.2022;11:15:00;5932;10.5;44
14.04.2022;11:25:00;6082;11.5;47
14.04.2022;11:35:00;6292;12.6;44
14.04.2022;11:45:00;6268;13.6;47
14.04.2022;11:55:00;6610;14.7;44
14.04.2022;12:05:00;6763;15.8;48
14.04.2022;12:15:00;6516;16.9;45
14.04.2022;12:25:00;6195;18.0;45
14.04.2022;12:35:00;6882;19.1;48
14.04.2022;12:45:00;6908;20.2;45
14.04.2022;12:55:00;6977;21.4;44
14.04.2022;13:05:00;6959;22.5;48
14.04.2022;13:15:00;7046;23.7;45
14.04.2022;13:25:00;6790;24.8;44
14.04.2022;13:35:00;6889;26.0;48
14.04.2022;13:45:00;7025;27.1;45
14.04.2022;13:55:00;7009;28.3;44
14.04.2022;14:05:00;7020;29.4;48
14.04.2022;14:15:00;6911;30.6;46
14.04.2022;14:25:00;6932;31.7;44
14.04.2022;14:35:00;6833;32.8;47
14.04.2022;14:45:00;6760;34.0;46
14.04.2022;14:55:00;6678;35.1;44
14.04.2022;15:05:00;6439;36.1;48
14.04.2022;15:15:00;6528;37.2;46
14.04.2022;15:25:00;6414;38.3;44
14.04.2022;15:35:00;6270;39.3;48
14.04.2022;15:45:00;6113;40.3;44
14.04.2022;15:55:00;5975;41.3;48
14.04.2022;16:05:00;5833;42.3;45
14.04.2022;16:15:00;5562;43.2;48
14.04.2022;16:25:00;5483;44.1;44
14.04.2022;16:35:00;5261;45.0;47
14.04.2022;16:45:00;4965;45.9;47
14.04.2022;16:55:00;4630;46.6;44
14.04.2022;17:05:00;4308;47.4;46
14.04.2022;17:15:00;4093;48.0;47
14.04.2022;17:25:00;3820;48.7;48
14.04.2022;17:35:00;3567;49.3;48
14.04.2022;17:45:00;3313;49.8;47
14.04.2022;17:55:00;3042;50.4;47
14.04.2022;18:05:00;2729;50.8;46
14.04.2022;18:15:00;2458;51.2;45
14.04.2022;18:25:00;1954;51.6;44
14.04.2022;18:35:00;1499;51.8;43
14.04.2022;18:45:00;1434;52.1;42
14.04.2022;18:55:00;829;52.2;40
14.04.2022;19:05:00;697;52.4;40
14.04.2022;19:15:00;390;52.5;39
14.04.2022;19:25:00;300;52.5;39
14.04.2022;19:35:00;298;52.6;38
14.04.2022;19:45:00;340;52.6;38
14.04.2022;19:55:00;182;52.6;38
14.04.2022;20:05:00;121;52.7;37
15.04.2022;07:05:00;65;0;28
15.04.2022;07:15:00;189;0;29
15.04.2022;07:25:00;250;0;30
15.04.2022;07:35:00;196;0.1;30
15.04.2022;07:45:00;206;0.1;30
15.04.2022;07:55:00;193;0.1;31
15.04.2022;08:05:00;268;0.2;31
15.04.2022;08:15:00;260;0.2;31
15.04.2022;08:25:00;279;0.3;31
15.04.2022;08:35:00;377;0.3;32
15.04.2022;08:45:00;514;0.4;32
15.04.2022;08:55:00;451;0.5;32
15.04.2022;09:05:00;471;0.5;32
15.04.2022;09:15:00;546;0.6;32
15.04.2022;09:25:00;1063;0.8;32
15.04.2022;09:35:00;826;0.9;33
15.04.2022;09:45:00;1284;1.1;33
15.04.2022;09:55:00;1872;1.4;33
15.04.2022;10:05:00;2133;1.8;33
15.04.2022;10:15:00;1921;2.1;34
15.04.2022;10:25:00;2029;2.4;34
15.04.2022;10:35:00;3013;2.9;35
15.04.2022;10:45:00;2749;3.3;36
15.04.2022;10:55:00;2911;3.8;37
15.04.2022;11:05:00;3237;4.3;38
15.04.2022;11:15:00;3030;4.8;38
15.04.2022;11:25:00;3464;5.4;39
15.04.2022;11:35:00;2824;5.9;40
15.04.2022;11:45:00;2971;6.4;40
15.04.2022;11:55:00;3356;7.0;41
15.04.2022;12:05:00;3940;7.6;41
15.04.2022;12:15:00;4395;8.4;44
15.04.2022;12:25:00;3395;9.0;43
15.04.2022;12:35:00;5310;9.7;44
15.04.2022;12:45:00;6244;10.7;47
15.04.2022;12:55:00;3897;11.5;47
15.04.2022;13:05:00;3111;12.1;46
15.04.2022;13:15:00;3727;12.7;45
15.04.2022;13:25:00;2883;13.2;45
15.04.2022;13:35:00;4328;13.8;44
15.04.2022;13:45:00;6099;14.7;48
15.04.2022;13:55:00;3161;15.3;46
15.04.2022;14:05:00;2879;15.9;45
15.04.2022;14:15:00;6087;16.6;46
15.04.2022;14:25:00;5462;17.6;44
15.04.2022;14:35:00;7263;18.8;47
15.04.2022;14:45:00;7440;20.0;47
15.04.2022;14:55:00;4861;21.0;43
15.04.2022;15:05:00;4614;22.0;47
15.04.2022;15:15:00;3478;22.8;44
15.04.2022;15:25:00;4577;23.4;44
15.04.2022;15:35:00;4680;24.2;46
15.04.2022;15:45:00;4933;24.9;46
15.04.2022;15:55:00;5279;25.8;46
15.04.2022;16:05:00;4820;26.6;45
15.04.2022;16:15:00;5574;27.3;46
15.04.2022;16:25:00;5794;28.2;47
15.04.2022;16:35:00;4491;29.0;44
15.04.2022;16:45:00;3219;29.7;46
15.04.2022;16:55:00;4401;30.3;45
15.04.2022;17:05:00;4154;30.9;46
15.04.2022;17:15:00;3347;31.5;46
15.04.2022;17:25:00;3801;32.1;47
15.04.2022;17:35:00;3640;32.7;47
15.04.2022;17:45:00;2674;33.2;46
15.04.2022;17:55:00;2788;33.7;45
15.04.2022;18:05:00;2734;34.2;45
15.04.2022;18:15:00;2426;34.6;44
15.04.2022;18:25:00;1054;34.8;42
15.04.2022;18:35:00;1246;35.1;41
15.04.2022;18:45:00;888;35.2;40
15.04.2022;18:55:00;769;35.4;39
15.04.2022;19:05:00;879;35.5;39
15.04.2022;19:15:00;704;35.6;38
15.04.2022;19:25:00;494;35.7;38
15.04.2022;19:35:00;388;35.8;38
15.04.2022;19:45:00;293;35.8;37
15.04.2022;19:55:00;223;35.9;37
15.04.2022;20:05:00;164;35.9;37
15.04.2022;20:15:00;87;35.9;37
16.04.2022;06:45:00;101;0;28
16.04.2022;06:55:00;189;0;29
16.04.2022;07:05:00;296;0;30
16.04.2022;07:15:00;462;0.1;30
16.04.2022;07:25:00;743;0.2;31
16.04.2022;07:35:00;808;0.3;31
16.04.2022;07:45:00;906;0.5;31
16.04.2022;07:55:00;761;0.6;32
16.04.2022;08:05:00;939;0.8;32
16.04.2022;08:15:00;1089;0.9;32
16.04.2022;08:25:00;1131;1.1;32
16.04.2022;08:35:00;1374;1.3;33
16.04.2022;08:45:00;1566;1.6;33
16.04.2022;08:55:00;1368;1.8;33
16.04.2022;09:05:00;1544;2.1;33
16.04.2022;09:15:00;1710;2.3;33
16.04.2022;09:25:00;1896;2.6;34
16.04.2022;09:35:00;1701;2.9;34
16.04.2022;09:45:00;2046;3.2;34
16.04.2022;09:55:00;1704;3.5;35
16.04.2022;10:05:00;1802;3.8;35
16.04.2022;10:15:00;1511;4.1;35
16.04.2022;10:25:00;1617;4.4;35
16.04.2022;10:35:00;1870;4.7;35
16.04.2022;10:45:00;2004;5.0;36
16.04.2022;10:55:00;2154;5.3;36
16.04.2022;11:05:00;2578;5.8;37
16.04.2022;11:15:00;4725;6.4;38
16.04.2022;11:25:00;3751;7.1;40
16.04.2022;11:35:00;1602;7.4;39
16.04.2022;11:45:00;1914;7.7;38
16.04.2022;11:55:00;1905;8.0;38
16.04.2022;12:05:00;2348;8.4;38
16.04.2022;12:15:00;2828;8.8;38
16.04.2022;12:25:00;2416;9.2;39
16.04.2022;12:35:00;3206;9.7;39
16.04.2022;12:45:00;2321;10.1;39
16.04.2022;12:55:00;2759;10.5;39
16.04.2022;13:05:00;4871;11.3;41
16.04.2022;13:15:00;3213;12.0;43
16.04.2022;13:25:00;5288;12.7;44
16.04.2022;13:35:00;4869;13.6;46
16.04.2022;13:45:00;4565;14.4;46
16.04.2022;13:55:00;4472;15.2;47
16.04.2022;14:05:00;6436;16.2;46
16.04.2022;14:15:00;3137;16.8;42
16.04.2022;14:25:00;4757;17.6;44
16.04.2022;14:35:00;2584;18.0;43
16.04.2022;14:45:00;3658;18.8;45
16.04.2022;14:55:00;3041;19.3;44
16.04.2022;15:05:00;4176;20.2;47
16.04.2022;15:15:00;3186;20.6;45
16.04.2022;15:25:00;2852;21.2;45
16.04.2022;15:35:00;2759;21.6;44
16.04.2022;15:45:00;3547;22.4;46
16.04.2022;15:55:00;2329;22.9;44
16.04.2022;16:05:00;3678;23.4;44
16.04.2022;16:15:00;3265;23.9;44
16.04.2022;16:25:00;3707;24.4;44
16.04.2022;16:35:00;2620;24.9;43
16.04.2022;16:45:00;2031;25.3;42
16.04.2022;16:55:00;1980;25.6;42
16.04.2022;17:05:00;1205;25.9;40
16.04.2022;17:15:00;3346;26.2;40
16.04.2022;17:25:00;1141;26.7;41
16.04.2022;17:35:00;2608;27.2;42
16.04.2022;17:45:00;1490;27.4;40
16.04.2022;17:55:00;1108;27.6;39
16.04.2022;18:05:00;1477;27.8;39
16.04.2022;18:15:00;1160;28.0;38
16.04.2022;18:25:00;1278;28.2;38
16.04.2022;18:35:00;1577;28.4;38
16.04.2022;18:45:00;1615;28.7;38
16.04.2022;18:55:00;1135;28.9;37
16.04.2022;19:05:00;1028;29.1;37
16.04.2022;19:15:00;902;29.2;37
16.04.2022;19:25:00;611;29.4;37
16.04.2022;19:35:00;419;29.4;37
16.04.2022;19:45:00;286;29.5;36
16.04.2022;19:55:00;202;29.5;36
16.04.2022;20:05:00;154;29.6;36
16.04.2022;20:15:00;117;29.6;36
16.04.2022;20:25:00;0;29.6;36
16.04.2022;20:35:00;0;29.6;0
17.04.2022;06:45:00;138;0;28
17.04.2022;06:55:00;179;0;29
17.04.2022;07:05:00;221;0;30
17.04.2022;07:15:00;258;0.1;30
17.04.2022;07:25:00;290;0.1;30
17.04.2022;07:35:00;323;0.2;31
17.04.2022;07:45:00;353;0.2;31
17.04.2022;07:55:00;383;0.3;31
17.04.2022;08:05:00;511;0.4;32
17.04.2022;08:15:00;786;0.5;32
17.04.2022;08:25:00;937;0.6;32
17.04.2022;08:35:00;1108;0.8;32
17.04.2022;08:45:00;1275;1.0;32
17.04.2022;08:55:00;1452;1.2;33
17.04.2022;09:05:00;2750;1.6;33
17.04.2022;09:15:00;3170;2.1;34
17.04.2022;09:25:00;3650;2.7;36
17.04.2022;09:35:00;4065;3.4;38
17.04.2022;09:45:00;4370;4.1;39
17.04.2022;09:55:00;4634;4.8;41
17.04.2022;10:05:00;4972;5.6;42
17.04.2022;10:15:00;5281;6.5;44
17.04.2022;10:25:00;5568;7.4;45
17.04.2022;10:35:00;5778;8.4;47
17.04.2022;10:45:00;6010;9.3;48
17.04.2022;10:55:00;6251;10.4;44
17.04.2022;11:05:00;6464;11.4;47
17.04.2022;11:15:00;6658;12.5;44
17.04.2022;11:25:00;6839;13.6;48
17.04.2022;11:35:00;6991;14.8;45
17.04.2022;11:45:00;7170;16.0;44
17.04.2022;11:55:00;7299;17.1;48
17.04.2022;12:05:00;7446;18.4;46
17.04.2022;12:15:00;7594;19.6;44
17.04.2022;12:25:00;7633;20.9;46
17.04.2022;12:35:00;7674;22.1;47
17.04.2022;12:45:00;7778;23.4;46
17.04.2022;12:55:00;7793;24.7;44
17.04.2022;13:05:00;7814;26.0;45
17.04.2022;13:15:00;7875;27.3;47
17.04.2022;13:25:00;7825;28.6;47
17.04.2022;13:35:00;7851;29.9;45
17.04.2022;13:45:00;7789;31.2;44
17.04.2022;13:55:00;7838;32.5;46
17.04.2022;14:05:00;7839;33.7;47
17.04.2022;14:15:00;7823;35.0;46
17.04.2022;14:25:00;7793;36.3;45
17.04.2022;14:35:00;7694;37.6;44
17.04.2022;14:45:00;7595;38.9;47
17.04.2022;14:55:00;7453;40.1;47
17.04.2022;15:05:00;7370;41.3;45
17.04.2022;15:15:00;7016;42.5;44
17.04.2022;15:25:00;7144;43.7;47
17.04.2022;15:35:00;7007;44.8;46
17.04.2022;15:45:00;6914;46.0;44
17.04.2022;15:55:00;6779;47.1;47
17.04.2022;16:05:00;6570;48.2;45
17.04.2022;16:15:00;4740;49.1;48
17.04.2022;16:25:00;5012;50.0;44
17.04.2022;16:35:00;1817;50.5;44
17.04.2022;16:45:00;4320;51.0;44
17.04.2022;16:55:00;4135;51.7;46
17.04.2022;17:05:00;4126;52.3;47
17.04.2022;17:15:00;4210;52.9;47
17.04.2022;17:25:00;4699;53.7;48
17.04.2022;17:35:00;4192;54.4;48
17.04.2022;17:45:00;3955;55.0;48
17.04.2022;17:55:00;2064;55.4;46
17.04.2022;18:05:00;1977;55.7;44
17.04.2022;18:15:00;3337;56.2;45
17.04.2022;18:25:00;1251;56.6;43
17.04.2022;18:35:00;1679;56.8;42
17.04.2022;18:45:00;1891;57.1;42
17.04.2022;18:55:00;1692;57.4;41
17.04.2022;19:05:00;1361;57.6;40
17.04.2022;19:15:00;994;57.8;40
17.04.2022;19:25:00;656;57.9;39
17.04.2022;19:35:00;448;58.0;38
17.04.2022;19:45:00;316;58.1;38
17.04.2022;19:55:00;223;58.1;38
17.04.2022;20:05:00;158;58.1;37
17.04.2022;20:15:00;107;58.2;37
17.04.2022;20:25:00;0;58.2;37
18.04.2022;06:45:00;143;0;28
18.04.2022;06:55:00;180;0;29
18.04.2022;07:05:00;220;0;29
18.04.2022;07:15:00;254;0.1;30
18.04.2022;07:25:00;281;0.1;30
18.04.2022;07:35:00;313;0.2;31
18.04.2022;07:45:00;341;0.2;31
18.04.2022;07:55:00;429;0.3;31
18.04.2022;08:05:00;628;0.4;31
18.04.2022;08:15:00;805;0.5;32
18.04.2022;08:25:00;968;0.7;32
18.04.2022;08:35:00;1141;0.8;32
18.04.2022;08:45:00;1295;1.0;32
18.04.2022;08:55:00;1807;1.3;33
18.04.2022;09:05:00;2797;1.8;33
18.04.2022;09:15:00;3199;2.3;35
18.04.2022;09:25:00;3614;2.8;36
18.04.2022;09:35:00;4022;3.5;38
18.04.2022;09:45:00;4316;4.2;39
18.04.2022;09:55:00;4607;4.9;41
18.04.2022;10:05:00;4886;5.7;42
18.04.2022;10:15:00;5137;6.6;44
18.04.2022;10:25:00;5381;7.4;45
18.04.2022;10:35:00;5624;8.4;47
18.04.2022;10:45:00;5838;9.3;48
18.04.2022;10:55:00;6075;10.3;44
18.04.2022;11:05:00;6252;11.3;47
18.04.2022;11:15:00;6409;12.4;45
18.04.2022;11:25:00;6608;13.5;47
18.04.2022;11:35:00;6800;14.6;44
18.04.2022;11:45:00;6973;15.7;48
18.04.2022;11:55:00;7037;16.9;45
18.04.2022;12:05:00;7139;18.1;45
18.04.2022;12:15:00;7235;19.2;48
18.04.2022;12:25:00;7353;20.5;45
18.04.2022;12:35:00;7425;21.7;44
18.04.2022;12:45:00;7461;22.9;47
18.04.2022;12:55:00;7483;24.1;47
18.04.2022;13:05:00;7538;25.4;45
18.04.2022;13:15:00;7599;26.6;44
18.04.2022;13:25:00;7652;27.9;47
18.04.2022;13:35:00;7610;29.1;47
18.04.2022;13:45:00;7642;30.4;45
18.04.2022;13:55:00;7568;31.7;44
18.04.2022;14:05:00;7580;32.9;46
18.04.2022;14:15:00;7550;34.2;47
18.04.2022;14:25:00;7517;35.4;45
18.04.2022;14:35:00;7394;36.6;44
18.04.2022;14:45:00;7303;37.8;47
18.04.2022;14:55:00;7242;39.0;46
18.04.2022;15:05:00;7203;40.2;44
18.04.2022;15:15:00;7114;41.4;45
18.04.2022;15:25:00;6976;42.6;47
18.04.2022;15:35:00;6882;43.7;45
18.04.2022;15:45:00;6769;44.8;44
18.04.2022;15:55:00;6575;45.9;48
18.04.2022;16:05:00;6384;47.0;45
18.04.2022;16:15:00;6162;48.0;46
18.04.2022;16:25:00;5954;49.0;46
18.04.2022;16:35:00;5760;50.0;46
18.04.2022;16:45:00;5469;50.9;46
18.04.2022;16:55:00;5156;51.7;48
18.04.2022;17:05:00;4862;52.6;44
18.04.2022;17:15:00;4603;53.3;46
18.04.2022;17:25:00;4330;54.1;47
18.04.2022;17:35:00;4078;54.7;48
18.04.2022;17:45:00;3804;55.4;48
18.04.2022;17:55:00;3523;56.0;48
18.04.2022;18:05:00;3222;56.5;47
18.04.2022;18:15:00;2924;57.0;46
18.04.2022;18:25:00;2558;57.5;45
18.04.2022;18:35:00;2151;57.8;44
18.04.2022;18:45:00;1775;58.1;43
18.04.2022;18:55:00;1494;58.4;42
18.04.2022;19:05:00;1186;58.6;41
18.04.2022;19:15:00;875;58.8;40
18.04.2022;19:25:00;619;58.9;39
18.04.2022;19:35:00;390;58.9;39
18.04.2022;19:45:00;286;59.0;39
18.04.2022;19:55:00;189;59.0;38
18.04.2022;20:05:00;141;59.1;38
18.04.2022;20:15:00;101;59.1;38
19.04.2022;06:50:00;145;0;28
19.04.2022;07:00:00;189;0;29
19.04.2022;07:10:00;248;0;30
19.04.2022;07:20:00;285;0.1;30
19.04.2022;07:30:00;320;0.1;30
19.04.2022;07:40:00;353;0.2;31
19.04.2022;07:50:00;388;0.3;31
19.04.2022;08:00:00;572;0.3;31
19.04.2022;08:10:00;746;0.5;31
19.04.2022;08:20:00;906;0.6;32
19.04.2022;08:30:00;1071;0.8;32
19.04.2022;08:40:00;1236;1.0;32
19.04.2022;08:50:00;1376;1.2;32
19.04.2022;09:00:00;2521;1.5;33
19.04.2022;09:10:00;2908;2.0;34
19.04.2022;09:20:00;3373;2.5;35
19.04.2022;09:30:00;3771;3.1;37
19.04.2022;09:40:00;4055;3.8;38
19.04.2022;09:50:00;4363;4.5;40
19.04.2022;10:00:00;4655;5.2;41
19.04.2022;10:10:00;4906;6.0;43
19.04.2022;10:20:00;5151;6.9;44
19.04.2022;10:30:00;5382;7.8;45
19.04.2022;10:40:00;5618;8.7;47
19.04.2022;10:50:00;5834;9.6;48
19.04.2022;11:00:00;6022;10.6;44
19.04.2022;11:10:00;6227;11.6;47
19.04.2022;11:20:00;6363;12.7;44
19.04.2022;11:30:00;6519;13.7;47
19.04.2022;11:40:00;6646;14.8;44
19.04.2022;11:50:00;6764;15.9;48
19.04.2022;12:00:00;6902;17.1;46
19.04.2022;12:10:00;7014;18.2;44
19.04.2022;12:20:00;7150;19.4;48
19.04.2022;12:30:00;7255;20.6;45
19.04.2022;12:40:00;7321;21.8;44
19.04.2022;12:50:00;7367;23.0;47
19.04.2022;13:00:00;7388;24.2;46
19.04.2022;13:10:00;7453;25.5;44
19.04.2022;13:20:00;7465;26.7;45
19.04.2022;13:30:00;7548;27.9;47
19.04.2022;13:40:00;7547;29.2;46
19.04.2022;13:50:00;7419;30.4;44
19.04.2022;14:00:00;7411;31.6;45
19.04.2022;14:10:00;7338;32.8;47
19.04.2022;14:20:00;7409;34.1;46
19.04.2022;14:30:00;7372;35.3;44
19.04.2022;14:40:00;7385;36.5;46
19.04.2022;14:50:00;6771;37.6;47
19.04.2022;15:00:00;7075;38.8;44
19.04.2022;15:10:00;5838;39.9;45
19.04.2022;15:20:00;6949;40.8;46
19.04.2022;15:30:00;6831;42.0;44
19.04.2022;15:40:00;6410;43.0;48
19.04.2022;15:50:00;6331;44.1;45
19.04.2022;16:00:00;6061;45.1;45
19.04.2022;16:10:00;5891;46.1;47
19.04.2022;16:20:00;5888;47.0;45
19.04.2022;16:30:00;5263;47.9;46
19.04.2022;16:40:00;4471;48.7;48
19.04.2022;16:50:00;4705;49.5;48
19.04.2022;17:00:00;4471;50.3;44
19.04.2022;17:10:00;4622;51.0;46
19.04.2022;17:20:00;3542;51.7;47
19.04.2022;17:30:00;2303;52.2;46
19.04.2022;17:40:00;2069;52.7;46
19.04.2022;17:50:00;1217;52.9;43
19.04.2022;18:00:00;1067;53.1;42
19.04.2022;18:10:00;1927;53.4;42
19.04.2022;18:20:00;2467;53.8;42
19.04.2022;18:30:00;1059;54.0;41
19.04.2022;18:40:00;1154;54.2;40
19.04.2022;18:50:00;1060;54.4;39
19.04.2022;19:00:00;860;54.5;39
19.04.2022;19:10:00;738;54.7;38
19.04.2022;19:20:00;562;54.7;38
19.04.2022;19:30:00;497;54.8;38
19.04.2022;19:40:00;402;54.9;37
19.04.2022;19:50:00;295;55.0;37
19.04.2022;20:00:00;203;55.0;37
19.04.2022;20:10:00;142;55.0;37
19.04.2022;20:20:00;50;55.0;37
19.04.2022;20:30:00;0;55.0;0
20.04.2022;06:35:00;132;0;27
20.04.2022;06:45:00;196;0;28
20.04.2022;06:55:00;275;0;29
20.04.2022;07:05:00;340;0.1;30
20.04.2022;07:15:00;414;0.2;30
20.04.2022;07:25:00;482;0.2;31
20.04.2022;07:35:00;553;0.3;31
20.04.2022;07:45:00;578;0.4;31
20.04.2022;07:55:00;599;0.5;31
20.04.2022;08:05:00;786;0.6;32
20.04.2022;08:15:00;948;0.8;32
20.04.2022;08:25:00;1048;0.9;32
20.04.2022;08:35:00;1122;1.1;32
20.04.2022;08:45:00;1296;1.3;32
20.04.2022;08:55:00;2309;1.7;33
20.04.2022;09:05:00;2668;2.1;34
20.04.2022;09:15:00;3134;2.6;35
20.04.2022;09:25:00;3559;3.2;36
20.04.2022;09:35:00;3910;3.8;38
20.04.2022;09:45:00;4243;4.5;39
20.04.2022;09:55:00;4515;5.2;41
20.04.2022;10:05:00;4853;6.0;42
20.04.2022;10:15:00;5142;6.8;44
20.04.2022;10:25:00;5289;7.7;45
20.04.2022;10:35:00;5737;8.6;46
20.04.2022;10:45:00;5862;9.6;48
20.04.2022;10:55:00;6035;10.5;45
20.04.2022;11:05:00;6222;11.6;46
20.04.2022;11:15:00;6464;12.6;47
20.04.2022;11:25:00;6608;13.7;46
20.04.2022;11:35:00;6769;14.8;45
20.04.2022;11:45:00;6945;15.9;47
20.04.2022;11:55:00;7010;17.1;44
20.04.2022;12:05:00;7188;18.3;46
20.04.2022;12:15:00;7246;19.4;47
20.04.2022;12:25:00;7429;20.6;45
20.04.2022;12:35:00;7467;21.9;44
20.04.2022;12:45:00;7585;23.1;47
20.04.2022;12:55:00;7640;24.4;47
20.04.2022;13:05:00;7780;25.6;45
20.04.2022;13:15:00;7828;26.9;44
20.04.2022;13:25:00;7675;28.2;45
20.04.2022;13:35:00;7659;29.5;47
20.04.2022;13:45:00;7659;30.7;46
20.04.2022;13:55:00;7637;32.0;45
20.04.2022;14:05:00;7571;33.2;44
20.04.2022;14:15:00;7596;34.5;47
20.04.2022;14:25:00;7457;35.7;47
20.04.2022;14:35:00;7427;36.9;45
20.04.2022;14:45:00;7382;38.2;44
20.04.2022;14:55:00;7313;39.4;47
20.04.2022;15:05:00;7167;40.6;47
20.04.2022;15:15:00;7092;41.7;44
20.04.2022;15:25:00;6931;42.9;46
20.04.2022;15:35:00;6842;44.0;47
20.04.2022;15:45:00;6679;45.1;44
20.04.2022;15:55:00;6506;46.2;46
20.04.2022;16:05:00;6299;47.2;46
20.04.2022;16:15:00;6071;48.3;44
20.04.2022;16:25:00;5893;49.2;47
20.04.2022;16:35:00;5682;50.2;44
20.04.2022;16:45:00;5379;51.1;46
20.04.2022;16:55:00;5000;51.9;48
20.04.2022;17:05:00;4689;52.7;44
20.04.2022;17:15:00;4442;53.5;46
20.04.2022;17:25:00;4205;54.2;47
20.04.2022;17:35:00;3966;54.8;47
20.04.2022;17:45:00;3714;55.4;47
20.04.2022;17:55:00;3435;56.0;47
20.04.2022;18:05:00;3150;56.6;47
20.04.2022;18:15:00;2844;57.0;46
20.04.2022;18:25:00;2494;57.5;45
20.04.2022;18:35:00;2046;57.8;44
20.04.2022;18:45:00;1589;58.1;43
20.04.2022;18:55:00;1281;58.3;42
20.04.2022;19:05:00;1017;58.5;41
20.04.2022;19:15:00;916;58.7;40
20.04.2022;19:25:00;531;58.8;39
20.04.2022;19:35:00;402;58.9;39
20.04.2022;19:45:00;312;58.9;38
20.04.2022;19:55:00;240;58.9;38
20.04.2022;20:05:00;172;59.0;38
20.04.2022;20:15:00;120;59.0;37
20.04.2022;20:25:00;0;59.0;37
20.04.2022;20:35:00;0;59.0;0
21.04.2022;06:40:00;144;0;28
21.04.2022;06:50:00;197;0;29
21.04.2022;07:00:00;250;0;30
21.04.2022;07:10:00;297;0.1;30
21.04.2022;07:20:00;340;0.1;30
21.04.2022;07:30:00;383;0.2;31
21.04.2022;07:40:00;432;0.3;31
21.04.2022;07:50:00;480;0.3;31
21.04.2022;08:00:00;678;0.4;31
21.04.2022;08:10:00;849;0.6;32
21.04.2022;08:20:00;1006;0.7;32
21.04.2022;08:30:00;1159;0.9;32
21.04.2022;08:40:00;1306;1.1;32
21.04.2022;08:50:00;1856;1.4;33
21.04.2022;09:00:00;2610;1.8;33
21.04.2022;09:10:00;2990;2.3;34
21.04.2022;09:20:00;3402;2.8;36
21.04.2022;09:30:00;3802;3.4;37
21.04.2022;09:40:00;4129;4.1;39
21.04.2022;09:50:00;4425;4.8;40
21.04.2022;10:00:00;4704;5.6;42
21.04.2022;10:10:00;4986;6.4;43
21.04.2022;10:20:00;5195;7.2;44
21.04.2022;10:30:00;5422;8.1;46
21.04.2022;10:40:00;5680;9.0;47
21.04.2022;10:50:00;5916;10.0;48
21.04.2022;11:00:00;6133;11.0;45
21.04.2022;11:10:00;6333;12.1;48
21.04.2022;11:20:00;6471;13.1;44
21.04.2022;11:30:00;6653;14.2;48
21.04.2022;11:40:00;6811;15.3;45
21.04.2022;11:50:00;6919;16.5;45
21.04.2022;12:00:00;7046;17.6;47
21.04.2022;12:10:00;7176;18.8;45
21.04.2022;12:20:00;7216;20.0;45
21.04.2022;12:30:00;7342;21.2;47
21.04.2022;12:40:00;7432;22.4;46
21.04.2022;12:50:00;7489;23.6;44
21.04.2022;13:00:00;7544;24.9;46
21.04.2022;13:10:00;7582;26.1;47
21.04.2022;13:20:00;7643;27.4;46
21.04.2022;13:30:00;7643;28.7;44
21.04.2022;13:40:00;7633;29.9;45
21.04.2022;13:50:00;7630;31.2;47
21.04.2022;14:00:00;7622;32.4;47
21.04.2022;14:10:00;7575;33.7;45
21.04.2022;14:20:00;7556;34.9;44
21.04.2022;14:30:00;7540;36.2;47
21.04.2022;14:40:00;7386;37.4;47
21.04.2022;14:50:00;7214;38.6;45
21.04.2022;15:00:00;6673;39.8;44
21.04.2022;15:10:00;7110;40.9;47
21.04.2022;15:20:00;7268;42.1;46
21.04.2022;15:30:00;7035;43.3;44
21.04.2022;15:40:00;7024;44.5;47
21.04.2022;15:50:00;3841;45.3;45
21.04.2022;16:00:00;6624;46.3;47
21.04.2022;16:10:00;6196;47.4;46
21.04.2022;16:20:00;5282;48.2;48
21.04.2022;16:30:00;5896;49.2;45
21.04.2022;16:40:00;4416;50.0;47
21.04.2022;16:50:00;4325;50.8;49
21.04.2022;17:00:00;3635;51.5;48
21.04.2022;17:10:00;4369;52.2;44
21.04.2022;17:20:00;4558;52.9;45
21.04.2022;17:30:00;3349;53.5;46
21.04.2022;17:40:00;3744;54.1;46
21.04.2022;17:50:00;2753;54.6;46
21.04.2022;18:00:00;3148;55.1;45
21.04.2022;18:10:00;3130;55.6;45
21.04.2022;18:20:00;2713;56.1;45
21.04.2022;18:30:00;2312;56.5;44
21.04.2022;18:40:00;1973;56.8;43
21.04.2022;18:50:00;1648;57.1;42
21.04.2022;19:00:00;1387;57.3;41
21.04.2022;19:10:00;1084;57.5;40
21.04.2022;19:20:00;790;57.7;39
21.04.2022;19:30:00;550;57.8;39
21.04.2022;19:40:00;421;57.8;38
21.04.2022;19:50:00;291;57.9;38
21.04.2022;20:00:00;216;57.9;38
21.04.2022;20:10:00;163;58.0;37
21.04.2022;20:20:00;118;58.0;37
21.04.2022;20:30:00;0;58.0;37
21.04.2022;20:40:00;0;58.0;0
22.04.2022;06:35:00;102;0;26
22.04.2022;06:45:00;212;0;28
22.04.2022;06:55:00;312;0;29
22.04.2022;07:05:00;419;0.1;30
22.04.2022;07:15:00;539;0.2;30
22.04.2022;07:25:00;619;0.3;31
22.04.2022;07:35:00;652;0.4;31
22.04.2022;07:45:00;633;0.5;31
22.04.2022;07:55:00;716;0.6;31
22.04.2022;08:05:00;885;0.8;32
22.04.2022;08:15:00;917;0.9;32
22.04.2022;08:25:00;1226;1.1;32
22.04.2022;08:35:00;1336;1.3;32
22.04.2022;08:45:00;1713;1.6;33
22.04.2022;08:55:00;2312;1.9;33
22.04.2022;09:05:00;2661;2.4;34
22.04.2022;09:15:00;2888;2.8;35
22.04.2022;09:25:00;3165;3.3;36
22.04.2022;09:35:00;2989;3.8;37
22.04.2022;09:45:00;3303;4.3;38
22.04.2022;09:55:00;3557;4.9;39
22.04.2022;10:05:00;4657;5.7;40
22.04.2022;10:15:00;3450;6.3;41
22.04.2022;10:25:00;4664;7.0;42
22.04.2022;10:35:00;4192;7.8;43
22.04.2022;10:45:00;3770;8.4;43
22.04.2022;10:55:00;3626;8.9;42
22.04.2022;11:05:00;5413;9.7;44
22.04.2022;11:15:00;5838;10.7;47
22.04.2022;11:25:00;3418;11.4;46
22.04.2022;11:35:00;3405;11.9;45
22.04.2022;11:45:00;5885;12.8;46
22.04.2022;11:55:00;6673;13.7;47
22.04.2022;12:05:00;5325;14.7;44
22.04.2022;12:15:00;2935;15.3;44
22.04.2022;12:25:00;5654;16.0;45
22.04.2022;12:35:00;7996;17.2;45
22.04.2022;12:45:00;7293;18.5;48
22.04.2022;12:55:00;6341;19.6;45
22.04.2022;13:05:00;6543;20.5;48
22.04.2022;13:15:00;7673;21.7;45
22.04.2022;13:25:00;6252;22.8;44
22.04.2022;13:35:00;7452;24.1;46
22.04.2022;13:45:00;7106;25.2;47
22.04.2022;13:55:00;6845;26.4;44
22.04.2022;14:05:00;7520;27.6;45
22.04.2022;14:15:00;7324;28.9;47
22.04.2022;14:25:00;7249;30.0;45
22.04.2022;14:35:00;7181;31.2;44
22.04.2022;14:45:00;7097;32.4;47
22.04.2022;14:55:00;6998;33.6;46
22.04.2022;15:05:00;6858;34.7;44
22.04.2022;15:15:00;6320;35.8;48
22.04.2022;15:25:00;5900;36.8;45
22.04.2022;15:35:00;6734;37.9;47
22.04.2022;15:45:00;5861;38.9;46
22.04.2022;15:55:00;4939;39.7;47
22.04.2022;16:05:00;6259;40.7;44
22.04.2022;16:15:00;5354;41.7;48
22.04.2022;16:25:00;5505;42.5;46
22.04.2022;16:35:00;5681;43.4;46
22.04.2022;16:45:00;5236;44.3;48
22.04.2022;16:55:00;4712;45.1;44
22.04.2022;17:05:00;4669;45.9;46
22.04.2022;17:15:00;4393;46.6;47
22.04.2022;17:25:00;3660;47.2;47
22.04.2022;17:35:00;4049;47.9;47
22.04.2022;17:45:00;3054;48.4;47
22.04.2022;17:55:00;1660;48.7;45
22.04.2022;18:05:00;1553;49.0;43
22.04.2022;18:15:00;2064;49.3;43
22.04.2022;18:25:00;1881;49.6;42
22.04.2022;18:35:00;1331;49.8;41
22.04.2022;18:45:00;792;50.0;40
22.04.2022;18:55:00;734;50.1;39
22.04.2022;19:05:00;894;50.3;39
22.04.2022;19:15:00;889;50.4;38
22.04.2022;19:25:00;837;50.6;38
22.04.2022;19:35:00;574;50.7;38
22.04.2022;19:45:00;404;50.7;38
22.04.2022;19:55:00;280;50.8;37
22.04.2022;20:05:00;202;50.8;37
22.04.2022;20:15:00;147;50.9;37
22.04.2022;20:25:00;19;50.9;37
23.04.2022;06:35:00;138;0;28
23.04.2022;06:45:00;194;0;29
23.04.2022;06:55:00;252;0;30
23.04.2022;07:05:00;312;0.1;30
23.04.2022;07:15:00;408;0.1;31
23.04.2022;07:25:00;482;0.2;31
23.04.2022;07:35:00;575;0.3;31
23.04.2022;07:45:00;705;0.4;32
23.04.2022;07:55:00;799;0.5;32
23.04.2022;08:05:00;809;0.7;32
23.04.2022;08:15:00;758;0.8;32
23.04.2022;08:25:00;727;0.9;33
23.04.2022;08:35:00;662;1.0;33
23.04.2022;08:45:00;623;1.1;33
23.04.2022;08:55:00;581;1.2;33
23.04.2022;09:05:00;576;1.3;33
23.04.2022;09:15:00;553;1.4;33
23.04.2022;09:25:00;550;1.5;33
23.04.2022;09:35:00;655;1.6;33
23.04.2022;09:45:00;941;1.8;34
23.04.2022;09:55:00;986;1.9;34
23.04.2022;10:05:00;814;2.1;34
23.04.2022;10:15:00;832;2.2;34
23.04.2022;10:25:00;1149;2.4;34
23.04.2022;10:35:00;1056;2.6;34
23.04.2022;10:45:00;921;2.7;34
23.04.2022;10:55:00;1176;2.9;34
23.04.2022;11:05:00;1292;3.1;34
23.04.2022;11:15:00;1484;3.3;34
23.04.2022;11:25:00;1657;3.6;34
23.04.2022;11:35:00;1154;3.8;34
23.04.2022;11:45:00;1167;4.0;35
23.04.2022;11:55:00;1173;4.2;35
23.04.2022;12:05:00;1144;4.4;35
23.04.2022;12:15:00;1319;4.6;35
23.04.2022;12:25:00;1907;4.9;35
23.04.2022;12:35:00;1605;5.2;35
23.04.2022;12:45:00;1605;5.4;35
23.04.2022;12:55:00;1605;5.7;35
23.04.2022;13:05:00;2075;6.0;36
23.04.2022;13:15:00;1612;6.3;36
23.04.2022;13:25:00;2180;6.6;36
23.04.2022;13:35:00;2910;7.1;37
23.04.2022;13:45:00;2725;7.5;37
23.04.2022;13:55:00;2664;7.9;38
23.04.2022;14:05:00;2143;8.3;38
23.04.2022;14:15:00;2131;8.6;38
23.04.2022;14:25:00;2806;9.0;38
23.04.2022;14:35:00;3532;9.6;40
23.04.2022;14:45:00;3834;10.2;41
23.04.2022;14:55:00;3520;10.8;41
23.04.2022;15:05:00;3511;11.3;41
23.04.2022;15:15:00;1995;11.7;41
23.04.2022;15:25:00;1741;12.0;40
23.04.2022;15:35:00;1347;12.2;39
23.04.2022;15:45:00;2616;12.6;39
23.04.2022;15:55:00;3173;13.1;40
23.04.2022;16:05:00;3311;13.7;41
23.04.2022;16:15:00;1573;14.0;40
23.04.2022;16:25:00;1941;14.3;39
23.04.2022;16:35:00;1808;14.6;39
23.04.2022;16:45:00;1734;14.9;39
23.04.2022;16:55:00;1663;15.2;38
23.04.2022;17:05:00;1635;15.4;38
23.04.2022;17:15:00;2064;15.8;38
23.04.2022;17:25:00;2031;16.1;38
23.04.2022;17:35:00;1569;16.4;38
23.04.2022;17:45:00;1414;16.6;38
23.04.2022;17:55:00;1234;16.8;37
23.04.2022;18:05:00;1274;17.0;37
23.04.2022;18:15:00;1121;17.2;37
23.04.2022;18:25:00;1136;17.4;37
23.04.2022;18:35:00;898;17.6;36
23.04.2022;18:45:00;951;17.7;36
23.04.2022;18:55:00;1108;17.9;36
23.04.2022;19:05:00;765;18.1;36
23.04.2022;19:15:00;802;18.2;36
23.04.2022;19:25:00;838;18.3;36
23.04.2022;19:35:00;507;18.4;36
