Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.04.2022;19:45:00;367;18.5;36
23.04.2022;19:55:00;230;18.5;36
23.04.2022;20:05:00;203;18.5;36
23.04.2022;20:15:00;138;18.6;35
23.04.2022;20:25:00;33;18.6;35
23.04.2022;20:35:00;0;18.6;0
24.04.2022;06:45:00;131;0;28
24.04.2022;06:55:00;191;0;29
24.04.2022;07:05:00;305;0;30
24.04.2022;07:15:00;476;0.1;30
24.04.2022;07:25:00;516;0.2;31
24.04.2022;07:35:00;546;0.3;31
24.04.2022;07:45:00;653;0.4;31
24.04.2022;07:55:00;757;0.5;32
24.04.2022;08:05:00;772;0.6;32
24.04.2022;08:15:00;775;0.8;32
24.04.2022;08:25:00;866;0.9;32
24.04.2022;08:35:00;1012;1.1;33
24.04.2022;08:45:00;1090;1.2;33
24.04.2022;08:55:00;1232;1.4;33
24.04.2022;09:05:00;1518;1.7;33
24.04.2022;09:15:00;1474;1.9;33
24.04.2022;09:25:00;1430;2.1;34
24.04.2022;09:35:00;1542;2.4;34
24.04.2022;09:45:00;1673;2.7;34
24.04.2022;09:55:00;1778;3.0;34
24.04.2022;10:05:00;2123;3.3;35
24.04.2022;10:15:00;2424;3.7;35
24.04.2022;10:25:00;2635;4.1;36
24.04.2022;10:35:00;2592;4.5;37
24.04.2022;10:45:00;2714;5.0;37
24.04.2022;10:55:00;2839;5.4;38
24.04.2022;11:05:00;3034;5.9;38
24.04.2022;11:15:00;3135;6.5;39
24.04.2022;11:25:00;2935;6.9;39
24.04.2022;11:35:00;2684;7.4;39
24.04.2022;11:45:00;2341;7.8;39
24.04.2022;11:55:00;2287;8.2;39
24.04.2022;12:05:00;1914;8.5;38
24.04.2022;12:15:00;2910;8.9;39
24.04.2022;12:25:00;3291;9.5;39
24.04.2022;12:35:00;3007;10.0;40
24.04.2022;12:45:00;2792;10.4;40
24.04.2022;12:55:00;2483;10.9;40
24.04.2022;13:05:00;2428;11.3;40
24.04.2022;13:15:00;2698;11.7;40
24.04.2022;13:25:00;2582;12.1;40
24.04.2022;13:35:00;2363;12.5;40
24.04.2022;13:45:00;2544;12.9;40
24.04.2022;13:55:00;3505;13.5;40
24.04.2022;14:05:00;2580;14.0;41
24.04.2022;14:15:00;2009;14.3;40
24.04.2022;14:25:00;1836;14.6;39
24.04.2022;14:35:00;2155;15.0;39
24.04.2022;14:45:00;2067;15.3;39
24.04.2022;14:55:00;1641;15.6;39
24.04.2022;15:05:00;1825;15.9;39
24.04.2022;15:15:00;1652;16.2;38
24.04.2022;15:25:00;1906;16.5;38
24.04.2022;15:35:00;1258;16.7;38
24.04.2022;15:45:00;2131;17.1;38
24.04.2022;15:55:00;1746;17.4;38
24.04.2022;16:05:00;1115;17.6;37
24.04.2022;16:15:00;1515;17.8;37
24.04.2022;16:25:00;2236;18.1;37
24.04.2022;16:35:00;2179;18.5;38
24.04.2022;16:45:00;1660;18.8;38
24.04.2022;16:55:00;1167;19.0;37
24.04.2022;17:05:00;1564;19.2;37
24.04.2022;17:15:00;1944;19.5;37
24.04.2022;17:25:00;1650;19.8;37
24.04.2022;17:35:00;1362;20.1;37
24.04.2022;17:45:00;1197;20.2;36
24.04.2022;17:55:00;788;20.4;36
24.04.2022;18:05:00;330;20.4;36
24.04.2022;18:15:00;609;20.5;36
24.04.2022;18:25:00;693;20.6;36
24.04.2022;18:35:00;404;20.7;36
24.04.2022;18:45:00;324;20.8;36
24.04.2022;18:55:00;410;20.8;36
24.04.2022;19:05:00;384;20.9;36
24.04.2022;19:15:00;374;21.0;35
24.04.2022;19:25:00;266;21.0;35
24.04.2022;19:35:00;192;21.1;35
24.04.2022;19:45:00;204;21.1;35
24.04.2022;19:55:00;156;21.1;35
24.04.2022;20:05:00;119;21.1;35
24.04.2022;20:15:00;0;21.1;35
25.04.2022;06:25:00;78;0;25
25.04.2022;06:35:00;166;0;28
25.04.2022;06:45:00;184;0;29
25.04.2022;06:55:00;202;0;30
25.04.2022;07:05:00;189;0.1;30
25.04.2022;07:15:00;223;0.1;31
25.04.2022;07:25:00;236;0.2;31
25.04.2022;07:35:00;525;0.2;31
25.04.2022;07:45:00;325;0.3;31
25.04.2022;07:55:00;747;0.4;32
25.04.2022;08:05:00;855;0.5;32
25.04.2022;08:15:00;467;0.6;32
25.04.2022;08:25:00;1273;0.8;32
25.04.2022;08:35:00;832;0.9;32
25.04.2022;08:45:00;1624;1.2;33
25.04.2022;08:55:00;1366;1.4;33
25.04.2022;09:05:00;1649;1.6;33
25.04.2022;09:15:00;1232;1.9;33
25.04.2022;09:25:00;1206;2.1;33
25.04.2022;09:35:00;1396;2.3;34
25.04.2022;09:45:00;1361;2.5;34
25.04.2022;09:55:00;1885;2.8;34
25.04.2022;10:05:00;1893;3.1;34
25.04.2022;10:15:00;2565;3.5;35
25.04.2022;10:25:00;4387;4.2;37
25.04.2022;10:35:00;3448;4.8;39
25.04.2022;10:45:00;5236;5.8;42
25.04.2022;10:55:00;4754;6.7;44
25.04.2022;11:05:00;4180;7.6;46
25.04.2022;11:15:00;3954;8.2;45
25.04.2022;11:25:00;3689;8.8;45
25.04.2022;11:35:00;8333;10.0;47
25.04.2022;11:45:00;4217;10.9;44
25.04.2022;11:55:00;7894;11.9;47
25.04.2022;12:05:00;5576;13.1;44
25.04.2022;12:15:00;2880;13.7;44
25.04.2022;12:25:00;3511;14.2;43
25.04.2022;12:35:00;2357;14.6;43
25.04.2022;12:45:00;2139;15.0;42
25.04.2022;12:55:00;2833;15.4;42
25.04.2022;13:05:00;3362;15.9;42
25.04.2022;13:15:00;2986;16.5;43
25.04.2022;13:25:00;2994;16.9;43
25.04.2022;13:35:00;3172;17.4;43
25.04.2022;13:45:00;3226;18.0;43
25.04.2022;13:55:00;4033;18.6;43
25.04.2022;14:05:00;3546;19.2;44
25.04.2022;14:15:00;3805;19.8;44
25.04.2022;14:25:00;4741;20.5;45
25.04.2022;14:35:00;4019;21.3;46
25.04.2022;14:45:00;3870;21.9;46
25.04.2022;14:55:00;2181;22.5;45
25.04.2022;15:05:00;2281;22.8;43
25.04.2022;15:15:00;917;23.0;42
25.04.2022;15:25:00;1310;23.2;40
25.04.2022;15:35:00;1970;23.5;40
25.04.2022;15:45:00;2172;23.9;40
25.04.2022;15:55:00;5679;24.7;42
25.04.2022;16:05:00;5918;25.7;47
25.04.2022;16:15:00;5786;26.5;47
25.04.2022;16:25:00;2448;27.1;46
25.04.2022;16:35:00;4555;27.7;46
25.04.2022;16:45:00;5565;28.7;48
25.04.2022;16:55:00;4773;29.4;43
25.04.2022;17:05:00;5322;30.3;46
25.04.2022;17:15:00;3191;31.0;46
25.04.2022;17:25:00;4166;31.7;47
25.04.2022;17:35:00;1351;32.0;45
25.04.2022;17:45:00;1425;32.3;43
25.04.2022;17:55:00;1713;32.5;42
25.04.2022;18:05:00;3057;32.9;42
25.04.2022;18:15:00;1087;33.2;41
25.04.2022;18:25:00;1201;33.4;40
25.04.2022;18:35:00;1034;33.6;39
25.04.2022;18:45:00;898;33.7;38
25.04.2022;18:55:00;518;33.8;38
25.04.2022;19:05:00;471;33.9;38
25.04.2022;19:15:00;489;34.0;37
25.04.2022;19:25:00;431;34.0;37
25.04.2022;19:35:00;182;34.1;37
25.04.2022;19:45:00;49;34.1;37
26.04.2022;06:45:00;142;0;28
26.04.2022;06:55:00;247;0;29
26.04.2022;07:05:00;281;0;30
26.04.2022;07:15:00;222;0.1;30
26.04.2022;07:25:00;111;0.1;30
26.04.2022;07:35:00;253;0.1;31
26.04.2022;07:45:00;272;0.2;31
26.04.2022;07:55:00;127;0.2;31
26.04.2022;08:05:00;306;0.3;31
26.04.2022;08:15:00;202;0.3;32
26.04.2022;08:25:00;166;0.3;32
26.04.2022;08:35:00;367;0.4;32
26.04.2022;08:45:00;153;0.4;32
26.04.2022;08:55:00;157;0.5;32
26.04.2022;09:05:00;238;0.5;32
26.04.2022;09:15:00;233;0.5;32
26.04.2022;09:25:00;475;0.6;32
26.04.2022;09:35:00;384;0.7;32
26.04.2022;09:45:00;411;0.7;33
26.04.2022;09:55:00;508;0.8;33
26.04.2022;10:05:00;421;0.9;33
26.04.2022;10:15:00;558;1.0;33
26.04.2022;10:25:00;936;1.1;33
26.04.2022;10:35:00;1061;1.3;33
26.04.2022;10:45:00;1624;1.5;33
26.04.2022;10:55:00;929;1.7;33
26.04.2022;11:05:00;1446;1.9;33
26.04.2022;11:15:00;1354;2.1;33
26.04.2022;11:25:00;1677;2.4;33
26.04.2022;11:35:00;1596;2.6;34
26.04.2022;11:45:00;2214;2.9;34
26.04.2022;11:55:00;3185;3.4;35
26.04.2022;12:05:00;2724;3.8;36
26.04.2022;12:15:00;4619;4.5;38
26.04.2022;12:25:00;4910;5.4;41
26.04.2022;12:35:00;4084;6.1;42
26.04.2022;12:45:00;5101;6.9;43
26.04.2022;12:55:00;4372;7.6;43
26.04.2022;13:05:00;5897;8.7;48
26.04.2022;13:15:00;8515;9.8;46
26.04.2022;13:25:00;8022;11.1;47
26.04.2022;13:35:00;7892;12.4;46
26.04.2022;13:45:00;8020;13.8;44
26.04.2022;13:55:00;8094;15.1;45
26.04.2022;14:05:00;7380;16.4;47
26.04.2022;14:15:00;7180;17.6;46
26.04.2022;14:25:00;7986;19.0;45
26.04.2022;14:35:00;7856;20.2;44
26.04.2022;14:45:00;7770;21.5;46
26.04.2022;14:55:00;7719;22.8;47
26.04.2022;15:05:00;6835;24.0;45
26.04.2022;15:15:00;8043;25.4;44
26.04.2022;15:25:00;8267;26.7;45
26.04.2022;15:35:00;4949;27.8;47
26.04.2022;15:45:00;1704;28.1;45
26.04.2022;15:55:00;810;28.3;43
26.04.2022;16:05:00;1353;28.5;42
26.04.2022;16:15:00;627;28.7;41
26.04.2022;16:25:00;2306;29.0;41
26.04.2022;16:35:00;3415;29.4;40
26.04.2022;16:45:00;3480;30.2;44
26.04.2022;16:55:00;2963;30.6;43
26.04.2022;17:05:00;812;30.9;41
26.04.2022;17:15:00;430;30.9;40
26.04.2022;17:25:00;782;31.0;39
26.04.2022;17:35:00;3207;31.5;39
26.04.2022;17:45:00;1606;31.9;40
26.04.2022;17:55:00;1164;32.1;39
26.04.2022;18:05:00;561;32.3;38
26.04.2022;18:15:00;1308;32.4;38
26.04.2022;18:25:00;2572;32.9;39
26.04.2022;18:35:00;1818;33.2;39
26.04.2022;18:45:00;1540;33.4;38
26.04.2022;18:55:00;1151;33.6;38
26.04.2022;19:05:00;1051;33.8;37
26.04.2022;19:15:00;953;34.0;37
26.04.2022;19:25:00;600;34.1;37
26.04.2022;19:35:00;534;34.2;36
26.04.2022;19:45:00;480;34.3;36
26.04.2022;19:55:00;335;34.3;36
26.04.2022;20:05:00;194;34.4;36
26.04.2022;20:15:00;146;34.4;36
26.04.2022;20:25:00;112;34.4;36
26.04.2022;20:35:00;0;34.4;35
27.04.2022;06:30:00;75;0;28
27.04.2022;06:40:00;160;0;29
27.04.2022;06:50:00;231;0;29
27.04.2022;07:00:00;305;0.1;30
27.04.2022;07:10:00;417;0.1;30
27.04.2022;07:20:00;519;0.2;30
27.04.2022;07:30:00;754;0.3;31
27.04.2022;07:40:00;836;0.5;31
27.04.2022;07:50:00;901;0.6;31
27.04.2022;08:00:00;880;0.7;31
27.04.2022;08:10:00;1078;0.9;32
27.04.2022;08:20:00;1227;1.1;32
27.04.2022;08:30:00;1386;1.3;32
27.04.2022;08:40:00;1548;1.6;32
27.04.2022;08:50:00;2262;1.9;33
27.04.2022;09:00:00;2757;2.3;34
27.04.2022;09:10:00;3155;2.8;35
27.04.2022;09:20:00;3101;3.4;36
27.04.2022;09:30:00;4233;4.0;38
27.04.2022;09:40:00;4188;4.7;39
27.04.2022;09:50:00;4451;5.4;41
27.04.2022;10:00:00;4520;6.2;42
27.04.2022;10:10:00;4843;7.0;43
27.04.2022;10:20:00;5348;7.9;45
27.04.2022;10:30:00;5810;8.8;47
27.04.2022;10:40:00;6037;9.8;48
27.04.2022;10:50:00;5878;10.8;44
27.04.2022;11:00:00;3020;11.5;45
27.04.2022;11:10:00;4030;12.3;46
27.04.2022;11:20:00;4968;13.0;45
27.04.2022;11:30:00;3691;13.7;47
27.04.2022;11:40:00;6452;14.6;47
27.04.2022;11:50:00;6205;15.7;45
27.04.2022;12:00:00;6919;16.7;47
27.04.2022;12:10:00;6954;17.6;45
27.04.2022;12:20:00;4949;18.7;43
27.04.2022;12:30:00;8163;19.8;48
27.04.2022;12:40:00;3421;20.6;44
27.04.2022;12:50:00;6737;21.7;45
27.04.2022;13:00:00;8549;22.8;47
27.04.2022;13:10:00;8528;24.1;46
27.04.2022;13:20:00;5584;25.3;44
27.04.2022;13:30:00;9028;26.5;46
27.04.2022;13:40:00;7656;27.8;47
27.04.2022;13:50:00;7892;29.0;47
27.04.2022;14:00:00;7927;30.3;46
27.04.2022;14:10:00;8095;31.6;45
27.04.2022;14:20:00;5541;32.7;43
27.04.2022;14:30:00;7978;33.9;47
27.04.2022;14:40:00;7885;35.1;46
27.04.2022;14:50:00;7800;36.4;44
27.04.2022;15:00:00;4752;37.4;44
27.04.2022;15:10:00;7165;38.7;46
27.04.2022;15:20:00;7466;39.9;47
27.04.2022;15:30:00;7195;40.9;46
27.04.2022;15:40:00;6950;42.0;44
27.04.2022;15:50:00;6930;43.1;48
27.04.2022;16:00:00;6649;44.2;45
27.04.2022;16:10:00;6300;45.3;45
27.04.2022;16:20:00;6193;46.3;47
27.04.2022;16:30:00;5976;47.3;44
27.04.2022;16:40:00;5747;48.3;47
27.04.2022;16:50:00;5418;49.2;45
27.04.2022;17:00:00;5082;50.0;45
27.04.2022;17:10:00;4722;50.8;47
27.04.2022;17:20:00;4472;51.6;48
27.04.2022;17:30:00;4252;52.3;49
27.04.2022;17:40:00;3977;52.9;49
27.04.2022;17:50:00;3712;53.6;48
27.04.2022;18:00:00;3449;54.1;48
27.04.2022;18:10:00;3145;54.7;47
27.04.2022;18:20:00;2829;55.2;46
27.04.2022;18:30:00;2509;55.6;45
27.04.2022;18:40:00;2119;56.0;44
27.04.2022;18:50:00;1834;56.3;43
27.04.2022;19:00:00;1463;56.5;42
27.04.2022;19:10:00;1222;56.7;41
27.04.2022;19:20:00;911;56.9;40
27.04.2022;19:30:00;663;57.0;39
27.04.2022;19:40:00;457;57.1;39
27.04.2022;19:50:00;359;57.1;38
27.04.2022;20:00:00;275;57.2;38
27.04.2022;20:10:00;206;57.2;38
27.04.2022;20:20:00;158;57.3;37
27.04.2022;20:30:00;109;57.3;37
28.04.2022;06:25:00;120;0;27
28.04.2022;06:35:00;178;0;29
28.04.2022;06:45:00;229;0;29
28.04.2022;06:55:00;279;0.1;30
28.04.2022;07:05:00;326;0.1;30
28.04.2022;07:15:00;373;0.2;31
28.04.2022;07:25:00;427;0.2;31
28.04.2022;07:35:00;501;0.3;31
28.04.2022;07:45:00;639;0.4;31
28.04.2022;07:55:00;762;0.5;31
28.04.2022;08:05:00;905;0.7;32
28.04.2022;08:15:00;1059;0.9;32
28.04.2022;08:25:00;1230;1.1;32
28.04.2022;08:35:00;1392;1.3;32
28.04.2022;08:45:00;2022;1.6;33
28.04.2022;08:55:00;2725;2.0;33
28.04.2022;09:05:00;3138;2.5;35
28.04.2022;09:15:00;3545;3.1;36
28.04.2022;09:25:00;3829;3.7;38
28.04.2022;09:35:00;4216;4.4;39
28.04.2022;09:45:00;4528;5.1;41
28.04.2022;09:55:00;4812;5.9;42
28.04.2022;10:05:00;5091;6.7;44
28.04.2022;10:15:00;5306;7.6;45
28.04.2022;10:25:00;5538;8.5;46
28.04.2022;10:35:00;5786;9.4;48
28.04.2022;10:45:00;5982;10.4;46
28.04.2022;10:55:00;6172;11.4;45
28.04.2022;11:05:00;6387;12.4;48
28.04.2022;11:15:00;6505;13.5;45
28.04.2022;11:25:00;6669;14.6;46
28.04.2022;11:35:00;6822;15.7;46
28.04.2022;11:45:00;6998;16.9;44
28.04.2022;11:55:00;7194;18.0;47
28.04.2022;12:05:00;7269;19.2;46
28.04.2022;12:15:00;7323;20.4;44
28.04.2022;12:25:00;7441;21.7;46
28.04.2022;12:35:00;7516;22.9;47
28.04.2022;12:45:00;7531;24.1;46
28.04.2022;12:55:00;7665;25.4;44
28.04.2022;13:05:00;7710;26.7;45
28.04.2022;13:15:00;7740;28.0;47
28.04.2022;13:25:00;7745;29.2;47
28.04.2022;13:35:00;7688;30.5;45
28.04.2022;13:45:00;7747;31.8;44
28.04.2022;13:55:00;7724;33.1;45
28.04.2022;14:05:00;7639;34.3;47
28.04.2022;14:15:00;7581;35.6;46
28.04.2022;14:25:00;7611;36.8;45
28.04.2022;14:35:00;7519;38.1;44
28.04.2022;14:45:00;7470;39.3;47
28.04.2022;14:55:00;7341;40.5;47
28.04.2022;15:05:00;7266;41.7;45
28.04.2022;15:15:00;7160;42.9;45
28.04.2022;15:25:00;7054;44.1;48
28.04.2022;15:35:00;6927;45.2;45
28.04.2022;15:45:00;6754;46.3;44
28.04.2022;15:55:00;6639;47.4;48
28.04.2022;16:05:00;6424;48.5;45
28.04.2022;16:15:00;6246;49.6;45
28.04.2022;16:25:00;6077;50.6;46
28.04.2022;16:35:00;5872;51.5;44
28.04.2022;16:45:00;5590;52.5;46
28.04.2022;16:55:00;5290;53.4;47
28.04.2022;17:05:00;4982;54.2;45
28.04.2022;17:15:00;4659;55.0;47
28.04.2022;17:25:00;4427;55.7;48
28.04.2022;17:35:00;4173;56.4;49
28.04.2022;17:45:00;3905;57.1;49
28.04.2022;17:55:00;3637;57.7;48
28.04.2022;18:05:00;3346;58.3;48
28.04.2022;18:15:00;3044;58.8;47
28.04.2022;18:25:00;2762;59.2;46
28.04.2022;18:35:00;2411;59.7;45
28.04.2022;18:45:00;2015;60.0;44
28.04.2022;18:55:00;1671;60.3;43
28.04.2022;19:05:00;1372;60.5;42
28.04.2022;19:15:00;1091;60.7;41
28.04.2022;19:25:00;806;60.9;40
28.04.2022;19:35:00;577;61.0;39
28.04.2022;19:45:00;391;61.0;39
28.04.2022;19:55:00;305;61.1;38
28.04.2022;20:05:00;232;61.1;38
28.04.2022;20:15:00;177;61.2;38
28.04.2022;20:25:00;122;61.2;37
28.04.2022;20:35:00;0;61.2;37
28.04.2022;20:45:00;0;61.2;0
29.04.2022;06:20:00;138;0;28
29.04.2022;06:30:00;225;0;29
29.04.2022;06:40:00;331;0;29
29.04.2022;06:50:00;368;0.1;30
29.04.2022;07:00:00;379;0.2;30
29.04.2022;07:10:00;492;0.2;31
29.04.2022;07:20:00;613;0.3;31
29.04.2022;07:30:00;720;0.5;31
29.04.2022;07:40:00;894;0.6;31
29.04.2022;07:50:00;929;0.7;32
29.04.2022;08:00:00;920;0.9;32
29.04.2022;08:10:00;857;1.0;32
29.04.2022;08:20:00;1016;1.2;32
29.04.2022;08:30:00;1096;1.4;32
29.04.2022;08:40:00;1816;1.7;33
29.04.2022;08:50:00;1743;1.9;33
29.04.2022;09:00:00;2432;2.3;33
29.04.2022;09:10:00;2940;2.8;35
29.04.2022;09:20:00;2988;3.3;36
29.04.2022;09:30:00;3527;3.8;37
29.04.2022;09:40:00;4140;4.5;39
29.04.2022;09:50:00;3120;5.0;39
29.04.2022;10:00:00;4379;5.7;40
29.04.2022;10:10:00;4191;6.4;42
29.04.2022;10:20:00;4265;7.1;42
29.04.2022;10:30:00;3607;7.7;42
29.04.2022;10:40:00;5532;8.5;44
29.04.2022;10:50:00;5560;9.4;46
29.04.2022;11:00:00;6119;10.5;48
29.04.2022;11:10:00;5378;11.3;49
29.04.2022;11:20:00;7053;12.4;45
29.04.2022;11:30:00;5806;13.4;48
29.04.2022;11:40:00;4691;14.2;49
29.04.2022;11:50:00;5179;15.0;48
29.04.2022;12:00:00;6608;16.1;45
29.04.2022;12:10:00;6930;17.2;45
29.04.2022;12:20:00;6767;18.3;47
29.04.2022;12:30:00;7058;19.4;44
29.04.2022;12:40:00;6919;20.6;47
29.04.2022;12:50:00;5964;21.6;45
29.04.2022;13:00:00;5815;22.6;48
29.04.2022;13:10:00;5425;23.5;44
29.04.2022;13:20:00;5312;24.4;47
29.04.2022;13:30:00;7366;25.5;44
29.04.2022;13:40:00;6060;26.6;48
29.04.2022;13:50:00;5083;27.5;44
29.04.2022;14:00:00;5894;28.5;48
29.04.2022;14:10:00;6790;29.6;44
29.04.2022;14:20:00;7759;30.9;45
29.04.2022;14:30:00;7680;32.1;47
29.04.2022;14:40:00;7469;33.4;47
29.04.2022;14:50:00;5494;34.5;44
29.04.2022;15:00:00;6305;35.5;47
29.04.2022;15:10:00;5817;36.5;45
29.04.2022;15:20:00;5067;37.4;48
29.04.2022;15:30:00;5464;38.2;44
29.04.2022;15:40:00;4611;39.1;46
29.04.2022;15:50:00;4910;39.8;47
29.04.2022;16:00:00;3162;40.5;44
29.04.2022;16:10:00;5876;41.3;45
29.04.2022;16:20:00;6623;42.4;46
29.04.2022;16:30:00;4460;43.2;45
29.04.2022;16:40:00;2812;43.8;45
29.04.2022;16:50:00;2038;44.1;44
29.04.2022;17:00:00;2411;44.5;43
29.04.2022;17:10:00;3548;45.0;44
29.04.2022;17:20:00;3588;45.6;45
29.04.2022;17:30:00;3698;46.2;45
29.04.2022;17:40:00;2370;46.7;44
29.04.2022;17:50:00;2967;47.2;44
29.04.2022;18:00:00;2101;47.5;43
29.04.2022;18:10:00;1541;47.8;42
29.04.2022;18:20:00;1341;48.0;41
29.04.2022;18:30:00;1328;48.3;40
29.04.2022;18:40:00;1235;48.5;40
29.04.2022;18:50:00;1206;48.7;39
29.04.2022;19:00:00;1119;48.9;39
29.04.2022;19:10:00;976;49.0;38
29.04.2022;19:20:00;792;49.2;38
29.04.2022;19:30:00;539;49.3;38
29.04.2022;19:40:00;337;49.3;37
29.04.2022;19:50:00;258;49.4;37
29.04.2022;20:00:00;211;49.4;37
29.04.2022;20:10:00;154;49.4;37
29.04.2022;20:20:00;117;49.5;36
29.04.2022;20:30:00;0;49.5;36
30.04.2022;06:55:00;127;0;29
30.04.2022;07:05:00;129;0;30
30.04.2022;07:15:00;207;0;30
30.04.2022;07:25:00;322;0.1;30
30.04.2022;07:35:00;323;0.1;31
30.04.2022;07:45:00;354;0.2;31
30.04.2022;07:55:00;383;0.2;31
30.04.2022;08:05:00;510;0.3;32
30.04.2022;08:15:00;514;0.4;32
30.04.2022;08:25:00;563;0.5;32
30.04.2022;08:35:00;931;0.6;32
30.04.2022;08:45:00;555;0.7;33
30.04.2022;08:55:00;600;0.8;33
30.04.2022;09:05:00;856;1.0;33
30.04.2022;09:15:00;1221;1.2;33
30.04.2022;09:25:00;1477;1.4;33
30.04.2022;09:35:00;1992;1.7;33
30.04.2022;09:45:00;2484;2.1;34
30.04.2022;09:55:00;2342;2.5;35
30.04.2022;10:05:00;2730;2.9;36
30.04.2022;10:15:00;3965;3.5;37
30.04.2022;10:25:00;4095;4.2;39
30.04.2022;10:35:00;3979;4.8;40
30.04.2022;10:45:00;3401;5.5;41
30.04.2022;10:55:00;2343;5.9;40
30.04.2022;11:05:00;2358;6.3;40
30.04.2022;11:15:00;3143;6.7;40
30.04.2022;11:25:00;4016;7.3;40
30.04.2022;11:35:00;4394;8.1;43
30.04.2022;11:45:00;2364;8.6;42
30.04.2022;11:55:00;1918;8.9;41
30.04.2022;12:05:00;1964;9.2;40
30.04.2022;12:15:00;2058;9.6;40
30.04.2022;12:25:00;2746;10.0;40
30.04.2022;12:35:00;5829;10.7;42
30.04.2022;12:45:00;3424;11.3;43
30.04.2022;12:55:00;3511;11.9;43
30.04.2022;13:05:00;5303;12.6;44
30.04.2022;13:15:00;5739;13.5;46
30.04.2022;13:25:00;4640;14.2;47
30.04.2022;13:35:00;3239;14.8;45
30.04.2022;13:45:00;3944;15.4;46
30.04.2022;13:55:00;6924;16.4;47
30.04.2022;14:05:00;3585;17.1;43
30.04.2022;14:15:00;2449;17.6;43
30.04.2022;14:25:00;2020;17.9;42
30.04.2022;14:35:00;2176;18.2;42
30.04.2022;14:45:00;2985;18.7;42
30.04.2022;14:55:00;2663;19.1;42
30.04.2022;15:05:00;2366;19.5;42
30.04.2022;15:15:00;2614;20.0;41
30.04.2022;15:25:00;3309;20.5;42
30.04.2022;15:35:00;3162;21.0;42
30.04.2022;15:45:00;2463;21.4;42
30.04.2022;15:55:00;1764;21.7;41
30.04.2022;16:05:00;1674;22.0;40
30.04.2022;16:15:00;2068;22.3;40
30.04.2022;16:25:00;2237;22.7;40
30.04.2022;16:35:00;2370;23.1;40
30.04.2022;16:45:00;2966;23.5;40
30.04.2022;16:55:00;3811;24.1;42
30.04.2022;17:05:00;3326;24.7;43
30.04.2022;17:15:00;3304;25.3;43
30.04.2022;17:25:00;1857;25.7;42
30.04.2022;17:35:00;1366;25.9;41
30.04.2022;17:45:00;1082;26.1;39
30.04.2022;17:55:00;596;26.3;38
30.04.2022;18:05:00;367;26.3;38
30.04.2022;18:15:00;199;26.4;37
30.04.2022;18:25:00;174;26.4;37
30.04.2022;18:35:00;234;26.4;37
30.04.2022;18:45:00;243;26.5;37
30.04.2022;18:55:00;214;26.5;36
30.04.2022;19:05:00;166;26.5;36
30.04.2022;19:15:00;189;26.6;36
30.04.2022;19:25:00;222;26.6;36
30.04.2022;19:35:00;239;26.6;36
30.04.2022;19:45:00;240;26.7;36
30.04.2022;19:55:00;242;26.7;36
30.04.2022;20:05:00;240;26.8;36
30.04.2022;20:15:00;218;26.8;35
30.04.2022;20:25:00;144;26.8;35
30.04.2022;20:35:00;0;26.8;0
01.05.2022;06:35:00;134;0;28
01.05.2022;06:45:00;170;0;29
01.05.2022;06:55:00;169;0;30
01.05.2022;07:05:00;266;0.1;30
01.05.2022;07:15:00;328;0.1;31
01.05.2022;07:25:00;496;0.2;31
01.05.2022;07:35:00;604;0.3;31
01.05.2022;07:45:00;735;0.4;32
01.05.2022;07:55:00;726;0.5;32
01.05.2022;08:05:00;765;0.6;32
01.05.2022;08:15:00;1223;0.8;32
01.05.2022;08:25:00;1556;1.1;33
01.05.2022;08:35:00;1366;1.3;33
01.05.2022;08:45:00;3078;1.8;33
01.05.2022;08:55:00;1637;2.1;34
01.05.2022;09:05:00;1237;2.3;34
01.05.2022;09:15:00;1412;2.5;34
01.05.2022;09:25:00;2168;2.9;35
01.05.2022;09:35:00;1347;3.1;35
01.05.2022;09:45:00;5056;3.7;36
01.05.2022;09:55:00;5282;4.5;40
01.05.2022;10:05:00;5698;5.4;41
01.05.2022;10:15:00;1620;5.9;41
01.05.2022;10:25:00;1663;6.1;39
01.05.2022;10:35:00;1648;6.4;39
01.05.2022;10:45:00;1865;6.7;38
01.05.2022;10:55:00;1294;7.0;38
01.05.2022;11:05:00;1470;7.2;37
01.05.2022;11:15:00;1721;7.5;37
01.05.2022;11:25:00;2040;7.8;38
01.05.2022;11:35:00;5503;8.6;39
01.05.2022;11:45:00;2437;9.3;42
01.05.2022;11:55:00;3562;9.9;42
01.05.2022;12:05:00;7926;11.0;47
01.05.2022;12:15:00;8037;12.4;45
01.05.2022;12:25:00;6099;13.5;44
01.05.2022;12:35:00;5398;14.5;46
01.05.2022;12:45:00;6846;15.8;43
01.05.2022;12:55:00;7856;17.1;46
01.05.2022;13:05:00;8200;18.4;47
01.05.2022;13:15:00;7965;19.8;46
01.05.2022;13:25:00;2369;20.4;43
01.05.2022;13:35:00;4069;21.3;46
01.05.2022;13:45:00;5657;22.4;44
01.05.2022;13:55:00;8620;23.4;46
01.05.2022;14:05:00;8244;24.7;45
01.05.2022;14:15:00;7913;26.1;44
01.05.2022;14:25:00;7945;27.4;46
01.05.2022;14:35:00;2754;28.1;44
01.05.2022;14:45:00;3031;29.1;43
01.05.2022;14:55:00;7955;30.4;45
01.05.2022;15:05:00;8023;31.7;47
01.05.2022;15:15:00;8198;33.1;47
01.05.2022;15:25:00;2210;33.8;42
01.05.2022;15:35:00;7348;34.9;47
01.05.2022;15:45:00;7076;36.1;45
01.05.2022;15:55:00;6588;37.2;44
01.05.2022;16:05:00;2446;37.9;45
01.05.2022;16:15:00;7263;38.8;47
01.05.2022;16:25:00;3640;39.7;44
01.05.2022;16:35:00;6034;40.7;48
01.05.2022;16:45:00;5779;41.7;45
01.05.2022;16:55:00;5351;42.6;48
01.05.2022;17:05:00;5059;43.4;44
01.05.2022;17:15:00;4723;44.2;46
01.05.2022;17:25:00;4562;45.0;48
01.05.2022;17:35:00;4197;45.7;48
01.05.2022;17:45:00;3934;46.4;48
01.05.2022;17:55:00;3791;47.0;48
01.05.2022;18:05:00;3367;47.6;48
01.05.2022;18:15:00;3065;48.0;47
01.05.2022;18:25:00;2720;48.5;46
01.05.2022;18:35:00;2447;48.9;45
01.05.2022;18:45:00;1993;49.3;44
01.05.2022;18:55:00;1700;49.6;43
01.05.2022;19:05:00;1404;49.8;42
01.05.2022;19:15:00;1157;50.0;41
01.05.2022;19:25:00;866;50.2;40
01.05.2022;19:35:00;642;50.3;39
01.05.2022;19:45:00;419;50.3;39
01.05.2022;19:55:00;340;50.4;39
01.05.2022;20:05:00;265;50.5;38
01.05.2022;20:15:00;200;50.5;38
01.05.2022;20:25:00;149;50.5;38
01.05.2022;20:35:00;114;50.5;37
01.05.2022;20:45:00;0;50.5;0
01.05.2022;20:55:00;0;50.5;0
02.05.2022;06:20:00;112;0;28
02.05.2022;06:30:00;185;0;29
02.05.2022;06:40:00;241;0;30
02.05.2022;06:50:00;293;0.1;30
02.05.2022;07:00:00;350;0.1;30
02.05.2022;07:10:00;409;0.2;31
02.05.2022;07:20:00;469;0.3;31
02.05.2022;07:30:00;567;0.4;31
02.05.2022;07:40:00;748;0.5;32
02.05.2022;07:50:00;871;0.6;32
02.05.2022;08:00:00;951;0.8;32
02.05.2022;08:10:00;1101;0.9;32
02.05.2022;08:20:00;1251;1.1;32
02.05.2022;08:30:00;1400;1.4;33
02.05.2022;08:40:00;1819;1.6;33
02.05.2022;08:50:00;2588;2.0;34
02.05.2022;09:00:00;3015;2.5;35
02.05.2022;09:10:00;3252;3.1;36
02.05.2022;09:20:00;3634;3.6;37
02.05.2022;09:30:00;4054;4.3;39
02.05.2022;09:40:00;3501;4.9;40
02.05.2022;09:50:00;2613;5.4;40
02.05.2022;10:00:00;5001;6.2;41
02.05.2022;10:10:00;5156;6.9;42
02.05.2022;10:20:00;5292;7.8;44
02.05.2022;10:30:00;5611;8.7;46
02.05.2022;10:40:00;5764;9.6;48
02.05.2022;10:50:00;5746;10.6;44
02.05.2022;11:00:00;6249;11.6;46
02.05.2022;11:10:00;6459;12.7;45
02.05.2022;11:20:00;6620;13.8;47
02.05.2022;11:30:00;6771;14.9;44
02.05.2022;11:40:00;6904;16.0;48
02.05.2022;11:50:00;7028;17.2;45
02.05.2022;12:00:00;7107;18.3;45
02.05.2022;12:10:00;7197;19.5;48
02.05.2022;12:20:00;7298;20.7;45
02.05.2022;12:30:00;7369;21.9;44
02.05.2022;12:40:00;7447;23.2;47
02.05.2022;12:50:00;7487;24.4;47
02.05.2022;13:00:00;7534;25.7;45
02.05.2022;13:10:00;7542;26.9;44
02.05.2022;13:20:00;7572;28.1;46
02.05.2022;13:30:00;7631;29.4;47
02.05.2022;13:40:00;7585;30.7;46
02.05.2022;13:50:00;7526;31.9;44
02.05.2022;14:00:00;7595;33.2;45
02.05.2022;14:10:00;7506;34.4;47
02.05.2022;14:20:00;7515;35.6;46
02.05.2022;14:30:00;7300;36.9;44
02.05.2022;14:40:00;7287;38.1;45
02.05.2022;14:50:00;7216;39.3;48
02.05.2022;15:00:00;7196;40.4;46
02.05.2022;15:10:00;7133;41.6;44
02.05.2022;15:20:00;6884;42.8;47
02.05.2022;15:30:00;6702;43.9;46
02.05.2022;15:40:00;6653;45.0;44
02.05.2022;15:50:00;6576;46.1;46
02.05.2022;16:00:00;6340;47.1;46
02.05.2022;16:10:00;5904;48.1;44
02.05.2022;16:20:00;6097;49.1;47
02.05.2022;16:30:00;5924;50.1;44
02.05.2022;16:40:00;5617;51.1;47
02.05.2022;16:50:00;5288;52.0;44
02.05.2022;17:00:00;4929;52.8;46
02.05.2022;17:10:00;4670;53.6;48
02.05.2022;17:20:00;4544;54.3;45
02.05.2022;17:30:00;4295;55.1;45
02.05.2022;17:40:00;4074;55.7;46
02.05.2022;17:50:00;3769;56.4;47
02.05.2022;18:00:00;3471;57.0;47
02.05.2022;18:10:00;3234;57.5;47
02.05.2022;18:20:00;2607;58.0;46
02.05.2022;18:30:00;1677;58.3;44
02.05.2022;18:40:00;1477;58.5;43
02.05.2022;18:50:00;1098;58.7;42
02.05.2022;19:00:00;1430;58.9;41
02.05.2022;19:10:00;1232;59.1;40
02.05.2022;19:20:00;1000;59.3;40
02.05.2022;19:30:00;655;59.4;39
02.05.2022;19:40:00;398;59.5;39
02.05.2022;19:50:00;268;59.5;38
02.05.2022;20:00:00;212;59.6;38
02.05.2022;20:10:00;178;59.6;38
02.05.2022;20:20:00;150;59.6;37
02.05.2022;20:30:00;121;59.6;37
02.05.2022;20:40:00;0;59.6;37
02.05.2022;20:50:00;0;59.6;0
03.05.2022;06:15:00;136;0;27
03.05.2022;06:25:00;200;0;29
03.05.2022;06:35:00;278;0;30
03.05.2022;06:45:00;382;0.1;30
03.05.2022;06:55:00;477;0.2;31
03.05.2022;07:05:00;556;0.3;31
03.05.2022;07:15:00;632;0.4;31
03.05.2022;07:25:00;704;0.5;31
03.05.2022;07:35:00;827;0.6;32
03.05.2022;07:45:00;935;0.8;32
03.05.2022;07:55:00;1110;0.9;32
03.05.2022;08:05:00;1449;1.1;32
03.05.2022;08:15:00;1598;1.4;33
03.05.2022;08:25:00;1889;1.7;33
03.05.2022;08:35:00;1963;2.0;33
03.05.2022;08:45:00;2063;2.3;34
03.05.2022;08:55:00;2150;2.7;35
03.05.2022;09:05:00;2144;3.1;35
03.05.2022;09:15:00;1710;3.4;35
03.05.2022;09:25:00;1565;3.6;35
03.05.2022;09:35:00;1748;3.9;35
03.05.2022;09:45:00;2394;4.2;36
03.05.2022;09:55:00;3678;4.8;37
03.05.2022;10:05:00;4007;5.5;39
03.05.2022;10:15:00;2362;5.9;39
03.05.2022;10:25:00;3538;6.4;39
03.05.2022;10:35:00;2810;7.0;40
03.05.2022;10:45:00;3339;7.5;40
03.05.2022;10:55:00;4318;8.2;42
03.05.2022;11:05:00;5621;9.1;44
03.05.2022;11:15:00;7472;10.3;48
03.05.2022;11:25:00;4710;11.1;43
03.05.2022;11:35:00;6095;12.2;47
03.05.2022;11:45:00;7272;13.3;44
03.05.2022;11:55:00;6599;14.4;47
03.05.2022;12:05:00;7310;15.6;45
03.05.2022;12:15:00;7664;16.9;44
03.05.2022;12:25:00;6763;18.1;48
03.05.2022;12:35:00;6918;19.2;45
03.05.2022;12:45:00;7041;20.3;44
03.05.2022;12:55:00;6998;21.5;48
03.05.2022;13:05:00;4852;22.4;44
03.05.2022;13:15:00;3916;23.0;45
03.05.2022;13:25:00;5539;23.8;47
03.05.2022;13:35:00;7062;24.9;44
03.05.2022;13:45:00;6559;26.0;47
03.05.2022;13:55:00;6976;27.1;46
03.05.2022;14:05:00;7503;28.4;44
03.05.2022;14:15:00;6207;29.5;45
03.05.2022;14:25:00;2235;30.0;43
03.05.2022;14:35:00;4972;30.6;44
03.05.2022;14:45:00;3505;31.3;46
03.05.2022;14:55:00;1832;31.6;44
03.05.2022;15:05:00;1477;31.9;43
03.05.2022;15:15:00;1081;32.1;42
03.05.2022;15:25:00;894;32.2;40
03.05.2022;15:35:00;976;32.4;40
03.05.2022;15:45:00;1304;32.6;39
03.05.2022;15:55:00;1690;32.8;39
03.05.2022;16:05:00;1988;33.2;39
03.05.2022;16:15:00;1880;33.5;40
03.05.2022;16:25:00;1805;33.8;39
03.05.2022;16:35:00;2629;34.2;40
03.05.2022;16:45:00;1826;34.5;40
03.05.2022;16:55:00;1625;34.8;39
03.05.2022;17:05:00;1353;35.0;39
03.05.2022;17:15:00;1156;35.2;38
03.05.2022;17:25:00;1216;35.4;38
03.05.2022;17:35:00;1281;35.6;37
03.05.2022;17:45:00;1098;35.8;37
03.05.2022;17:55:00;1018;36.0;37
03.05.2022;18:05:00;1117;36.1;37
03.05.2022;18:15:00;1075;36.3;37
03.05.2022;18:25:00;990;36.5;37
03.05.2022;18:35:00;869;36.6;36
03.05.2022;18:45:00;789;36.8;36
03.05.2022;18:55:00;864;36.9;36
03.05.2022;19:05:00;1120;37.1;36
03.05.2022;19:15:00;1082;37.3;36
03.05.2022;19:25:00;805;37.4;36
03.05.2022;19:35:00;665;37.5;36
03.05.2022;19:45:00;635;37.6;36
03.05.2022;19:55:00;533;37.7;36
03.05.2022;20:05:00;446;37.8;36
03.05.2022;20:15:00;254;37.8;36
03.05.2022;20:25:00;148;37.9;35
03.05.2022;20:35:00;43;37.9;35
03.05.2022;20:45:00;0;37.9;0
04.05.2022;06:15:00;105;0;27
04.05.2022;06:25:00;199;0;29
04.05.2022;06:35:00;251;0;29
04.05.2022;06:45:00;294;0.1;30
04.05.2022;06:55:00;356;0.1;30
04.05.2022;07:05:00;431;0.2;31
04.05.2022;07:15:00;535;0.3;31
04.05.2022;07:25:00;671;0.4;31
04.05.2022;07:35:00;795;0.5;31
04.05.2022;07:45:00;926;0.7;32
04.05.2022;07:55:00;1065;0.8;32
04.05.2022;08:05:00;1305;1.0;32
04.05.2022;08:15:00;1450;1.3;32
04.05.2022;08:25:00;1498;1.5;33
04.05.2022;08:35:00;1813;1.8;33
04.05.2022;08:45:00;2510;2.2;33
04.05.2022;08:55:00;3288;2.7;35
04.05.2022;09:05:00;3721;3.2;36
04.05.2022;09:15:00;2234;3.6;36
04.05.2022;09:25:00;1522;3.9;36
04.05.2022;09:35:00;1521;4.2;36
04.05.2022;09:45:00;3890;4.7;37
04.05.2022;09:55:00;2470;5.1;37
04.05.2022;10:05:00;5059;5.9;40
04.05.2022;10:15:00;5231;6.8;42
04.05.2022;10:25:00;5444;7.7;44
04.05.2022;10:35:00;5697;8.6;46
04.05.2022;10:45:00;5675;9.5;48
04.05.2022;10:55:00;6050;10.5;45
04.05.2022;11:05:00;5466;11.4;45
04.05.2022;11:15:00;6179;12.4;48
04.05.2022;11:25:00;6674;13.4;45
04.05.2022;11:35:00;6747;14.5;47
04.05.2022;11:45:00;6888;15.7;46
04.05.2022;11:55:00;7037;16.8;44
04.05.2022;12:05:00;7271;18.0;47
04.05.2022;12:15:00;7435;19.2;46
04.05.2022;12:25:00;1972;20.0;42
04.05.2022;12:35:00;8426;21.3;47
04.05.2022;12:45:00;3561;21.9;42
04.05.2022;12:55:00;2591;22.5;44
04.05.2022;13:05:00;3730;23.0;44
04.05.2022;13:15:00;5853;23.9;47
04.05.2022;13:25:00;2096;24.3;45
04.05.2022;13:35:00;2573;24.7;44
04.05.2022;13:45:00;5428;25.4;44
04.05.2022;13:55:00;2134;25.8;45
04.05.2022;14:05:00;1418;26.1;43
04.05.2022;14:15:00;2181;26.4;42
04.05.2022;14:25:00;7196;27.3;45
04.05.2022;14:35:00;2718;27.8;45
04.05.2022;14:45:00;1560;28.1;43
04.05.2022;14:55:00;1190;28.3;42
04.05.2022;15:05:00;1092;28.5;40
04.05.2022;15:15:00;736;28.6;39
04.05.2022;15:25:00;538;28.7;39
04.05.2022;15:35:00;509;28.8;38
04.05.2022;15:45:00;425;28.9;38
04.05.2022;15:55:00;531;29.0;38
04.05.2022;16:05:00;789;29.1;37
04.05.2022;16:15:00;526;29.2;37
04.05.2022;16:25:00;261;29.2;37
04.05.2022;16:35:00;261;29.3;37
04.05.2022;16:45:00;384;29.3;36
04.05.2022;16:55:00;685;29.4;36
04.05.2022;17:05:00;2024;29.7;36
04.05.2022;17:15:00;4175;30.3;37
04.05.2022;17:25:00;2534;30.8;39
04.05.2022;17:35:00;3568;31.3;39
04.05.2022;17:45:00;4671;32.0;41
04.05.2022;17:55:00;3797;32.7;43
04.05.2022;18:05:00;1988;33.1;41
04.05.2022;18:15:00;936;33.3;40
04.05.2022;18:25:00;698;33.4;38
04.05.2022;18:35:00;708;33.5;37
04.05.2022;18:45:00;769;33.6;37
04.05.2022;18:55:00;757;33.8;37
04.05.2022;19:05:00;762;33.9;37
04.05.2022;19:15:00;735;34.0;37
04.05.2022;19:25:00;893;34.2;36
04.05.2022;19:35:00;967;34.3;36
04.05.2022;19:45:00;849;34.5;36
04.05.2022;19:55:00;863;34.6;36
04.05.2022;20:05:00;757;34.7;36
04.05.2022;20:15:00;527;34.8;36
04.05.2022;20:25:00;317;34.9;36
04.05.2022;20:35:00;163;34.9;36
04.05.2022;20:45:00;111;34.9;36
04.05.2022;20:55:00;0;34.9;0
05.05.2022;06:25:00;62;0;28
05.05.2022;06:35:00;229;0;29
05.05.2022;06:45:00;403;0;30
05.05.2022;06:55:00;398;0.1;30
05.05.2022;07:05:00;393;0.2;30
05.05.2022;07:15:00;370;0.2;31
05.05.2022;07:25:00;438;0.3;31
05.05.2022;07:35:00;702;0.4;31
05.05.2022;07:45:00;770;0.5;32
05.05.2022;07:55:00;1003;0.7;32
05.05.2022;08:05:00;1147;0.9;32
05.05.2022;08:15:00;956;1.0;32
05.05.2022;08:25:00;1046;1.2;32
05.05.2022;08:35:00;1224;1.4;33
05.05.2022;08:45:00;1137;1.6;33
05.05.2022;08:55:00;1779;1.8;33
05.05.2022;09:05:00;1984;2.2;33
05.05.2022;09:15:00;1305;2.4;34
05.05.2022;09:25:00;1621;2.7;34
05.05.2022;09:35:00;1114;2.9;34
05.05.2022;09:45:00;859;3.0;34
05.05.2022;09:55:00;847;3.2;34
05.05.2022;10:05:00;955;3.3;34
05.05.2022;10:15:00;1312;3.5;34
05.05.2022;10:25:00;1521;3.8;34
05.05.2022;10:35:00;1534;4.0;34
05.05.2022;10:45:00;1548;4.3;34
05.05.2022;10:55:00;1899;4.6;35
05.05.2022;11:05:00;2300;4.9;35
05.05.2022;11:15:00;1988;5.3;36
05.05.2022;11:25:00;1968;5.6;36
05.05.2022;11:35:00;2551;6.0;36
05.05.2022;11:45:00;2311;6.4;37
05.05.2022;11:55:00;2056;6.7;37
05.05.2022;12:05:00;2907;7.2;37
05.05.2022;12:15:00;3068;7.7;38
05.05.2022;12:25:00;2875;8.2;39
05.05.2022;12:35:00;3913;8.8;39
05.05.2022;12:45:00;4876;9.6;42
05.05.2022;12:55:00;5450;10.5;44
05.05.2022;13:05:00;6667;11.5;47
05.05.2022;13:15:00;5625;12.5;45
05.05.2022;13:25:00;4688;13.2;44
05.05.2022;13:35:00;4520;14.0;45
05.05.2022;13:45:00;4253;14.6;46
05.05.2022;13:55:00;2787;15.1;44
05.05.2022;14:05:00;3565;15.7;44
05.05.2022;14:15:00;3744;16.2;44
05.05.2022;14:25:00;2825;16.8;44
05.05.2022;14:35:00;2817;17.2;43
05.05.2022;14:45:00;4233;17.9;44
05.05.2022;14:55:00;4806;18.7;46
05.05.2022;15:05:00;4233;19.4;47
05.05.2022;15:15:00;2210;19.9;45
05.05.2022;15:25:00;1113;20.1;42
05.05.2022;15:35:00;1596;20.3;41
05.05.2022;15:45:00;2640;20.7;41
05.05.2022;15:55:00;3512;21.2;42
05.05.2022;16:05:00;2921;21.8;43
05.05.2022;16:15:00;2373;22.2;42
05.05.2022;16:25:00;1910;22.5;41
05.05.2022;16:35:00;1751;22.8;40
05.05.2022;16:45:00;1384;23.1;40
05.05.2022;16:55:00;809;23.2;39
05.05.2022;17:05:00;662;23.4;38
05.05.2022;17:15:00;655;23.5;37
05.05.2022;17:25:00;673;23.6;37
05.05.2022;17:35:00;550;23.7;37
05.05.2022;17:45:00;265;23.7;37
05.05.2022;17:55:00;389;23.8;37
05.05.2022;18:05:00;343;23.8;36
05.05.2022;18:15:00;171;23.9;36
05.05.2022;18:25:00;89;23.9;36
05.05.2022;18:35:00;0;23.9;0
05.05.2022;18:45:00;0;23.9;0
05.05.2022;18:55:00;0;23.9;0
05.05.2022;19:05:00;0;23.9;0
05.05.2022;19:15:00;0;23.9;0
05.05.2022;19:25:00;0;23.9;34
05.05.2022;19:35:00;0;23.9;0
05.05.2022;19:45:00;0;23.9;0
05.05.2022;19:55:00;0;23.9;0
05.05.2022;20:05:00;0;23.9;0
06.05.2022;06:55:00;174;0;29
06.05.2022;07:05:00;148;0;29
06.05.2022;07:15:00;114;0;30
06.05.2022;07:25:00;111;0;30
06.05.2022;07:35:00;156;0.1;30
06.05.2022;07:45:00;272;0.1;31
06.05.2022;07:55:00;398;0.2;31
06.05.2022;08:05:00;583;0.3;31
06.05.2022;08:15:00;468;0.3;31
06.05.2022;08:25:00;301;0.4;32
06.05.2022;08:35:00;337;0.4;32
06.05.2022;08:45:00;347;0.5;32
06.05.2022;08:55:00;405;0.6;32
06.05.2022;09:05:00;476;0.7;32
06.05.2022;09:15:00;387;0.7;32
06.05.2022;09:25:00;306;0.8;33
06.05.2022;09:35:00;222;0.8;33
06.05.2022;09:45:00;221;0.9;33
06.05.2022;09:55:00;253;0.9;33
06.05.2022;10:05:00;343;1.0;33
06.05.2022;10:15:00;441;1.0;33
06.05.2022;10:25:00;428;1.1;33
06.05.2022;10:35:00;358;1.2;33
06.05.2022;10:45:00;385;1.2;33
06.05.2022;10:55:00;527;1.3;33
06.05.2022;11:05:00;449;1.4;33
06.05.2022;11:15:00;379;1.4;33
06.05.2022;11:25:00;545;1.5;33
06.05.2022;11:35:00;473;1.6;33
06.05.2022;11:45:00;440;1.7;33
06.05.2022;11:55:00;428;1.8;33
06.05.2022;12:05:00;749;1.9;33
06.05.2022;12:15:00;975;2.0;33
06.05.2022;12:25:00;1267;2.2;34
06.05.2022;12:35:00;1336;2.4;34
06.05.2022;12:45:00;1609;2.7;34
06.05.2022;12:55:00;1708;3.0;34
06.05.2022;13:05:00;970;3.2;34
06.05.2022;13:15:00;1042;3.3;34
06.05.2022;13:25:00;1122;3.5;34
06.05.2022;13:35:00;1299;3.7;34
06.05.2022;13:45:00;758;3.9;34
06.05.2022;13:55:00;893;4.0;34
06.05.2022;14:05:00;2130;4.3;34
06.05.2022;14:15:00;1459;4.6;35
06.05.2022;14:25:00;1456;4.9;35
06.05.2022;14:35:00;2324;5.2;35
06.05.2022;14:45:00;689;5.4;35
06.05.2022;14:55:00;1595;5.6;35
06.05.2022;15:05:00;2135;5.9;35
06.05.2022;15:15:00;2118;6.3;36
06.05.2022;15:25:00;4913;6.9;37
06.05.2022;15:35:00;4625;7.8;42
06.05.2022;15:45:00;2184;8.2;40
06.05.2022;15:55:00;1996;8.5;39
06.05.2022;16:05:00;1316;8.8;38
06.05.2022;16:15:00;822;9.0;37
06.05.2022;16:25:00;1588;9.2;37
06.05.2022;16:35:00;1601;9.4;37
06.05.2022;16:45:00;1536;9.7;37
06.05.2022;16:55:00;1197;9.9;36
06.05.2022;17:05:00;803;10.0;36
06.05.2022;17:15:00;1912;10.3;36
06.05.2022;17:25:00;1713;10.6;36
06.05.2022;17:35:00;2364;10.9;37
06.05.2022;17:45:00;2514;11.4;37
06.05.2022;17:55:00;2080;11.7;38
06.05.2022;18:05:00;1714;12.1;37
06.05.2022;18:15:00;1482;12.3;37
06.05.2022;18:25:00;1232;12.5;37
06.05.2022;18:35:00;1211;12.7;36
06.05.2022;18:45:00;938;12.9;36
06.05.2022;18:55:00;717;13.0;36
06.05.2022;19:05:00;657;13.1;36
06.05.2022;19:15:00;481;13.2;36
06.05.2022;19:25:00;566;13.3;35
06.05.2022;19:35:00;464;13.4;35
06.05.2022;19:45:00;469;13.4;35
06.05.2022;19:55:00;449;13.5;35
06.05.2022;20:05:00;342;13.6;35
06.05.2022;20:15:00;195;13.6;35
06.05.2022;20:25:00;175;13.7;35
06.05.2022;20:35:00;132;13.7;35
06.05.2022;20:45:00;107;13.7;35
06.05.2022;20:55:00;0;13.7;0
07.05.2022;06:15:00;10;0;26
07.05.2022;06:25:00;176;0;28
07.05.2022;06:35:00;223;0;29
07.05.2022;06:45:00;293;0.1;30
07.05.2022;06:55:00;231;0.1;30
07.05.2022;07:05:00;261;0.1;31
07.05.2022;07:15:00;365;0.2;31
07.05.2022;07:25:00;421;0.3;31
07.05.2022;07:35:00;457;0.3;32
07.05.2022;07:45:00;579;0.4;32
07.05.2022;07:55:00;760;0.5;32
07.05.2022;08:05:00;685;0.7;32
07.05.2022;08:15:00;726;0.8;32
07.05.2022;08:25:00;495;0.9;33
07.05.2022;08:35:00;731;1.0;33
07.05.2022;08:45:00;975;1.1;33
07.05.2022;08:55:00;1056;1.3;33
07.05.2022;09:05:00;1389;1.5;33
07.05.2022;09:15:00;999;1.7;33
07.05.2022;09:25:00;844;1.8;33
07.05.2022;09:35:00;615;2.0;33
07.05.2022;09:45:00;472;2.0;34
07.05.2022;09:55:00;573;2.1;34
07.05.2022;10:05:00;592;2.2;34
07.05.2022;10:15:00;711;2.3;34
07.05.2022;10:25:00;1306;2.5;34
07.05.2022;10:35:00;1159;2.7;34
07.05.2022;10:45:00;1153;2.9;34
07.05.2022;10:55:00;1136;3.1;34
07.05.2022;11:05:00;1410;3.3;34
07.05.2022;11:15:00;2494;3.7;34
07.05.2022;11:25:00;2817;4.1;35
07.05.2022;11:35:00;4487;4.8;37
07.05.2022;11:45:00;3951;5.5;40
07.05.2022;11:55:00;3933;6.1;40
07.05.2022;12:05:00;2418;6.6;40
07.05.2022;12:15:00;2569;7.0;40
07.05.2022;12:25:00;3561;7.5;40
07.05.2022;12:35:00;3725;8.1;41
07.05.2022;12:45:00;8112;9.3;46
07.05.2022;12:55:00;7466;10.5;45
07.05.2022;13:05:00;7154;11.7;48
07.05.2022;13:15:00;2600;12.4;42
07.05.2022;13:25:00;3680;12.9;42
07.05.2022;13:35:00;2657;13.3;42
07.05.2022;13:45:00;6928;14.1;44
07.05.2022;13:55:00;5750;15.2;44
07.05.2022;14:05:00;2035;15.6;42
07.05.2022;14:15:00;2022;15.9;41
07.05.2022;14:25:00;1649;16.2;41
07.05.2022;14:35:00;3243;16.6;41
07.05.2022;14:45:00;2975;17.2;42
07.05.2022;14:55:00;4401;17.9;43
07.05.2022;15:05:00;7876;19.2;47
07.05.2022;15:15:00;1976;20.0;43
07.05.2022;15:25:00;2068;20.3;42
07.05.2022;15:35:00;3569;20.8;42
07.05.2022;15:45:00;1773;21.1;42
07.05.2022;15:55:00;4188;21.7;42
07.05.2022;16:05:00;5521;22.5;44
07.05.2022;16:15:00;5491;23.5;48
07.05.2022;16:25:00;3467;24.2;48
07.05.2022;16:35:00;4671;25.0;48
07.05.2022;16:45:00;1997;25.4;46
07.05.2022;16:55:00;2417;25.8;44
07.05.2022;17:05:00;2846;26.2;44
07.05.2022;17:15:00;2719;26.7;44
07.05.2022;17:25:00;2789;27.1;43
07.05.2022;17:35:00;2068;27.6;43
07.05.2022;17:45:00;1690;27.8;42
07.05.2022;17:55:00;1484;28.1;41
07.05.2022;18:05:00;1445;28.3;40
07.05.2022;18:15:00;1108;28.5;39
07.05.2022;18:25:00;1040;28.7;39
07.05.2022;18:35:00;1124;28.9;38
07.05.2022;18:45:00;934;29.0;38
07.05.2022;18:55:00;986;29.2;38
07.05.2022;19:05:00;1014;29.4;37
07.05.2022;19:15:00;983;29.5;37
07.05.2022;19:25:00;930;29.7;37
07.05.2022;19:35:00;739;29.8;37
07.05.2022;19:45:00;569;29.9;37
07.05.2022;19:55:00;429;30.0;37
07.05.2022;20:05:00;361;30.1;36
07.05.2022;20:15:00;280;30.1;36
07.05.2022;20:25:00;217;30.2;36
07.05.2022;20:35:00;180;30.2;36
07.05.2022;20:45:00;116;30.2;36
07.05.2022;20:55:00;0;30.2;0
08.05.2022;06:15:00;38;0;27
08.05.2022;06:25:00;145;0;29
08.05.2022;06:35:00;188;0;30
08.05.2022;06:45:00;277;0;30
08.05.2022;06:55:00;407;0.1;31
08.05.2022;07:05:00;412;0.2;31
08.05.2022;07:15:00;443;0.2;31
08.05.2022;07:25:00;459;0.3;31
08.05.2022;07:35:00;441;0.4;32
08.05.2022;07:45:00;626;0.5;32
08.05.2022;07:55:00;724;0.6;32
08.05.2022;08:05:00;773;0.7;32
08.05.2022;08:15:00;1163;0.9;33
08.05.2022;08:25:00;1390;1.1;33
08.05.2022;08:35:00;1282;1.4;33
08.05.2022;08:45:00;1307;1.6;33
08.05.2022;08:55:00;1590;1.8;33
08.05.2022;09:05:00;1453;2.0;33
08.05.2022;09:15:00;1028;2.2;34
08.05.2022;09:25:00;492;2.3;34
08.05.2022;09:35:00;954;2.5;34
08.05.2022;09:45:00;919;2.6;34
08.05.2022;09:55:00;1225;2.8;34
08.05.2022;10:05:00;1880;3.1;34
08.05.2022;10:15:00;1682;3.4;34
08.05.2022;10:25:00;2051;3.7;35
08.05.2022;10:35:00;2074;4.1;35
08.05.2022;10:45:00;2345;4.5;36
08.05.2022;10:55:00;1210;4.7;36
08.05.2022;11:05:00;3708;5.2;36
08.05.2022;11:15:00;2208;5.8;38
08.05.2022;11:25:00;893;6.0;37
08.05.2022;11:35:00;950;6.1;36
08.05.2022;11:45:00;1888;6.4;36
08.05.2022;11:55:00;1553;6.7;36
08.05.2022;12:05:00;4729;7.2;37
08.05.2022;12:15:00;2039;7.7;39
08.05.2022;12:25:00;4263;8.5;42
08.05.2022;12:35:00;1888;8.9;40
08.05.2022;12:45:00;1940;9.2;39
08.05.2022;12:55:00;4625;9.7;40
08.05.2022;13:05:00;2935;10.3;41
08.05.2022;13:15:00;7474;11.2;43
08.05.2022;13:25:00;3023;11.8;44
08.05.2022;13:35:00;3417;12.4;44
08.05.2022;13:45:00;1751;12.8;42
08.05.2022;13:55:00;1147;13.0;40
08.05.2022;14:05:00;1221;13.2;39
08.05.2022;14:15:00;1632;13.4;39
08.05.2022;14:25:00;2551;13.8;39
08.05.2022;14:35:00;3359;14.3;40
08.05.2022;14:45:00;3868;14.9;41
08.05.2022;14:55:00;3942;15.6;43
08.05.2022;15:05:00;4142;16.2;43
08.05.2022;15:15:00;2868;16.7;43
08.05.2022;15:25:00;3154;17.2;43
08.05.2022;15:35:00;3127;17.7;43
08.05.2022;15:45:00;2546;18.2;42
08.05.2022;15:55:00;853;18.4;40
08.05.2022;16:05:00;940;18.5;39
08.05.2022;16:15:00;1315;18.7;39
08.05.2022;16:25:00;1059;18.9;38
08.05.2022;16:35:00;641;19.1;38
08.05.2022;16:45:00;674;19.2;37
08.05.2022;16:55:00;1179;19.3;37
08.05.2022;17:05:00;1672;19.6;37
08.05.2022;17:15:00;1903;19.9;37
08.05.2022;17:25:00;2570;20.3;38
08.05.2022;17:35:00;4931;21.0;40
08.05.2022;17:45:00;2428;21.5;40
08.05.2022;17:55:00;1609;21.8;39
08.05.2022;18:05:00;1229;22.0;39
08.05.2022;18:15:00;859;22.1;38
08.05.2022;18:25:00;588;22.3;37
08.05.2022;18:35:00;538;22.3;37
08.05.2022;18:45:00;589;22.4;37
08.05.2022;18:55:00;687;22.5;37
08.05.2022;19:05:00;757;22.7;36
08.05.2022;19:15:00;651;22.8;36
08.05.2022;19:25:00;561;22.9;36
08.05.2022;19:35:00;531;23.0;36
08.05.2022;19:45:00;553;23.1;36
08.05.2022;19:55:00;460;23.1;36
08.05.2022;20:05:00;356;23.2;36
08.05.2022;20:15:00;269;23.3;36
08.05.2022;20:25:00;191;23.3;35
08.05.2022;20:35:00;131;23.3;35
08.05.2022;20:45:00;102;23.3;35
08.05.2022;20:55:00;0;23.3;0
09.05.2022;06:20:00;110;0;28
09.05.2022;06:30:00;167;0;29
09.05.2022;06:40:00;209;0;30
09.05.2022;06:50:00;254;0.1;30
09.05.2022;07:00:00;343;0.1;31
09.05.2022;07:10:00;372;0.2;31
09.05.2022;07:20:00;383;0.2;31
09.05.2022;07:30:00;377;0.3;31
09.05.2022;07:40:00;349;0.4;32
09.05.2022;07:50:00;488;0.4;32
09.05.2022;08:00:00;571;0.5;32
09.05.2022;08:10:00;641;0.6;32
09.05.2022;08:20:00;733;0.7;32
09.05.2022;08:30:00;850;0.9;32
09.05.2022;08:40:00;918;1.0;33
09.05.2022;08:50:00;860;1.2;33
09.05.2022;09:00:00;1021;1.3;33
09.05.2022;09:10:00;1250;1.5;33
09.05.2022;09:20:00;1345;1.7;33
09.05.2022;09:30:00;1491;2.0;33
09.05.2022;09:40:00;1831;2.3;34
09.05.2022;09:50:00;2180;2.6;34
09.05.2022;10:00:00;1721;2.9;35
09.05.2022;10:10:00;2608;3.3;35
09.05.2022;10:20:00;2561;3.7;36
09.05.2022;10:30:00;2332;4.1;37
09.05.2022;10:40:00;2354;4.5;37
09.05.2022;10:50:00;2589;4.9;37
09.05.2022;11:00:00;2803;5.4;38
09.05.2022;11:10:00;3522;5.9;38
09.05.2022;11:20:00;2190;6.3;38
09.05.2022;11:30:00;2311;6.7;38
09.05.2022;11:40:00;3750;7.2;39
09.05.2022;11:50:00;3146;7.8;40
09.05.2022;12:00:00;3265;8.3;40
09.05.2022;12:10:00;3344;8.9;41
09.05.2022;12:20:00;3604;9.4;41
09.05.2022;12:30:00;4351;10.1;42
09.05.2022;12:40:00;5939;11.0;44
09.05.2022;12:50:00;4043;11.8;46
09.05.2022;13:00:00;6736;12.8;48
09.05.2022;13:10:00;7725;14.0;45
09.05.2022;13:20:00;8174;15.3;44
09.05.2022;13:30:00;6942;16.6;45
09.05.2022;13:40:00;8396;17.9;47
09.05.2022;13:50:00;8047;19.1;46
09.05.2022;14:00:00;8053;20.5;45
09.05.2022;14:10:00;7175;21.7;44
09.05.2022;14:20:00;8028;23.0;45
09.05.2022;14:30:00;7560;24.2;47
09.05.2022;14:40:00;6514;25.3;45
09.05.2022;14:50:00;7159;26.5;44
09.05.2022;15:00:00;7192;27.7;47
09.05.2022;15:10:00;6489;28.8;45
09.05.2022;15:20:00;6843;29.9;44
09.05.2022;15:30:00;6802;31.1;47
09.05.2022;15:40:00;6298;32.2;45
09.05.2022;15:50:00;6684;33.2;45
09.05.2022;16:00:00;6345;34.3;47
09.05.2022;16:10:00;6199;35.3;44
09.05.2022;16:20:00;6047;36.2;48
09.05.2022;16:30:00;5720;37.2;44
09.05.2022;16:40:00;5571;38.1;47
09.05.2022;16:50:00;5303;39.0;44
09.05.2022;17:00:00;5078;39.9;47
09.05.2022;17:10:00;4788;40.7;48
09.05.2022;17:20:00;4450;41.4;46
09.05.2022;17:30:00;4264;42.1;44
09.05.2022;17:40:00;1825;42.6;45
09.05.2022;17:50:00;1108;42.8;43
09.05.2022;18:00:00;3487;43.4;44
09.05.2022;18:10:00;3186;43.9;45
09.05.2022;18:20:00;2901;44.4;45
09.05.2022;18:30:00;2642;44.8;44
09.05.2022;18:40:00;2268;45.2;44
09.05.2022;18:50:00;1898;45.6;43
09.05.2022;19:00:00;1619;45.8;42
09.05.2022;19:10:00;1303;46.1;41
09.05.2022;19:20:00;1086;46.3;40
09.05.2022;19:30:00;835;46.4;39
09.05.2022;19:40:00;630;46.5;39
09.05.2022;19:50:00;454;46.6;39
09.05.2022;20:00:00;361;46.7;38
09.05.2022;20:10:00;280;46.7;38
09.05.2022;20:20:00;215;46.8;38
09.05.2022;20:30:00;163;46.8;37
09.05.2022;20:40:00;127;46.8;37
09.05.2022;20:50:00;97;46.8;37
09.05.2022;21:00:00;0;46.8;0
10.05.2022;06:05:00;116;0;28
10.05.2022;06:15:00;173;0;29
10.05.2022;06:25:00;227;0;30
10.05.2022;06:35:00;267;0.1;30
10.05.2022;06:45:00;294;0.1;31
10.05.2022;06:55:00;337;0.2;31
10.05.2022;07:05:00;386;0.2;31
10.05.2022;07:15:00;447;0.3;31
10.05.2022;07:25:00;529;0.4;32
10.05.2022;07:35:00;626;0.5;32
10.05.2022;07:45:00;740;0.6;32
10.05.2022;07:55:00;869;0.7;32
10.05.2022;08:05:00;1008;0.9;33
10.05.2022;08:15:00;1164;1.1;33
10.05.2022;08:25:00;1336;1.3;33
10.05.2022;08:35:00;2212;1.6;33
10.05.2022;08:45:00;2550;2.0;34
10.05.2022;08:55:00;3014;2.5;35
10.05.2022;09:05:00;3075;3.0;36
10.05.2022;09:15:00;3425;3.5;37
10.05.2022;09:25:00;3580;4.1;38
10.05.2022;09:35:00;3768;4.7;40
10.05.2022;09:45:00;4175;5.4;41
10.05.2022;09:55:00;4600;6.1;42
10.05.2022;10:15:00;5126;7.7;44
10.05.2022;10:25:00;5018;8.5;46
10.05.2022;10:35:00;5811;9.5;47
10.05.2022;10:45:00;5941;10.4;46
10.05.2022;10:55:00;6149;11.4;46
10.05.2022;11:05:00;5957;12.4;48
10.05.2022;11:15:00;6293;13.4;44
10.05.2022;11:25:00;6491;14.5;48
10.05.2022;11:35:00;6603;15.6;45
10.05.2022;11:45:00;6859;16.7;44
10.05.2022;11:55:00;7089;17.9;47
10.05.2022;12:05:00;6859;19.0;45
10.05.2022;12:15:00;6642;20.1;45
10.05.2022;12:25:00;7277;21.3;46
10.05.2022;12:45:00;7527;23.8;45
10.05.2022;12:55:00;7432;25.0;44
10.05.2022;13:05:00;7403;26.3;46
10.05.2022;13:15:00;7286;27.5;47
10.05.2022;13:25:00;7736;28.7;45
10.05.2022;13:35:00;7677;30.0;44
10.05.2022;13:45:00;7381;31.2;46
10.05.2022;13:55:00;7482;32.4;47
10.05.2022;14:05:00;7501;33.7;46
10.05.2022;14:15:00;7304;34.9;44
10.05.2022;14:25:00;7416;36.1;45
10.05.2022;14:35:00;7381;37.3;47
10.05.2022;14:45:00;7244;38.5;46
10.05.2022;14:55:00;7011;39.7;44
10.05.2022;15:05:00;6867;40.8;47
10.05.2022;15:15:00;6410;41.8;46
10.05.2022;15:25:00;6708;42.9;44
10.05.2022;15:35:00;6434;44.0;47
10.05.2022;15:45:00;6220;45.0;46
10.05.2022;15:55:00;6125;46.1;44
10.05.2022;16:05:00;5725;47.0;47
10.05.2022;16:15:00;5492;48.0;44
10.05.2022;16:25:00;4804;48.8;47
10.05.2022;16:35:00;5025;49.6;48
10.05.2022;16:45:00;4500;50.4;44
10.05.2022;16:55:00;3913;51.0;45
10.05.2022;17:05:00;3855;51.6;47
10.05.2022;17:15:00;2771;52.1;46
10.05.2022;17:25:00;2605;52.5;45
