Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
10.05.2022;17:35:00;2452;53.0;45
10.05.2022;17:45:00;2462;53.4;44
10.05.2022;17:55:00;2547;53.8;44
10.05.2022;18:05:00;2056;54.1;43
10.05.2022;18:15:00;1823;54.4;42
10.05.2022;18:25:00;1835;54.7;42
10.05.2022;18:35:00;2065;55.1;42
10.05.2022;18:45:00;1788;55.4;41
10.05.2022;18:55:00;1481;55.7;41
10.05.2022;19:05:00;1190;55.9;40
10.05.2022;19:15:00;1035;56.0;39
10.05.2022;19:25:00;980;56.2;39
10.05.2022;19:35:00;761;56.3;38
10.05.2022;19:45:00;647;56.4;38
10.05.2022;19:55:00;488;56.5;38
10.05.2022;20:05:00;378;56.6;38
10.05.2022;20:15:00;375;56.7;37
10.05.2022;20:25:00;277;56.7;37
10.05.2022;20:35:00;167;56.7;37
10.05.2022;20:45:00;109;56.8;37
11.05.2022;06:05:00;85;0;27
11.05.2022;06:15:00;172;0;29
11.05.2022;06:25:00;217;0;30
11.05.2022;06:35:00;256;0.1;30
11.05.2022;06:45:00;287;0.1;31
11.05.2022;06:55:00;303;0.2;31
11.05.2022;07:05:00;327;0.2;31
11.05.2022;07:15:00;402;0.3;32
11.05.2022;07:25:00;496;0.3;32
11.05.2022;07:35:00;574;0.4;32
11.05.2022;07:45:00;712;0.5;32
11.05.2022;07:55:00;868;0.7;32
11.05.2022;08:05:00;1127;0.9;33
11.05.2022;08:15:00;1247;1.1;33
11.05.2022;08:25:00;1657;1.3;33
11.05.2022;08:35:00;724;1.5;33
11.05.2022;08:45:00;1253;1.6;33
11.05.2022;08:55:00;2707;2.0;34
11.05.2022;09:05:00;3249;2.5;35
11.05.2022;09:15:00;3550;3.1;37
11.05.2022;09:25:00;3857;3.7;38
11.05.2022;09:35:00;4123;4.4;40
11.05.2022;09:45:00;4467;5.1;41
11.05.2022;09:55:00;4656;5.8;42
11.05.2022;10:05:00;5059;6.6;44
11.05.2022;10:15:00;5300;7.5;46
11.05.2022;10:25:00;5514;8.4;47
11.05.2022;10:35:00;5626;9.3;48
11.05.2022;10:45:00;5760;10.3;44
11.05.2022;10:55:00;6070;11.3;47
11.05.2022;11:05:00;6288;12.3;44
11.05.2022;11:15:00;6485;13.4;48
11.05.2022;11:25:00;6596;14.4;44
11.05.2022;11:35:00;6715;15.5;47
11.05.2022;11:45:00;6823;16.7;46
11.05.2022;11:55:00;6864;17.8;44
11.05.2022;12:05:00;6993;18.9;47
11.05.2022;12:15:00;7168;20.1;46
11.05.2022;12:25:00;7165;21.3;44
11.05.2022;12:35:00;7234;22.5;47
11.05.2022;12:45:00;7282;23.7;47
11.05.2022;12:55:00;7453;24.9;45
11.05.2022;13:05:00;7479;26.1;44
11.05.2022;13:15:00;7475;27.4;47
11.05.2022;13:25:00;7600;28.6;47
11.05.2022;13:35:00;7639;29.9;45
11.05.2022;13:45:00;7707;31.1;44
11.05.2022;13:55:00;7501;32.4;46
11.05.2022;14:05:00;7439;33.6;47
11.05.2022;14:15:00;7289;34.8;46
11.05.2022;14:25:00;7304;36.0;44
11.05.2022;14:35:00;7381;37.2;46
11.05.2022;14:45:00;7253;38.4;47
11.05.2022;14:55:00;7203;39.6;45
11.05.2022;15:05:00;7088;40.8;44
11.05.2022;15:15:00;6885;42.0;47
11.05.2022;15:25:00;6887;43.1;46
11.05.2022;15:35:00;6756;44.2;44
11.05.2022;15:45:00;6590;45.3;46
11.05.2022;15:55:00;6529;46.4;47
11.05.2022;16:05:00;6335;47.5;44
11.05.2022;16:15:00;6069;48.5;47
11.05.2022;16:25:00;5904;49.5;45
11.05.2022;16:35:00;5747;50.4;47
11.05.2022;16:45:00;5539;51.3;46
11.05.2022;16:55:00;5214;52.2;48
11.05.2022;17:05:00;4922;53.0;44
11.05.2022;17:15:00;4542;53.8;47
11.05.2022;17:25:00;4363;54.5;48
11.05.2022;17:35:00;4065;55.2;49
11.05.2022;17:45:00;3807;55.9;49
11.05.2022;17:55:00;3561;56.4;48
11.05.2022;18:05:00;3276;57.0;48
11.05.2022;18:15:00;3014;57.5;47
11.05.2022;18:25:00;2743;58.0;47
11.05.2022;18:35:00;2472;58.4;46
11.05.2022;18:45:00;2150;58.8;45
11.05.2022;18:55:00;1739;59.1;44
11.05.2022;19:05:00;1499;59.3;43
11.05.2022;19:15:00;1260;59.5;42
11.05.2022;19:25:00;1020;59.7;41
11.05.2022;19:35:00;780;59.9;40
11.05.2022;19:45:00;569;60.0;40
11.05.2022;19:55:00;386;60.0;39
11.05.2022;20:05:00;319;60.1;39
11.05.2022;20:15:00;253;60.1;39
11.05.2022;20:25:00;199;60.2;38
11.05.2022;20:35:00;155;60.2;38
11.05.2022;20:45:00;120;60.2;38
11.05.2022;20:55:00;0;60.2;37
12.05.2022;06:15:00;132;0;29
12.05.2022;06:25:00;156;0;30
12.05.2022;06:35:00;211;0;30
12.05.2022;06:45:00;300;0.1;31
12.05.2022;06:55:00;439;0.1;31
12.05.2022;07:05:00;528;0.2;32
12.05.2022;07:15:00;608;0.3;32
12.05.2022;07:25:00;973;0.5;32
12.05.2022;07:35:00;1177;0.6;32
12.05.2022;07:45:00;900;0.8;33
12.05.2022;07:55:00;1035;1.0;33
12.05.2022;08:05:00;1450;1.2;33
12.05.2022;08:15:00;1648;1.4;33
12.05.2022;08:25:00;1506;1.7;34
12.05.2022;08:35:00;2201;2.0;34
12.05.2022;08:45:00;2874;2.5;35
12.05.2022;08:55:00;2974;3.0;36
12.05.2022;09:05:00;3377;3.5;37
12.05.2022;09:15:00;3409;4.1;39
12.05.2022;09:25:00;4191;4.7;40
12.05.2022;09:35:00;4110;5.3;41
12.05.2022;09:45:00;3154;5.9;41
12.05.2022;09:55:00;4860;6.7;43
12.05.2022;10:05:00;4992;7.5;45
12.05.2022;10:15:00;4867;8.3;45
12.05.2022;10:25:00;5391;9.2;47
12.05.2022;10:35:00;5659;10.1;48
12.05.2022;10:45:00;5803;11.1;45
12.05.2022;10:55:00;6018;12.0;48
12.05.2022;11:05:00;6193;13.1;44
12.05.2022;11:15:00;6381;14.1;48
12.05.2022;11:25:00;6515;15.2;45
12.05.2022;11:35:00;6698;16.3;45
12.05.2022;11:45:00;6667;17.4;47
12.05.2022;11:55:00;6793;18.5;44
12.05.2022;12:05:00;6975;19.6;45
12.05.2022;12:15:00;6955;20.8;47
12.05.2022;12:25:00;7394;22.0;45
12.05.2022;12:35:00;7225;23.1;45
12.05.2022;12:45:00;7278;24.3;48
12.05.2022;12:55:00;7206;25.5;45
12.05.2022;13:05:00;7290;26.7;44
12.05.2022;13:15:00;6297;27.8;48
12.05.2022;13:25:00;3496;28.5;43
12.05.2022;13:35:00;3816;29.1;45
12.05.2022;13:45:00;7984;30.5;44
12.05.2022;13:55:00;7520;31.5;47
12.05.2022;14:05:00;5476;32.5;44
12.05.2022;14:15:00;5753;33.3;47
12.05.2022;14:25:00;6142;34.1;45
12.05.2022;14:35:00;2794;34.8;47
12.05.2022;14:45:00;7794;35.9;44
12.05.2022;14:55:00;7346;37.2;47
12.05.2022;15:05:00;6818;38.3;46
12.05.2022;15:15:00;4606;39.2;43
12.05.2022;15:25:00;7557;40.2;47
12.05.2022;15:35:00;6494;41.3;45
12.05.2022;15:45:00;3827;41.9;47
12.05.2022;15:55:00;7701;43.0;46
12.05.2022;16:05:00;5763;44.0;47
12.05.2022;16:15:00;4442;44.7;47
12.05.2022;16:25:00;6076;45.7;44
12.05.2022;16:35:00;5770;46.7;47
12.05.2022;16:45:00;2413;47.1;46
12.05.2022;16:55:00;2998;47.6;46
12.05.2022;17:05:00;4875;48.3;47
12.05.2022;17:15:00;4216;49.0;49
12.05.2022;17:25:00;3722;49.7;49
12.05.2022;17:35:00;3710;50.3;48
12.05.2022;17:45:00;3787;50.9;48
12.05.2022;17:55:00;3237;51.4;48
12.05.2022;18:05:00;2636;51.9;47
12.05.2022;18:15:00;1654;52.2;45
12.05.2022;18:25:00;1266;52.4;44
12.05.2022;18:35:00;1346;52.7;43
12.05.2022;18:45:00;1177;52.9;42
12.05.2022;18:55:00;838;53.0;41
12.05.2022;19:05:00;611;53.1;40
12.05.2022;19:15:00;643;53.2;40
12.05.2022;19:25:00;525;53.3;39
12.05.2022;19:35:00;502;53.4;39
12.05.2022;19:45:00;561;53.5;39
12.05.2022;19:55:00;331;53.6;38
12.05.2022;20:05:00;271;53.6;38
12.05.2022;20:15:00;225;53.7;38
12.05.2022;20:25:00;139;53.7;38
12.05.2022;20:35:00;112;53.7;37
12.05.2022;20:45:00;0;53.7;0
13.05.2022;06:05:00;144;0;27
13.05.2022;06:15:00;189;0;29
13.05.2022;06:25:00;186;0;30
13.05.2022;06:35:00;181;0.1;31
13.05.2022;06:45:00;327;0.1;31
13.05.2022;06:55:00;380;0.2;32
13.05.2022;07:05:00;351;0.2;32
13.05.2022;07:15:00;511;0.3;32
13.05.2022;07:25:00;483;0.4;32
13.05.2022;07:35:00;759;0.5;33
13.05.2022;07:45:00;855;0.6;33
13.05.2022;07:55:00;945;0.8;33
13.05.2022;08:05:00;1579;1.0;33
13.05.2022;08:15:00;1019;1.2;33
13.05.2022;08:25:00;966;1.4;34
13.05.2022;08:35:00;1590;1.6;34
13.05.2022;08:45:00;1429;1.8;34
13.05.2022;08:55:00;992;2.0;34
13.05.2022;09:05:00;1172;2.2;34
13.05.2022;09:15:00;1405;2.4;35
13.05.2022;09:25:00;1544;2.7;35
13.05.2022;09:35:00;1845;3.0;35
13.05.2022;09:45:00;2837;3.5;36
13.05.2022;09:55:00;1985;3.8;37
13.05.2022;10:15:00;1920;4.5;37
13.05.2022;10:25:00;2381;4.8;37
13.05.2022;10:35:00;2279;5.2;38
13.05.2022;10:45:00;2536;5.6;38
13.05.2022;10:55:00;2461;6.0;38
13.05.2022;11:05:00;1902;6.4;38
13.05.2022;11:15:00;1799;6.7;38
13.05.2022;11:25:00;2239;7.0;38
13.05.2022;11:35:00;2855;7.5;39
13.05.2022;11:45:00;2211;7.9;39
13.05.2022;11:55:00;2033;8.3;39
13.05.2022;12:05:00;1134;8.5;38
13.05.2022;12:15:00;1082;8.6;37
13.05.2022;12:25:00;1966;8.9;38
13.05.2022;12:35:00;1531;9.3;38
13.05.2022;12:45:00;1331;9.5;37
13.05.2022;12:55:00;1563;9.7;37
13.05.2022;13:05:00;1887;10.0;37
13.05.2022;13:15:00;2412;10.4;38
13.05.2022;13:25:00;2905;10.9;39
13.05.2022;13:35:00;5807;11.7;41
13.05.2022;13:45:00;5312;12.6;45
13.05.2022;13:55:00;2410;13.1;43
13.05.2022;14:05:00;1485;13.4;42
13.05.2022;14:15:00;1901;13.7;41
13.05.2022;14:25:00;2375;14.0;41
13.05.2022;14:35:00;2734;14.5;41
13.05.2022;14:45:00;2785;15.0;41
13.05.2022;14:55:00;2753;15.4;41
13.05.2022;15:05:00;3971;16.0;42
13.05.2022;15:15:00;7389;17.1;46
13.05.2022;15:25:00;4308;18.1;44
13.05.2022;15:35:00;3654;18.7;44
13.05.2022;15:45:00;1800;19.1;43
13.05.2022;15:55:00;1479;19.3;42
13.05.2022;16:05:00;2117;19.6;41
13.05.2022;16:15:00;2979;20.0;41
13.05.2022;16:25:00;6114;20.8;43
13.05.2022;16:35:00;2996;21.6;46
13.05.2022;16:45:00;5868;22.6;47
13.05.2022;16:55:00;5193;23.5;45
13.05.2022;17:05:00;4515;24.3;47
13.05.2022;17:15:00;1864;24.7;45
13.05.2022;17:25:00;3782;25.3;45
13.05.2022;17:35:00;4214;26.0;47
13.05.2022;17:45:00;3814;26.7;47
13.05.2022;17:55:00;3306;27.3;47
13.05.2022;18:05:00;3397;27.8;46
13.05.2022;18:15:00;2640;28.2;45
13.05.2022;18:25:00;1611;28.4;43
13.05.2022;18:35:00;1731;28.7;42
13.05.2022;18:45:00;1021;28.9;41
13.05.2022;18:55:00;938;29.1;40
13.05.2022;19:05:00;1161;29.3;40
13.05.2022;19:15:00;942;29.4;39
13.05.2022;19:25:00;762;29.6;39
13.05.2022;19:35:00;589;29.7;38
13.05.2022;19:45:00;670;29.8;38
13.05.2022;19:55:00;512;29.9;38
13.05.2022;20:05:00;388;29.9;38
13.05.2022;20:15:00;286;30.0;37
13.05.2022;20:25:00;235;30.0;37
13.05.2022;20:35:00;190;30.0;37
13.05.2022;20:45:00;146;30.1;37
13.05.2022;20:55:00;111;30.1;37
13.05.2022;21:05:00;0;30.1;0
14.05.2022;06:05:00;76;0;28
14.05.2022;06:15:00;167;0;29
14.05.2022;06:25:00;246;0;30
14.05.2022;06:35:00;353;0.1;31
14.05.2022;06:45:00;422;0.1;31
14.05.2022;06:55:00;454;0.2;31
14.05.2022;07:05:00;733;0.3;32
14.05.2022;07:15:00;642;0.4;32
14.05.2022;07:25:00;707;0.5;32
14.05.2022;07:35:00;908;0.7;33
14.05.2022;07:45:00;1043;0.9;33
14.05.2022;07:55:00;1248;1.1;33
14.05.2022;08:05:00;997;1.2;33
14.05.2022;08:15:00;1446;1.5;33
14.05.2022;08:25:00;1922;1.8;34
14.05.2022;08:35:00;2425;2.1;34
14.05.2022;08:45:00;1655;2.5;35
14.05.2022;08:55:00;2703;2.9;36
14.05.2022;09:05:00;2642;3.4;37
14.05.2022;09:15:00;3703;4.0;38
14.05.2022;09:25:00;3931;4.6;40
14.05.2022;09:35:00;4130;5.3;41
14.05.2022;09:45:00;4363;6.0;42
14.05.2022;09:55:00;4709;6.8;44
14.05.2022;10:05:00;4975;7.6;45
14.05.2022;10:15:00;5185;8.4;46
14.05.2022;10:25:00;5380;9.3;48
14.05.2022;10:35:00;5606;10.2;47
14.05.2022;10:45:00;5868;11.2;45
14.05.2022;10:55:00;6047;12.2;48
14.05.2022;11:05:00;6207;13.2;45
14.05.2022;11:15:00;6391;14.2;47
14.05.2022;11:25:00;6530;15.3;46
14.05.2022;11:35:00;6599;16.4;44
14.05.2022;11:45:00;6738;17.5;48
14.05.2022;11:55:00;6891;18.6;45
14.05.2022;12:05:00;6955;19.8;44
14.05.2022;12:15:00;7088;20.9;47
14.05.2022;12:25:00;7185;22.1;46
14.05.2022;12:35:00;7224;23.3;44
14.05.2022;12:45:00;7324;24.5;45
14.05.2022;12:55:00;7306;25.7;47
14.05.2022;13:05:00;7329;26.9;45
14.05.2022;13:15:00;7300;28.1;44
14.05.2022;13:25:00;6802;29.3;47
14.05.2022;13:35:00;7512;30.5;46
14.05.2022;13:45:00;7546;31.7;44
14.05.2022;13:55:00;7308;33.0;45
14.05.2022;14:05:00;7346;34.2;47
14.05.2022;14:15:00;7324;35.4;46
14.05.2022;14:25:00;7281;36.6;44
14.05.2022;14:35:00;7135;37.8;45
14.05.2022;14:45:00;7115;38.9;47
14.05.2022;14:55:00;7065;40.1;45
14.05.2022;15:05:00;6812;41.2;44
14.05.2022;15:15:00;6672;42.4;47
14.05.2022;15:25:00;6789;43.5;47
14.05.2022;15:35:00;6660;44.6;44
14.05.2022;15:45:00;6473;45.7;46
14.05.2022;15:55:00;6295;46.7;47
14.05.2022;16:05:00;6183;47.7;44
14.05.2022;16:15:00;6036;48.7;48
14.05.2022;16:25:00;5847;49.7;45
14.05.2022;16:35:00;5605;50.6;48
14.05.2022;16:45:00;5143;51.5;44
14.05.2022;16:55:00;5218;52.3;48
14.05.2022;17:05:00;4861;53.2;44
14.05.2022;17:15:00;4682;53.9;46
14.05.2022;17:25:00;4006;54.6;47
14.05.2022;17:35:00;4146;55.3;48
14.05.2022;17:45:00;3647;55.9;48
14.05.2022;17:55:00;3496;56.5;48
14.05.2022;18:05:00;2864;57.0;47
14.05.2022;18:15:00;2585;57.4;46
14.05.2022;18:25:00;2781;57.9;46
14.05.2022;18:35:00;2670;58.3;45
14.05.2022;18:45:00;2444;58.7;45
14.05.2022;18:55:00;2010;59.1;44
14.05.2022;19:05:00;1540;59.4;43
14.05.2022;19:15:00;979;59.6;42
14.05.2022;19:25:00;835;59.7;41
14.05.2022;19:35:00;829;59.8;40
14.05.2022;19:45:00;541;60.0;40
14.05.2022;19:55:00;434;60.0;39
14.05.2022;20:05:00;391;60.1;39
14.05.2022;20:15:00;329;60.2;39
14.05.2022;20:25:00;267;60.2;38
14.05.2022;20:35:00;191;60.2;38
14.05.2022;20:45:00;134;60.3;38
14.05.2022;20:55:00;56;60.3;38
15.05.2022;05:55:00;32;0;28
15.05.2022;06:05:00;171;0;30
15.05.2022;06:15:00;226;0;31
15.05.2022;06:25:00;286;0.1;31
15.05.2022;06:35:00;337;0.1;31
15.05.2022;06:45:00;374;0.2;32
15.05.2022;06:55:00;373;0.2;32
15.05.2022;07:05:00;385;0.3;32
15.05.2022;07:15:00;483;0.4;33
15.05.2022;07:25:00;590;0.5;33
15.05.2022;07:35:00;700;0.6;33
15.05.2022;07:45:00;825;0.7;33
15.05.2022;07:55:00;970;0.9;33
15.05.2022;08:05:00;1127;1.0;34
15.05.2022;08:15:00;1335;1.2;34
15.05.2022;08:25:00;1618;1.5;34
15.05.2022;08:35:00;2302;1.9;34
15.05.2022;08:45:00;2584;2.3;35
15.05.2022;08:55:00;2899;2.8;36
15.05.2022;09:05:00;3329;3.3;38
15.05.2022;09:15:00;3405;3.9;39
15.05.2022;09:25:00;3803;4.5;40
15.05.2022;09:35:00;4140;5.2;41
15.05.2022;09:45:00;4397;5.9;43
15.05.2022;09:55:00;4694;6.6;44
15.05.2022;10:05:00;4977;7.4;45
15.05.2022;10:15:00;5169;8.3;47
15.05.2022;10:25:00;5415;9.2;48
15.05.2022;10:35:00;5574;10.1;44
15.05.2022;10:45:00;5802;11.0;46
15.05.2022;10:55:00;5979;12.0;47
15.05.2022;11:05:00;6156;13.0;45
15.05.2022;11:15:00;6267;14.0;46
15.05.2022;11:25:00;6398;15.1;47
15.05.2022;11:35:00;6513;16.2;44
15.05.2022;11:45:00;6701;17.3;47
15.05.2022;11:55:00;6856;18.4;46
15.05.2022;12:05:00;6876;19.5;44
15.05.2022;12:15:00;6925;20.7;47
15.05.2022;12:25:00;7055;21.8;46
15.05.2022;12:35:00;7132;23.0;44
15.05.2022;12:45:00;7152;24.2;46
15.05.2022;12:55:00;7206;25.4;47
15.05.2022;13:05:00;7207;26.5;45
15.05.2022;13:15:00;7228;27.7;44
15.05.2022;13:25:00;7240;28.9;47
15.05.2022;13:35:00;7228;30.1;46
15.05.2022;13:45:00;7173;31.3;44
15.05.2022;13:55:00;7191;32.5;45
15.05.2022;14:05:00;7185;33.7;47
15.05.2022;14:15:00;7134;34.9;45
15.05.2022;14:25:00;7058;36.0;44
15.05.2022;14:35:00;6926;37.2;47
15.05.2022;14:45:00;6881;38.3;46
15.05.2022;14:55:00;6804;39.4;44
15.05.2022;15:05:00;6752;40.6;45
15.05.2022;15:15:00;6631;41.7;47
15.05.2022;15:25:00;6578;42.7;45
15.05.2022;15:35:00;6454;43.8;45
15.05.2022;15:45:00;6265;44.9;48
15.05.2022;15:55:00;6184;45.9;45
15.05.2022;16:05:00;5851;46.9;47
15.05.2022;16:15:00;5838;47.8;45
15.05.2022;16:25:00;5404;48.7;47
15.05.2022;16:35:00;5441;49.6;45
15.05.2022;16:45:00;5073;50.5;48
15.05.2022;16:55:00;4889;51.3;44
15.05.2022;17:05:00;4319;52.0;46
15.05.2022;17:15:00;4369;52.7;48
15.05.2022;17:25:00;3798;53.4;48
15.05.2022;17:35:00;3587;54.0;48
15.05.2022;17:45:00;3725;54.6;49
15.05.2022;17:55:00;3628;55.2;49
15.05.2022;18:05:00;3221;55.8;48
15.05.2022;18:15:00;3070;56.3;48
15.05.2022;18:25:00;2736;56.7;47
15.05.2022;18:35:00;2443;57.1;46
15.05.2022;18:45:00;2151;57.5;45
15.05.2022;18:55:00;1810;57.8;44
15.05.2022;19:05:00;1361;58.1;43
15.05.2022;19:15:00;1191;58.3;42
15.05.2022;19:25:00;727;58.4;41
15.05.2022;19:35:00;858;58.5;40
15.05.2022;19:45:00;647;58.7;40
15.05.2022;19:55:00;468;58.8;40
15.05.2022;20:05:00;290;58.8;39
15.05.2022;20:15:00;226;58.8;39
15.05.2022;20:25:00;209;58.9;39
15.05.2022;20:35:00;188;58.9;38
15.05.2022;20:45:00;155;58.9;38
15.05.2022;20:55:00;108;59.0;38
15.05.2022;21:05:00;0;59.0;0
16.05.2022;06:20:00;165;0;30
16.05.2022;06:30:00;278;0;30
16.05.2022;06:40:00;311;0.1;31
16.05.2022;06:50:00;328;0.1;31
16.05.2022;07:00:00;394;0.2;32
16.05.2022;07:10:00;615;0.3;32
16.05.2022;07:20:00;620;0.4;32
16.05.2022;07:30:00;480;0.5;33
16.05.2022;07:40:00;427;0.5;33
16.05.2022;07:50:00;611;0.6;33
16.05.2022;08:00:00;758;0.7;33
16.05.2022;08:10:00;812;0.9;33
16.05.2022;08:20:00;1097;1.0;34
16.05.2022;08:30:00;1378;1.3;34
16.05.2022;08:40:00;1448;1.5;34
16.05.2022;08:50:00;2422;1.9;34
16.05.2022;09:00:00;3213;2.4;35
16.05.2022;09:10:00;4355;3.1;38
16.05.2022;09:20:00;3664;3.7;40
16.05.2022;09:30:00;2030;4.0;39
16.05.2022;09:40:00;5237;4.7;40
16.05.2022;09:50:00;5697;5.5;43
16.05.2022;10:00:00;5636;6.5;45
16.05.2022;10:10:00;2873;7.2;46
16.05.2022;10:20:00;2750;7.6;44
16.05.2022;10:30:00;2429;8.0;43
16.05.2022;10:40:00;2946;8.5;43
16.05.2022;10:50:00;2724;9.0;43
16.05.2022;11:00:00;7330;10.0;46
16.05.2022;11:10:00;6583;11.0;44
16.05.2022;11:20:00;6338;12.0;46
16.05.2022;11:30:00;6545;13.0;44
16.05.2022;11:40:00;6776;14.2;48
16.05.2022;11:50:00;6961;15.3;45
16.05.2022;12:00:00;7025;16.5;45
16.05.2022;12:10:00;7118;17.6;48
16.05.2022;12:20:00;7214;18.8;45
16.05.2022;12:30:00;7384;20.0;44
16.05.2022;12:40:00;7727;21.3;47
16.05.2022;12:50:00;7638;22.5;47
16.05.2022;13:00:00;7259;23.7;45
16.05.2022;13:10:00;5972;24.7;47
16.05.2022;13:20:00;8362;25.9;47
16.05.2022;13:30:00;7776;27.1;47
16.05.2022;13:40:00;7629;28.4;45
16.05.2022;13:50:00;7737;29.6;44
16.05.2022;14:00:00;5583;30.7;46
16.05.2022;14:10:00;3443;31.6;47
16.05.2022;14:20:00;7914;32.9;44
16.05.2022;14:30:00;7497;34.2;45
16.05.2022;14:40:00;3694;35.0;45
16.05.2022;14:50:00;6500;36.0;47
16.05.2022;15:00:00;7687;37.2;47
16.05.2022;15:10:00;5432;38.2;44
16.05.2022;15:20:00;7264;39.4;45
16.05.2022;15:30:00;7088;40.6;47
16.05.2022;15:40:00;6827;41.8;45
16.05.2022;15:50:00;6695;42.7;46
16.05.2022;16:00:00;2856;43.3;43
16.05.2022;16:10:00;6017;44.0;45
16.05.2022;16:20:00;2748;44.4;45
16.05.2022;16:30:00;3252;45.0;46
16.05.2022;16:40:00;1428;45.4;45
16.05.2022;16:50:00;3593;45.9;45
16.05.2022;17:00:00;5533;46.6;47
16.05.2022;17:10:00;5219;47.5;45
16.05.2022;17:20:00;4223;48.1;44
16.05.2022;17:30:00;4057;48.7;45
16.05.2022;17:40:00;4222;49.3;47
16.05.2022;17:50:00;3383;49.9;47
16.05.2022;18:00:00;3391;50.5;47
16.05.2022;18:10:00;3368;51.0;47
16.05.2022;18:20:00;2820;51.5;46
16.05.2022;18:30:00;2977;52.0;46
16.05.2022;18:40:00;2538;52.5;45
16.05.2022;18:50:00;1927;52.8;44
16.05.2022;19:00:00;1351;53.0;43
16.05.2022;19:10:00;1016;53.2;42
16.05.2022;19:20:00;858;53.4;41
16.05.2022;19:30:00;799;53.5;40
16.05.2022;19:40:00;779;53.6;40
16.05.2022;19:50:00;702;53.7;39
16.05.2022;20:00:00;605;53.8;39
16.05.2022;20:10:00;520;53.9;39
16.05.2022;20:20:00;419;54.0;39
16.05.2022;20:30:00;290;54.1;38
16.05.2022;20:40:00;193;54.1;38
16.05.2022;20:50:00;144;54.1;38
16.05.2022;21:00:00;112;54.1;38
16.05.2022;21:10:00;0;54.1;0
17.05.2022;05:55:00;31;0;28
17.05.2022;06:05:00;155;0;30
17.05.2022;06:15:00;202;0;30
17.05.2022;06:25:00;246;0;31
17.05.2022;06:35:00;293;0.1;31
17.05.2022;06:45:00;334;0.1;32
17.05.2022;06:55:00;358;0.2;32
17.05.2022;07:05:00;396;0.3;32
17.05.2022;07:25:00;560;0.4;33
17.05.2022;07:35:00;685;0.5;33
17.05.2022;07:45:00;830;0.7;33
17.05.2022;07:55:00;1008;0.8;33
17.05.2022;08:05:00;1153;1.0;34
17.05.2022;08:15:00;1267;1.2;34
17.05.2022;08:25:00;1881;1.5;34
17.05.2022;08:35:00;2483;1.9;35
17.05.2022;08:45:00;3039;2.3;36
17.05.2022;08:55:00;2850;2.8;37
17.05.2022;09:05:00;3137;3.3;38
17.05.2022;09:15:00;3599;3.9;39
17.05.2022;09:35:00;3738;5.1;41
17.05.2022;09:45:00;4326;5.8;43
17.05.2022;09:55:00;4057;6.5;44
17.05.2022;10:05:00;4960;7.3;45
17.05.2022;10:15:00;5431;8.2;46
17.05.2022;10:25:00;5838;9.1;48
17.05.2022;10:35:00;5772;10.1;44
17.05.2022;10:45:00;5934;11.0;47
17.05.2022;10:55:00;6058;12.0;44
17.05.2022;11:05:00;6264;13.0;48
17.05.2022;11:25:00;6470;15.1;47
17.05.2022;11:35:00;6538;16.2;46
17.05.2022;11:45:00;6508;17.3;44
17.05.2022;11:55:00;6870;18.4;48
17.05.2022;12:05:00;6908;19.5;46
17.05.2022;12:15:00;6582;20.6;44
17.05.2022;12:25:00;6786;21.7;48
17.05.2022;12:35:00;6681;22.9;45
17.05.2022;12:45:00;6581;24.0;44
17.05.2022;12:55:00;6990;25.1;47
17.05.2022;13:05:00;6835;26.2;46
17.05.2022;13:15:00;6644;27.3;44
17.05.2022;13:25:00;7107;28.4;47
17.05.2022;13:35:00;7116;29.6;46
17.05.2022;13:45:00;7263;30.8;44
17.05.2022;13:55:00;7070;32.0;47
17.05.2022;14:05:00;6879;33.1;47
17.05.2022;14:15:00;6608;34.3;44
17.05.2022;14:25:00;5604;35.3;45
17.05.2022;14:35:00;7120;36.4;47
17.05.2022;14:45:00;6962;37.5;45
17.05.2022;14:55:00;6762;38.6;44
17.05.2022;15:05:00;6571;39.7;48
17.05.2022;15:15:00;6405;40.8;45
17.05.2022;15:25:00;6603;41.9;44
17.05.2022;15:35:00;6324;42.9;48
17.05.2022;15:45:00;6305;44.0;45
17.05.2022;15:55:00;6040;45.0;45
17.05.2022;16:05:00;5964;46.0;47
17.05.2022;16:15:00;6090;47.0;44
17.05.2022;16:25:00;5714;48.0;48
17.05.2022;16:35:00;5623;48.8;45
17.05.2022;16:45:00;2675;49.3;46
17.05.2022;16:55:00;5611;50.1;47
17.05.2022;17:05:00;5107;50.9;44
17.05.2022;17:15:00;4561;51.7;46
17.05.2022;17:25:00;2020;52.1;45
17.05.2022;17:35:00;4263;52.7;47
17.05.2022;17:45:00;3448;53.3;47
17.05.2022;17:55:00;3454;53.9;47
17.05.2022;18:05:00;3197;54.4;47
17.05.2022;18:15:00;3025;54.9;47
17.05.2022;18:25:00;2239;55.3;46
17.05.2022;18:35:00;2581;55.7;45
17.05.2022;18:45:00;1502;56.1;44
17.05.2022;18:55:00;2140;56.4;43
17.05.2022;19:05:00;1688;56.7;43
17.05.2022;19:15:00;1284;56.9;42
17.05.2022;19:25:00;1003;57.1;41
17.05.2022;19:35:00;893;57.2;40
17.05.2022;19:45:00;674;57.3;40
17.05.2022;19:55:00;496;57.4;39
17.05.2022;20:05:00;406;57.5;39
17.05.2022;20:15:00;329;57.5;39
17.05.2022;20:25:00;252;57.6;39
17.05.2022;20:35:00;198;57.6;38
17.05.2022;20:45:00;155;57.6;38
17.05.2022;20:55:00;121;57.7;38
17.05.2022;21:05:00;49;57.7;38
17.05.2022;21:15:00;0;57.7;0
18.05.2022;06:00:00;142;0;29
18.05.2022;06:10:00;187;0;30
18.05.2022;06:20:00;228;0;31
18.05.2022;06:30:00;265;0.1;31
18.05.2022;06:40:00;303;0.1;32
18.05.2022;06:50:00;344;0.2;32
18.05.2022;07:00:00;384;0.2;32
18.05.2022;07:10:00;444;0.3;32
18.05.2022;07:20:00;519;0.4;33
18.05.2022;07:30:00;609;0.5;33
18.05.2022;07:40:00;709;0.6;33
18.05.2022;07:50:00;835;0.7;33
18.05.2022;08:00:00;967;0.9;33
18.05.2022;08:10:00;1103;1.1;34
18.05.2022;08:20:00;1799;1.3;34
18.05.2022;08:30:00;2200;1.7;34
18.05.2022;08:40:00;2658;2.1;35
18.05.2022;08:50:00;2989;2.6;36
18.05.2022;09:00:00;3239;3.1;37
18.05.2022;09:10:00;3272;3.6;39
18.05.2022;09:20:00;3689;4.2;40
18.05.2022;09:30:00;3884;4.8;41
18.05.2022;09:40:00;4040;5.5;42
18.05.2022;09:50:00;4434;6.3;43
18.05.2022;10:00:00;4659;7.0;44
18.05.2022;10:10:00;5010;7.8;46
18.05.2022;10:20:00;5299;8.7;47
18.05.2022;10:30:00;5438;9.6;48
18.05.2022;10:40:00;5598;10.5;44
18.05.2022;10:50:00;5757;11.4;47
18.05.2022;11:00:00;5912;12.4;45
18.05.2022;11:10:00;6104;13.4;47
18.05.2022;11:20:00;6157;14.4;44
18.05.2022;11:30:00;6382;15.5;47
18.05.2022;11:40:00;6447;16.5;44
18.05.2022;11:50:00;6606;17.6;46
18.05.2022;12:00:00;6798;18.7;47
18.05.2022;12:10:00;6925;19.9;44
18.05.2022;12:20:00;6964;21.0;46
18.05.2022;12:30:00;7004;22.2;47
18.05.2022;12:40:00;7092;23.3;45
18.05.2022;12:50:00;7171;24.5;44
18.05.2022;13:00:00;7188;25.7;47
18.05.2022;13:10:00;7230;26.9;46
18.05.2022;13:20:00;7184;28.1;44
18.05.2022;13:30:00;7202;29.2;46
18.05.2022;13:40:00;7234;30.4;47
18.05.2022;13:50:00;7246;31.6;45
18.05.2022;14:00:00;7188;32.8;44
18.05.2022;14:10:00;7147;34.0;47
18.05.2022;14:20:00;7060;35.2;46
18.05.2022;14:30:00;7001;36.3;44
18.05.2022;14:40:00;6980;37.5;46
18.05.2022;14:50:00;6842;38.6;47
18.05.2022;15:00:00;6755;39.7;45
18.05.2022;15:10:00;6635;40.8;45
18.05.2022;15:20:00;6534;41.9;48
18.05.2022;15:30:00;6433;43.0;45
18.05.2022;15:40:00;6322;44.0;44
18.05.2022;15:50:00;6177;45.1;48
18.05.2022;16:00:00;6058;46.1;44
18.05.2022;16:10:00;5924;47.0;47
18.05.2022;16:20:00;5773;48.0;45
18.05.2022;16:30:00;5471;48.9;47
18.05.2022;16:40:00;5343;49.8;45
18.05.2022;16:50:00;5174;50.7;48
18.05.2022;17:00:00;4945;51.5;45
18.05.2022;17:10:00;4636;52.3;47
18.05.2022;17:20:00;4359;53.0;49
18.05.2022;17:30:00;4119;53.7;44
18.05.2022;17:40:00;3905;54.4;45
18.05.2022;17:50:00;3664;55.0;47
18.05.2022;18:00:00;3429;55.5;47
18.05.2022;18:10:00;3205;56.1;47
18.05.2022;18:20:00;2948;56.6;47
18.05.2022;18:30:00;2703;57.0;46
18.05.2022;18:40:00;2439;57.5;46
18.05.2022;18:50:00;2148;57.8;45
18.05.2022;19:00:00;1763;58.1;44
18.05.2022;19:10:00;1514;58.4;43
18.05.2022;19:20:00;1245;58.6;42
18.05.2022;19:30:00;1014;58.8;41
18.05.2022;19:40:00;778;58.9;40
18.05.2022;19:50:00;470;59.0;40
18.05.2022;20:00:00;338;59.1;40
18.05.2022;20:10:00;240;59.1;39
18.05.2022;20:20:00;227;59.2;39
18.05.2022;20:30:00;170;59.2;39
18.05.2022;20:40:00;142;59.2;39
18.05.2022;20:50:00;117;59.2;38
18.05.2022;21:00:00;0;59.2;38
18.05.2022;21:10:00;0;59.2;0
19.05.2022;05:55:00;147;0;30
19.05.2022;06:05:00;228;0;30
19.05.2022;06:15:00;324;0;31
19.05.2022;06:25:00;411;0.1;31
19.05.2022;06:35:00;488;0.2;32
19.05.2022;06:45:00;564;0.3;32
19.05.2022;06:55:00;654;0.4;32
19.05.2022;07:05:00;711;0.5;33
19.05.2022;07:15:00;784;0.6;33
19.05.2022;07:25:00;823;0.8;33
19.05.2022;07:35:00;875;0.9;33
19.05.2022;07:45:00;896;1.0;34
19.05.2022;07:55:00;1008;1.2;34
19.05.2022;08:05:00;1054;1.4;34
19.05.2022;08:15:00;1271;1.6;34
19.05.2022;08:25:00;1806;1.8;34
19.05.2022;08:35:00;2382;2.2;35
19.05.2022;08:45:00;2713;2.6;36
19.05.2022;08:55:00;3081;3.1;37
19.05.2022;09:05:00;3338;3.7;38
19.05.2022;09:15:00;3094;4.2;39
19.05.2022;09:25:00;3589;4.8;40
19.05.2022;09:35:00;4314;5.4;41
19.05.2022;09:45:00;4095;6.0;42
19.05.2022;09:55:00;4578;6.7;43
19.05.2022;10:05:00;4768;7.5;45
19.05.2022;10:15:00;4931;8.3;46
19.05.2022;10:25:00;5175;9.2;48
19.05.2022;10:35:00;5309;10.1;47
19.05.2022;10:45:00;5398;10.9;45
19.05.2022;10:55:00;5676;11.9;48
19.05.2022;11:05:00;5963;12.8;44
19.05.2022;11:15:00;6155;13.8;47
19.05.2022;11:25:00;6022;14.8;44
19.05.2022;11:35:00;6466;15.9;47
19.05.2022;11:45:00;6248;16.9;46
19.05.2022;11:55:00;6406;18.0;44
19.05.2022;12:05:00;6539;19.1;48
19.05.2022;12:15:00;6300;20.1;45
19.05.2022;12:25:00;6731;21.2;45
19.05.2022;12:35:00;6729;22.3;47
19.05.2022;12:45:00;6740;23.4;45
19.05.2022;12:55:00;6554;24.5;45
19.05.2022;13:05:00;6815;25.7;47
19.05.2022;13:15:00;6659;26.8;46
19.05.2022;13:25:00;6751;27.9;44
19.05.2022;13:35:00;6776;29.0;46
19.05.2022;13:45:00;7092;30.1;47
19.05.2022;13:55:00;7066;31.3;45
19.05.2022;14:05:00;6984;32.5;44
19.05.2022;14:15:00;6646;33.6;47
19.05.2022;14:25:00;6028;34.7;46
19.05.2022;14:35:00;7280;35.9;44
19.05.2022;14:45:00;6752;37.0;47
19.05.2022;14:55:00;6377;38.1;46
19.05.2022;15:05:00;5502;39.1;44
19.05.2022;15:15:00;4517;39.9;47
19.05.2022;15:25:00;4600;40.8;45
19.05.2022;15:35:00;4989;41.6;46
19.05.2022;15:45:00;3426;42.2;47
19.05.2022;15:55:00;3709;42.8;47
19.05.2022;16:05:00;4355;43.5;48
19.05.2022;16:15:00;3566;44.1;44
19.05.2022;16:25:00;5080;44.9;46
19.05.2022;16:35:00;5061;45.8;47
19.05.2022;16:45:00;3263;46.4;44
19.05.2022;16:55:00;1680;46.7;43
19.05.2022;17:05:00;1010;46.9;42
19.05.2022;17:15:00;742;47.0;41
19.05.2022;17:25:00;874;47.2;41
19.05.2022;17:35:00;1616;47.4;41
19.05.2022;17:45:00;2071;47.7;41
19.05.2022;17:55:00;1966;48.1;41
19.05.2022;18:05:00;1875;48.4;41
19.05.2022;18:15:00;1796;48.7;41
19.05.2022;18:25:00;1812;48.9;41
19.05.2022;18:35:00;2044;49.3;41
19.05.2022;18:45:00;1742;49.6;41
19.05.2022;18:55:00;1727;49.8;40
19.05.2022;19:05:00;1267;50.1;40
19.05.2022;19:15:00;756;50.2;39
19.05.2022;19:25:00;910;50.3;39
19.05.2022;19:35:00;743;50.5;39
19.05.2022;19:45:00;459;50.6;39
19.05.2022;19:55:00;352;50.6;38
19.05.2022;20:05:00;352;50.7;38
19.05.2022;20:15:00;409;50.7;38
19.05.2022;20:25:00;508;50.8;38
19.05.2022;20:35:00;374;50.9;38
19.05.2022;20:45:00;282;51.0;37
19.05.2022;20:55:00;189;51.0;37
19.05.2022;21:05:00;122;51.0;37
19.05.2022;21:15:00;0;51.0;0
20.05.2022;05:55:00;21;0;28
20.05.2022;06:05:00;152;0;30
20.05.2022;06:15:00;192;0;31
20.05.2022;06:25:00;250;0;31
20.05.2022;06:35:00;309;0.1;32
20.05.2022;06:45:00;373;0.2;32
20.05.2022;06:55:00;434;0.2;32
20.05.2022;07:05:00;492;0.3;33
20.05.2022;07:15:00;800;0.4;33
20.05.2022;07:25:00;1032;0.6;33
20.05.2022;07:35:00;892;0.7;33
20.05.2022;07:45:00;769;0.9;34
20.05.2022;07:55:00;782;1.0;34
20.05.2022;08:05:00;613;1.1;34
20.05.2022;08:15:00;680;1.2;34
20.05.2022;08:25:00;2018;1.5;34
20.05.2022;08:35:00;2448;1.9;34
20.05.2022;08:45:00;2682;2.3;36
20.05.2022;08:55:00;2986;2.8;37
20.05.2022;09:05:00;3199;3.3;38
20.05.2022;09:15:00;3473;3.8;39
20.05.2022;09:25:00;3764;4.4;40
20.05.2022;09:35:00;3961;5.1;41
20.05.2022;09:45:00;4122;5.7;43
20.05.2022;09:55:00;4595;6.5;44
20.05.2022;10:05:00;4814;7.3;45
20.05.2022;10:15:00;4915;8.1;47
20.05.2022;10:25:00;5171;8.9;48
20.05.2022;10:35:00;5251;9.8;46
20.05.2022;10:45:00;5563;10.7;45
20.05.2022;10:55:00;5629;11.6;48
20.05.2022;11:05:00;5801;12.6;44
20.05.2022;11:15:00;5879;13.5;47
20.05.2022;11:25:00;6164;14.5;44
20.05.2022;11:35:00;6313;15.6;48
20.05.2022;11:45:00;6402;16.6;45
20.05.2022;11:55:00;6511;17.7;45
20.05.2022;12:05:00;6576;18.8;47
20.05.2022;12:15:00;6647;19.9;45
20.05.2022;12:25:00;6741;21.0;45
20.05.2022;12:35:00;6811;22.1;47
20.05.2022;12:45:00;6988;23.2;45
20.05.2022;12:55:00;7065;24.4;45
20.05.2022;13:05:00;5243;25.4;47
20.05.2022;13:15:00;6552;26.2;47
20.05.2022;13:25:00;5324;27.0;44
20.05.2022;13:35:00;4064;27.9;44
20.05.2022;13:45:00;2980;28.4;44
20.05.2022;13:55:00;4332;29.0;45
20.05.2022;14:05:00;6899;30.2;44
20.05.2022;14:15:00;7042;31.3;47
20.05.2022;14:25:00;6424;32.4;46
20.05.2022;14:35:00;6956;33.5;44
20.05.2022;14:45:00;6725;34.6;47
20.05.2022;14:55:00;6632;35.7;46
20.05.2022;15:05:00;6494;36.8;44
20.05.2022;15:15:00;6428;37.8;47
20.05.2022;15:25:00;6211;38.9;46
20.05.2022;15:35:00;6085;39.9;44
20.05.2022;15:45:00;6022;40.9;48
20.05.2022;15:55:00;5876;41.8;45
20.05.2022;16:05:00;5768;42.8;48
20.05.2022;16:15:00;5635;43.7;45
20.05.2022;16:25:00;5381;44.6;48
20.05.2022;16:35:00;5154;45.5;45
20.05.2022;16:45:00;5045;46.3;48
20.05.2022;16:55:00;4623;47.1;44
20.05.2022;17:05:00;4574;47.9;46
20.05.2022;17:15:00;4321;48.6;48
20.05.2022;17:25:00;3983;49.3;49
20.05.2022;17:35:00;3742;49.9;45
20.05.2022;17:45:00;3253;50.5;44
20.05.2022;17:55:00;2645;51.0;45
20.05.2022;18:05:00;3118;51.5;46
20.05.2022;18:15:00;2884;51.9;46
20.05.2022;18:25:00;2856;52.4;46
20.05.2022;18:35:00;2537;52.9;45
20.05.2022;18:45:00;1685;53.2;44
20.05.2022;18:55:00;776;53.4;43
20.05.2022;19:05:00;1413;53.6;42
20.05.2022;19:15:00;665;53.7;41
20.05.2022;19:25:00;1160;53.9;41
20.05.2022;19:35:00;921;54.1;40
20.05.2022;19:45:00;417;54.1;40
20.05.2022;19:55:00;467;54.2;40
20.05.2022;20:05:00;447;54.3;39
20.05.2022;20:15:00;370;54.4;39
20.05.2022;20:25:00;280;54.4;39
20.05.2022;20:35:00;204;54.5;39
20.05.2022;20:45:00;180;54.5;39
20.05.2022;20:55:00;154;54.5;38
20.05.2022;21:05:00;0;54.5;38
20.05.2022;21:15:00;0;54.5;0
21.05.2022;06:05:00;122;0;29
21.05.2022;06:15:00;141;0;31
21.05.2022;06:25:00;162;0;31
21.05.2022;06:35:00;254;0;32
21.05.2022;06:45:00;184;0.1;32
21.05.2022;06:55:00;184;0.1;33
21.05.2022;07:05:00;147;0.1;33
23.05.2022;16:15:00;313;38.2;42
23.05.2022;16:25:00;141;38.3;41
23.05.2022;16:35:00;0;38.3;41
23.05.2022;16:45:00;0;38.3;0
23.05.2022;16:55:00;0;38.3;0
23.05.2022;17:05:00;0;38.3;0
23.05.2022;17:20:00;0;38.3;38
23.05.2022;17:30:00;0;38.3;37
23.05.2022;17:40:00;198;38.3;37
23.05.2022;18:00:00;316;38.4;37
23.05.2022;18:10:00;233;38.5;37
23.05.2022;18:20:00;269;38.5;37
23.05.2022;18:30:00;385;38.6;37
23.05.2022;18:40:00;1116;38.7;37
23.05.2022;18:50:00;1750;39.0;37
23.05.2022;19:00:00;1340;39.3;37
23.05.2022;19:10:00;588;39.4;37
23.05.2022;19:20:00;272;39.4;37
23.05.2022;19:30:00;224;39.5;37
23.05.2022;19:40:00;388;39.5;37
23.05.2022;19:50:00;380;39.6;37
23.05.2022;20:00:00;416;39.7;37
23.05.2022;20:10:00;236;39.7;37
23.05.2022;20:20:00;141;39.7;37
23.05.2022;20:30:00;285;39.8;36
23.05.2022;20:40:00;162;39.8;36
23.05.2022;20:50:00;121;39.8;36
23.05.2022;21:00:00;0;39.8;0
24.05.2022;06:45:00;137;0;30
24.05.2022;06:55:00;135;0;31
24.05.2022;07:05:00;248;0;31
24.05.2022;07:15:00;165;0;32
24.05.2022;07:25:00;139;0.1;32
24.05.2022;07:35:00;258;0.1;32
24.05.2022;07:45:00;213;0.1;33
24.05.2022;07:55:00;221;0.2;33
24.05.2022;08:05:00;332;0.2;33
24.05.2022;08:15:00;995;0.4;33
24.05.2022;08:25:00;974;0.5;33
24.05.2022;08:35:00;879;0.7;34
24.05.2022;08:45:00;537;0.8;34
24.05.2022;08:55:00;429;0.8;34
24.05.2022;09:05:00;455;0.9;34
24.05.2022;09:15:00;354;1.0;34
24.05.2022;09:25:00;478;1.0;34
24.05.2022;09:35:00;575;1.1;34
24.05.2022;09:45:00;1185;1.3;34
24.05.2022;09:55:00;1364;1.5;35
24.05.2022;10:05:00;1401;1.7;35
24.05.2022;10:15:00;829;1.9;35
24.05.2022;10:25:00;962;2.0;35
24.05.2022;10:35:00;1405;2.3;35
24.05.2022;10:45:00;1673;2.5;35
24.05.2022;10:55:00;1352;2.8;35
24.05.2022;11:05:00;1546;3.0;35
24.05.2022;11:15:00;1691;3.3;36
24.05.2022;11:25:00;2921;3.7;37
24.05.2022;11:35:00;1977;4.1;37
24.05.2022;11:45:00;1882;4.4;37
24.05.2022;11:55:00;1986;4.7;37
24.05.2022;12:05:00;1530;5.0;37
24.05.2022;12:15:00;1809;5.3;37
24.05.2022;12:25:00;1853;5.6;38
24.05.2022;12:35:00;1133;5.8;37
24.05.2022;12:45:00;1780;6.0;37
24.05.2022;12:55:00;2151;6.4;37
24.05.2022;13:05:00;2100;6.8;38
24.05.2022;13:15:00;1752;7.1;38
24.05.2022;13:25:00;1770;7.4;38
24.05.2022;13:35:00;2234;7.7;38
24.05.2022;13:45:00;3033;8.2;39
24.05.2022;13:55:00;2958;8.8;41
24.05.2022;14:05:00;1857;9.1;40
24.05.2022;14:15:00;2365;9.4;40
24.05.2022;14:25:00;2527;9.9;40
24.05.2022;14:35:00;3618;10.4;41
24.05.2022;14:45:00;3991;11.0;42
24.05.2022;14:55:00;3568;11.6;43
24.05.2022;15:05:00;2699;12.1;43
24.05.2022;15:15:00;3437;12.7;43
24.05.2022;15:25:00;2608;13.1;43
24.05.2022;15:35:00;2028;13.5;42
24.05.2022;15:45:00;1945;13.8;41
24.05.2022;15:55:00;1501;14.1;40
24.05.2022;16:05:00;1034;14.3;39
24.05.2022;16:15:00;1034;14.4;39
24.05.2022;16:25:00;2264;14.7;39
24.05.2022;16:35:00;2219;15.2;40
24.05.2022;16:45:00;1846;15.5;40
24.05.2022;16:55:00;1440;15.8;39
24.05.2022;17:05:00;1280;16.0;39
24.05.2022;17:15:00;1076;16.1;38
24.05.2022;17:25:00;1204;16.4;38
24.05.2022;17:35:00;1084;16.5;38
24.05.2022;17:45:00;864;16.7;38
24.05.2022;17:55:00;1206;16.9;37
24.05.2022;18:05:00;806;17.0;37
24.05.2022;18:15:00;791;17.2;37
24.05.2022;18:25:00;687;17.3;37
24.05.2022;18:35:00;940;17.4;37
24.05.2022;18:45:00;791;17.5;37
24.05.2022;18:55:00;623;17.7;37
24.05.2022;19:05:00;598;17.8;37
24.05.2022;19:15:00;419;17.8;37
24.05.2022;19:25:00;353;17.9;37
24.05.2022;19:35:00;319;17.9;36
24.05.2022;19:45:00;236;18.0;36
24.05.2022;19:55:00;228;18.0;36
24.05.2022;20:05:00;252;18.1;36
24.05.2022;20:15:00;231;18.1;36
24.05.2022;20:25:00;270;18.1;36
24.05.2022;20:35:00;176;18.2;36
24.05.2022;20:45:00;130;18.2;36
24.05.2022;20:55:00;0;18.2;36
25.05.2022;06:05:00;24;0;28
25.05.2022;06:15:00;140;0;29
25.05.2022;06:25:00;137;0;30
25.05.2022;06:35:00;193;0;31
25.05.2022;06:45:00;182;0.1;31
25.05.2022;06:55:00;266;0.1;32
25.05.2022;07:05:00;365;0.2;32
25.05.2022;07:15:00;508;0.2;32
25.05.2022;07:25:00;636;0.3;32
25.05.2022;07:35:00;766;0.4;33
25.05.2022;07:45:00;808;0.6;33
25.05.2022;07:55:00;784;0.7;33
25.05.2022;08:05:00;1187;0.9;33
25.05.2022;08:15:00;1229;1.1;33
25.05.2022;08:25:00;701;1.2;34
25.05.2022;08:35:00;757;1.3;34
25.05.2022;08:45:00;927;1.5;34
25.05.2022;08:55:00;1326;1.7;34
25.05.2022;09:05:00;1865;1.9;34
25.05.2022;09:15:00;2219;2.3;35
25.05.2022;09:25:00;1373;2.6;35
25.05.2022;09:35:00;1049;2.8;35
25.05.2022;09:45:00;1388;3.0;35
25.05.2022;09:55:00;1866;3.3;35
25.05.2022;10:05:00;1750;3.6;36
25.05.2022;10:15:00;1497;3.8;36
25.05.2022;10:25:00;1563;4.1;36
25.05.2022;10:35:00;2142;4.4;36
25.05.2022;10:45:00;2421;4.8;37
25.05.2022;10:55:00;2445;5.2;37
25.05.2022;11:05:00;2980;5.7;38
25.05.2022;11:15:00;3994;6.3;40
25.05.2022;11:25:00;3572;7.0;42
25.05.2022;11:35:00;4365;7.6;42
25.05.2022;11:45:00;4216;8.3;43
25.05.2022;11:55:00;5971;9.2;46
25.05.2022;12:05:00;3522;9.9;46
25.05.2022;12:15:00;3121;10.4;45
25.05.2022;12:25:00;2844;10.9;44
25.05.2022;12:35:00;5684;11.6;44
25.05.2022;12:45:00;5396;12.6;44
25.05.2022;12:55:00;6409;13.4;46
25.05.2022;13:05:00;7839;14.8;44
25.05.2022;13:15:00;7554;16.0;46
25.05.2022;13:25:00;6539;17.2;47
25.05.2022;13:35:00;6162;18.3;44
25.05.2022;13:45:00;7929;19.6;44
25.05.2022;13:55:00;7573;20.8;47
25.05.2022;14:05:00;7578;22.1;47
25.05.2022;14:15:00;5957;23.2;44
25.05.2022;14:25:00;3061;24.1;44
25.05.2022;14:35:00;4679;24.8;44
25.05.2022;14:45:00;3400;25.7;43
25.05.2022;14:55:00;2313;26.2;43
25.05.2022;15:05:00;2406;26.6;43
25.05.2022;15:15:00;6751;27.3;45
25.05.2022;15:25:00;6359;28.5;44
25.05.2022;15:35:00;3410;29.0;44
25.05.2022;15:45:00;1644;29.5;44
25.05.2022;15:55:00;3879;30.0;45
25.05.2022;16:05:00;4388;30.6;45
25.05.2022;16:15:00;5779;31.5;48
25.05.2022;16:25:00;1767;31.9;42
25.05.2022;16:35:00;2201;32.2;42
25.05.2022;16:45:00;2756;32.7;42
25.05.2022;16:55:00;4045;33.3;44
25.05.2022;17:05:00;2198;33.8;44
25.05.2022;17:15:00;4975;34.5;46
25.05.2022;17:25:00;1796;35.1;46
25.05.2022;17:35:00;1411;35.3;44
25.05.2022;17:45:00;4650;36.0;46
25.05.2022;17:55:00;4186;36.7;47
25.05.2022;18:05:00;2968;37.3;46
25.05.2022;18:15:00;1138;37.5;44
25.05.2022;18:25:00;1599;37.8;43
25.05.2022;18:35:00;941;38.0;42
25.05.2022;18:45:00;691;38.1;40
25.05.2022;18:55:00;2657;38.5;41
25.05.2022;19:05:00;2010;38.9;41
25.05.2022;19:15:00;1508;39.1;41
25.05.2022;19:25:00;816;39.3;40
25.05.2022;19:35:00;681;39.4;39
25.05.2022;19:45:00;740;39.5;39
25.05.2022;19:55:00;563;39.6;39
25.05.2022;20:05:00;341;39.7;38
25.05.2022;20:15:00;266;39.7;38
25.05.2022;20:25:00;228;39.8;38
25.05.2022;20:35:00;207;39.8;38
25.05.2022;20:45:00;190;39.8;38
25.05.2022;20:55:00;152;39.9;37
25.05.2022;21:05:00;128;39.9;37
25.05.2022;21:15:00;0;39.9;37
25.05.2022;21:25:00;0;39.9;0
26.05.2022;05:55:00;24;0;28
26.05.2022;06:05:00;170;0;29
26.05.2022;06:15:00;229;0;30
26.05.2022;06:25:00;260;0.1;31
26.05.2022;06:35:00;353;0.1;31
26.05.2022;06:45:00;563;0.2;32
26.05.2022;06:55:00;597;0.3;32
26.05.2022;07:05:00;650;0.4;32
26.05.2022;07:15:00;868;0.5;33
26.05.2022;07:25:00;847;0.7;33
26.05.2022;07:35:00;893;0.8;33
26.05.2022;07:45:00;1489;1.0;33
26.05.2022;07:55:00;1264;1.3;33
26.05.2022;08:05:00;1466;1.5;34
26.05.2022;08:15:00;1690;1.8;34
26.05.2022;08:25:00;2003;2.1;34
26.05.2022;08:35:00;2639;2.5;35
26.05.2022;08:45:00;3007;3.0;37
26.05.2022;08:55:00;3240;3.5;37
26.05.2022;09:05:00;3580;4.1;39
26.05.2022;09:15:00;3888;4.7;40
26.05.2022;09:25:00;4137;5.4;41
26.05.2022;09:35:00;4323;6.1;43
26.05.2022;09:45:00;4705;6.9;44
26.05.2022;09:55:00;4937;7.6;45
26.05.2022;10:05:00;5308;8.5;46
26.05.2022;10:15:00;2142;9.1;46
26.05.2022;10:25:00;3694;9.6;45
26.05.2022;10:35:00;5042;10.4;46
26.05.2022;10:45:00;2826;10.8;45
26.05.2022;10:55:00;6171;11.8;46
26.05.2022;11:05:00;2723;12.3;43
26.05.2022;11:15:00;7064;13.4;47
26.05.2022;11:25:00;6630;14.4;45
26.05.2022;11:35:00;5937;15.5;45
26.05.2022;11:45:00;6075;16.5;47
26.05.2022;11:55:00;7001;17.7;44
26.05.2022;12:05:00;7011;18.8;46
26.05.2022;12:15:00;7056;20.0;47
26.05.2022;12:25:00;7208;21.2;44
26.05.2022;12:35:00;7312;22.4;46
26.05.2022;12:45:00;7359;23.6;47
26.05.2022;12:55:00;7433;24.8;45
26.05.2022;13:05:00;7363;26.0;44
26.05.2022;13:15:00;7392;27.3;47
26.05.2022;13:25:00;7536;28.5;47
26.05.2022;13:35:00;7450;29.7;45
26.05.2022;13:45:00;4002;30.7;43
26.05.2022;13:55:00;2766;31.5;46
26.05.2022;14:05:00;6470;32.4;45
26.05.2022;14:15:00;8531;33.3;47
26.05.2022;14:25:00;7411;34.5;44
26.05.2022;14:35:00;6470;35.3;46
26.05.2022;14:45:00;7686;36.4;47
26.05.2022;14:55:00;3687;37.0;44
26.05.2022;15:05:00;3411;37.8;47
26.05.2022;15:15:00;8009;38.8;46
26.05.2022;15:25:00;4469;39.7;46
26.05.2022;15:35:00;7724;40.7;47
26.05.2022;15:45:00;5682;41.7;46
26.05.2022;15:55:00;6094;42.8;45
26.05.2022;16:05:00;6629;43.7;47
26.05.2022;16:15:00;6324;44.8;44
26.05.2022;16:25:00;6381;45.8;47
26.05.2022;16:35:00;5150;46.8;45
26.05.2022;16:45:00;5546;47.7;46
26.05.2022;16:55:00;5084;48.5;44
26.05.2022;17:05:00;3186;49.1;45
26.05.2022;17:15:00;4848;49.9;48
26.05.2022;17:25:00;4068;50.6;44
26.05.2022;17:35:00;2677;51.0;43
26.05.2022;17:45:00;4043;51.7;45
26.05.2022;17:55:00;3739;52.3;46
26.05.2022;18:05:00;3492;52.9;47
26.05.2022;18:15:00;3223;53.5;47
26.05.2022;18:25:00;2996;54.0;46
26.05.2022;18:35:00;2703;54.4;46
26.05.2022;18:45:00;2468;54.8;45
26.05.2022;18:55:00;2197;55.2;44
26.05.2022;19:05:00;1848;55.5;43
26.05.2022;19:15:00;1541;55.8;43
26.05.2022;19:25:00;1253;56.0;42
26.05.2022;19:35:00;1025;56.2;41
26.05.2022;19:45:00;811;56.3;40
26.05.2022;19:55:00;621;56.4;40
26.05.2022;20:05:00;445;56.5;39
26.05.2022;20:15:00;317;56.6;39
26.05.2022;20:25:00;271;56.6;39
26.05.2022;20:35:00;224;56.7;39
26.05.2022;20:45:00;187;56.7;38
26.05.2022;20:55:00;137;56.7;38
26.05.2022;21:05:00;110;56.7;38
26.05.2022;21:15:00;0;56.7;0
27.05.2022;05:45:00;15;0;28
27.05.2022;05:55:00;162;0;30
27.05.2022;06:05:00;204;0;31
27.05.2022;06:15:00;278;0.1;31
27.05.2022;06:25:00;405;0.1;31
27.05.2022;06:35:00;346;0.2;32
27.05.2022;06:45:00;381;0.2;32
27.05.2022;06:55:00;419;0.3;32
27.05.2022;07:05:00;472;0.4;33
27.05.2022;07:15:00;495;0.5;33
27.05.2022;07:25:00;604;0.5;33
27.05.2022;07:35:00;701;0.7;33
27.05.2022;07:45:00;803;0.8;33
27.05.2022;07:55:00;917;0.9;34
27.05.2022;08:05:00;1063;1.1;34
27.05.2022;08:15:00;1827;1.3;34
27.05.2022;08:25:00;2264;1.7;34
27.05.2022;08:35:00;2569;2.1;35
27.05.2022;08:45:00;2938;2.6;36
27.05.2022;08:55:00;3146;3.1;37
27.05.2022;09:05:00;3539;3.7;39
27.05.2022;09:15:00;3933;4.3;40
27.05.2022;09:25:00;4192;5.0;41
27.05.2022;09:35:00;4487;5.7;43
27.05.2022;09:45:00;4931;6.5;44
27.05.2022;09:55:00;5021;7.3;46
27.05.2022;10:05:00;5276;8.2;47
27.05.2022;10:15:00;5582;9.1;48
27.05.2022;10:25:00;5871;10.0;44
27.05.2022;10:35:00;5931;11.0;47
27.05.2022;10:45:00;6076;12.0;44
27.05.2022;10:55:00;6188;13.0;47
27.05.2022;11:05:00;6362;14.1;44
27.05.2022;11:15:00;6475;15.1;48
27.05.2022;11:25:00;6563;16.2;45
27.05.2022;11:35:00;6721;17.3;45
27.05.2022;11:45:00;6756;18.3;46
27.05.2022;11:55:00;6948;19.4;44
27.05.2022;12:05:00;7037;20.5;47
27.05.2022;12:15:00;7292;21.7;46
27.05.2022;12:25:00;7267;22.9;44
27.05.2022;12:35:00;7267;24.1;45
27.05.2022;12:45:00;7290;25.3;47
27.05.2022;12:55:00;7479;26.5;46
27.05.2022;13:05:00;7340;27.7;44
27.05.2022;13:15:00;7568;29.0;45
27.05.2022;13:25:00;7712;30.2;47
27.05.2022;13:35:00;2509;31.1;44
27.05.2022;13:45:00;7914;32.3;47
27.05.2022;13:55:00;6827;33.4;47
27.05.2022;14:05:00;7840;34.7;44
27.05.2022;14:15:00;7617;36.0;45
27.05.2022;14:25:00;7470;37.2;47
27.05.2022;14:35:00;7601;38.2;45
27.05.2022;14:45:00;6948;39.4;44
27.05.2022;14:55:00;7178;40.6;46
27.05.2022;15:05:00;7078;41.8;47
27.05.2022;15:15:00;6884;42.9;45
27.05.2022;15:25:00;6813;44.0;45
27.05.2022;15:35:00;6752;45.2;48
27.05.2022;15:45:00;6664;46.3;45
27.05.2022;15:55:00;6498;47.3;45
27.05.2022;16:05:00;6367;48.4;47
27.05.2022;16:15:00;6223;49.4;44
27.05.2022;16:25:00;6051;50.4;47
27.05.2022;16:35:00;5779;51.4;45
27.05.2022;16:45:00;5545;52.3;47
27.05.2022;16:55:00;5307;53.2;45
27.05.2022;17:05:00;5005;54.1;48
27.05.2022;17:15:00;4761;54.8;44
27.05.2022;17:25:00;4494;55.6;46
27.05.2022;17:35:00;4241;56.3;48
27.05.2022;17:45:00;4005;57.0;48
27.05.2022;17:55:00;3793;57.6;49
27.05.2022;18:05:00;3556;58.2;49
27.05.2022;18:15:00;3360;58.8;48
27.05.2022;18:25:00;2767;59.3;47
27.05.2022;18:35:00;2784;59.7;47
27.05.2022;18:45:00;2511;60.2;46
27.05.2022;18:55:00;2217;60.6;45
27.05.2022;19:05:00;1878;60.9;44
27.05.2022;19:15:00;1593;61.1;43
27.05.2022;19:25:00;1151;61.3;42
27.05.2022;19:35:00;750;61.5;41
27.05.2022;19:45:00;771;61.6;40
27.05.2022;19:55:00;486;61.7;40
27.05.2022;20:05:00;525;61.8;40
27.05.2022;20:15:00;485;61.9;39
27.05.2022;20:25:00;445;61.9;39
27.05.2022;20:35:00;273;62.0;39
27.05.2022;20:45:00;207;62.0;38
27.05.2022;20:55:00;146;62.0;38
27.05.2022;21:05:00;61;62.1;38
28.05.2022;05:55:00;107;0;30
28.05.2022;06:05:00;161;0;31
28.05.2022;06:15:00;204;0;31
28.05.2022;06:25:00;227;0.1;32
28.05.2022;06:35:00;283;0.1;32
28.05.2022;06:45:00;325;0.2;32
28.05.2022;06:55:00;360;0.2;33
28.05.2022;07:05:00;499;0.3;33
28.05.2022;07:15:00;847;0.4;33
28.05.2022;07:25:00;827;0.5;33
28.05.2022;07:35:00;828;0.7;33
28.05.2022;07:45:00;1045;0.8;34
28.05.2022;07:55:00;1284;1.0;34
28.05.2022;08:05:00;1149;1.2;34
28.05.2022;08:15:00;1499;1.5;34
28.05.2022;08:25:00;2228;1.8;34
28.05.2022;08:35:00;2720;2.1;35
28.05.2022;08:45:00;1992;2.5;36
28.05.2022;08:55:00;2965;2.9;36
28.05.2022;09:05:00;2306;3.4;38
28.05.2022;09:15:00;1297;3.6;37
28.05.2022;09:25:00;2433;4.0;37
28.05.2022;09:35:00;5457;4.6;39
28.05.2022;09:45:00;2701;5.3;41
28.05.2022;09:55:00;1650;5.5;40
28.05.2022;10:05:00;4496;6.0;40
28.05.2022;10:15:00;6479;7.0;44
28.05.2022;10:25:00;2102;7.7;45
28.05.2022;10:35:00;1249;8.0;42
28.05.2022;10:45:00;2097;8.3;41
28.05.2022;10:55:00;5923;8.9;43
28.05.2022;11:05:00;7169;10.1;47
28.05.2022;11:15:00;7138;11.3;46
28.05.2022;11:25:00;2841;11.9;46
28.05.2022;11:35:00;2598;12.3;45
28.05.2022;11:45:00;4577;13.0;46
28.05.2022;11:55:00;7866;14.1;45
28.05.2022;12:05:00;7278;15.3;48
28.05.2022;12:15:00;5062;16.3;44
28.05.2022;12:25:00;2616;16.7;44
28.05.2022;12:35:00;3775;17.3;44
28.05.2022;12:45:00;7009;18.2;47
28.05.2022;12:55:00;7246;19.4;46
28.05.2022;13:05:00;2900;20.1;47
28.05.2022;13:15:00;3024;20.6;46
28.05.2022;13:25:00;2679;21.2;46
28.05.2022;13:35:00;6327;22.1;47
28.05.2022;13:45:00;7018;23.3;46
28.05.2022;13:55:00;5984;24.2;48
28.05.2022;14:05:00;6934;25.4;45
28.05.2022;14:15:00;5987;26.4;45
28.05.2022;14:25:00;4366;27.2;44
28.05.2022;14:35:00;7869;28.3;46
28.05.2022;14:45:00;3888;29.2;44
28.05.2022;14:55:00;4308;29.9;46
28.05.2022;15:05:00;5178;30.6;48
28.05.2022;15:15:00;4252;31.3;48
28.05.2022;15:25:00;3505;32.0;44
28.05.2022;15:35:00;3346;32.5;44
28.05.2022;15:45:00;4330;33.2;45
28.05.2022;15:55:00;3757;33.8;46
28.05.2022;16:05:00;4889;34.5;47
28.05.2022;16:15:00;6251;35.6;44
28.05.2022;16:25:00;2516;36.3;46
28.05.2022;16:35:00;2945;36.6;45
28.05.2022;16:45:00;4990;37.6;45
28.05.2022;16:55:00;1893;38.0;42
28.05.2022;17:05:00;5495;38.8;45
28.05.2022;17:15:00;2874;39.2;45
28.05.2022;17:25:00;2242;39.6;44
28.05.2022;17:35:00;2647;40.0;44
28.05.2022;17:45:00;4300;40.8;47
28.05.2022;17:55:00;1961;41.2;45
28.05.2022;18:05:00;4802;41.9;46
28.05.2022;18:15:00;2486;42.4;46
28.05.2022;18:25:00;1673;42.7;44
28.05.2022;18:35:00;3384;43.3;45
28.05.2022;18:45:00;2496;43.7;45
28.05.2022;18:55:00;1235;44.0;43
28.05.2022;19:05:00;1240;44.2;42
28.05.2022;19:15:00;900;44.4;41
28.05.2022;19:25:00;853;44.5;40
28.05.2022;19:35:00;797;44.7;40
28.05.2022;19:45:00;673;44.8;39
28.05.2022;19:55:00;746;44.9;39
28.05.2022;20:05:00;615;45.0;39
28.05.2022;20:15:00;437;45.1;39
28.05.2022;20:25:00;341;45.2;38
28.05.2022;20:35:00;275;45.2;38
28.05.2022;20:45:00;187;45.2;38
28.05.2022;20:55:00;145;45.3;38
28.05.2022;21:05:00;118;45.3;38
28.05.2022;21:15:00;102;45.3;37
28.05.2022;21:25:00;0;45.3;0
29.05.2022;05:45:00;45;0;29
29.05.2022;05:55:00;164;0;30
29.05.2022;06:05:00;214;0;31
29.05.2022;06:15:00;272;0.1;31
29.05.2022;06:25:00;321;0.1;32
29.05.2022;06:35:00;361;0.2;32
29.05.2022;06:45:00;424;0.2;33
29.05.2022;06:55:00;558;0.3;33
29.05.2022;07:05:00;736;0.4;33
29.05.2022;07:15:00;854;0.6;33
29.05.2022;07:25:00;898;0.7;33
29.05.2022;07:35:00;1044;0.9;34
29.05.2022;07:45:00;1145;1.1;34
29.05.2022;07:55:00;1248;1.3;34
29.05.2022;08:05:00;1178;1.5;34
29.05.2022;08:15:00;1175;1.7;34
29.05.2022;08:25:00;2118;1.9;35
29.05.2022;08:35:00;2826;2.4;35
29.05.2022;08:45:00;3430;2.9;37
29.05.2022;08:55:00;3228;3.5;39
29.05.2022;09:05:00;4650;4.1;40
29.05.2022;09:15:00;2915;4.6;40
