Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
13.06.2022;14:20:00;6174;21.4;46
13.06.2022;14:30:00;7617;22.5;47
13.06.2022;14:40:00;5420;23.6;45
13.06.2022;14:50:00;5207;24.2;45
13.06.2022;15:00:00;5262;25.2;43
13.06.2022;15:10:00;3265;26.0;47
13.06.2022;15:20:00;7049;27.1;44
13.06.2022;15:30:00;3754;27.9;46
13.06.2022;15:40:00;4419;28.6;47
13.06.2022;15:50:00;5444;29.5;44
13.06.2022;16:00:00;4031;30.3;47
13.06.2022;16:10:00;5299;31.3;44
13.06.2022;16:20:00;5517;32.2;47
13.06.2022;16:30:00;5559;33.2;44
13.06.2022;16:40:00;3187;33.8;45
13.06.2022;16:50:00;5292;34.5;47
13.06.2022;17:00:00;3796;35.2;44
13.06.2022;17:10:00;4588;36.0;45
13.06.2022;17:20:00;4324;36.7;47
13.06.2022;17:30:00;4268;37.4;48
13.06.2022;17:40:00;4175;38.1;48
13.06.2022;17:50:00;1968;38.5;43
13.06.2022;18:00:00;679;38.6;42
13.06.2022;18:10:00;2491;38.9;42
13.06.2022;18:20:00;1020;39.2;42
13.06.2022;18:30:00;998;39.4;41
13.06.2022;18:40:00;846;39.6;40
13.06.2022;18:50:00;845;39.7;40
13.06.2022;19:00:00;919;39.8;40
13.06.2022;19:10:00;834;40.0;40
13.06.2022;19:20:00;1871;40.3;39
13.06.2022;19:30:00;1556;40.5;40
13.06.2022;19:40:00;1309;40.8;39
13.06.2022;19:50:00;1169;41.0;39
13.06.2022;20:00:00;862;41.1;39
13.06.2022;20:10:00;608;41.2;39
13.06.2022;20:20:00;451;41.3;39
13.06.2022;20:30:00;449;41.4;38
13.06.2022;20:40:00;401;41.5;38
13.06.2022;20:50:00;301;41.5;38
13.06.2022;21:00:00;201;41.5;38
13.06.2022;21:10:00;153;41.6;38
13.06.2022;21:20:00;122;41.6;38
13.06.2022;21:30:00;51;41.6;37
14.06.2022;05:45:00;145;0;30
14.06.2022;05:55:00;179;0;31
14.06.2022;06:05:00;215;0;31
14.06.2022;06:15:00;248;0.1;32
14.06.2022;06:25:00;277;0.1;32
14.06.2022;06:35:00;305;0.2;32
14.06.2022;06:45:00;331;0.2;33
14.06.2022;06:55:00;364;0.3;33
14.06.2022;07:05:00;422;0.3;33
14.06.2022;07:15:00;494;0.4;33
14.06.2022;07:25:00;587;0.5;33
14.06.2022;07:35:00;688;0.6;34
14.06.2022;07:45:00;800;0.8;34
14.06.2022;07:55:00;928;0.9;34
14.06.2022;08:05:00;1080;1.1;34
14.06.2022;08:15:00;1830;1.3;34
14.06.2022;08:25:00;2306;1.7;35
14.06.2022;08:35:00;2650;2.1;36
14.06.2022;08:45:00;2993;2.6;37
14.06.2022;08:55:00;3292;3.1;38
14.06.2022;09:05:00;3584;3.7;39
14.06.2022;09:15:00;3853;4.3;41
14.06.2022;09:25:00;4116;5.0;42
14.06.2022;09:35:00;4320;5.7;43
14.06.2022;09:45:00;4540;6.4;44
14.06.2022;09:55:00;4767;7.2;45
14.06.2022;10:05:00;4978;8.0;47
14.06.2022;10:15:00;5269;8.9;48
14.06.2022;10:25:00;5483;9.8;44
14.06.2022;10:35:00;5613;10.7;46
14.06.2022;10:45:00;5804;11.6;47
14.06.2022;10:55:00;5969;12.6;46
14.06.2022;11:05:00;6089;13.6;46
14.06.2022;11:15:00;6235;14.6;46
14.06.2022;11:25:00;6374;15.7;44
14.06.2022;11:35:00;6496;16.8;48
14.06.2022;11:45:00;6568;17.8;45
14.06.2022;11:55:00;6637;18.9;45
14.06.2022;12:05:00;6689;20.0;48
14.06.2022;12:15:00;6765;21.1;45
14.06.2022;12:25:00;6826;22.3;45
14.06.2022;12:35:00;6912;23.4;48
14.06.2022;12:45:00;7007;24.5;45
14.06.2022;12:55:00;6971;25.7;44
14.06.2022;13:05:00;7015;26.9;47
14.06.2022;13:15:00;6968;28.0;46
14.06.2022;13:25:00;6946;29.2;44
14.06.2022;13:35:00;6928;30.3;46
14.06.2022;13:45:00;6980;31.4;47
14.06.2022;13:55:00;7009;32.6;45
14.06.2022;14:05:00;6902;33.7;45
14.06.2022;14:15:00;6839;34.9;47
14.06.2022;14:25:00;6827;36.0;46
14.06.2022;14:35:00;6809;37.1;44
14.06.2022;14:45:00;6745;38.2;47
14.06.2022;14:55:00;6668;39.4;47
14.06.2022;15:05:00;6575;40.4;44
14.06.2022;15:15:00;6439;41.5;46
14.06.2022;15:25:00;6343;42.6;47
14.06.2022;15:35:00;6146;43.6;44
14.06.2022;15:45:00;6083;44.6;47
14.06.2022;15:55:00;5988;45.6;46
14.06.2022;16:05:00;5802;46.5;45
14.06.2022;16:15:00;5915;47.5;47
14.06.2022;16:25:00;5175;48.4;44
14.06.2022;16:35:00;4869;49.2;46
14.06.2022;16:45:00;5161;50.1;47
14.06.2022;16:55:00;4946;50.9;45
14.06.2022;17:05:00;4989;51.7;48
14.06.2022;17:15:00;4494;52.5;44
14.06.2022;17:25:00;4419;53.2;45
14.06.2022;17:35:00;4340;53.9;47
14.06.2022;17:45:00;3768;54.6;48
14.06.2022;17:55:00;2325;55.0;47
14.06.2022;18:05:00;3603;55.5;47
14.06.2022;18:15:00;3157;56.1;47
14.06.2022;18:25:00;2848;56.5;47
14.06.2022;18:35:00;2224;56.9;46
14.06.2022;18:45:00;1750;57.2;45
14.06.2022;18:55:00;1366;57.5;44
14.06.2022;19:05:00;1841;57.8;43
14.06.2022;19:15:00;1631;58.1;43
14.06.2022;19:25:00;1168;58.3;42
14.06.2022;19:35:00;1114;58.5;41
14.06.2022;19:45:00;911;58.6;40
14.06.2022;19:55:00;765;58.7;40
14.06.2022;20:05:00;657;58.9;40
14.06.2022;20:15:00;547;59.0;40
14.06.2022;20:25:00;522;59.0;39
14.06.2022;20:35:00;429;59.1;39
14.06.2022;20:45:00;323;59.2;39
14.06.2022;20:55:00;262;59.2;39
14.06.2022;21:05:00;200;59.3;38
14.06.2022;21:15:00;151;59.3;38
14.06.2022;21:25:00;70;59.3;38
15.06.2022;05:45:00;142;0;30
15.06.2022;05:55:00;228;0;31
15.06.2022;06:05:00;268;0;31
15.06.2022;06:15:00;416;0.1;32
15.06.2022;06:25:00;415;0.2;32
15.06.2022;06:35:00;402;0.2;33
15.06.2022;06:45:00;550;0.3;33
15.06.2022;06:55:00;437;0.4;33
15.06.2022;07:05:00;594;0.5;33
15.06.2022;07:15:00;876;0.6;34
15.06.2022;07:25:00;906;0.8;34
15.06.2022;07:35:00;827;0.9;34
15.06.2022;07:45:00;1068;1.1;34
15.06.2022;07:55:00;1425;1.3;34
15.06.2022;08:05:00;1722;1.5;35
15.06.2022;08:15:00;2134;1.8;35
15.06.2022;08:25:00;1513;2.1;35
15.06.2022;08:35:00;1928;2.4;36
15.06.2022;08:45:00;1928;2.7;36
15.06.2022;08:55:00;2057;3.1;37
15.06.2022;09:05:00;1431;3.4;37
15.06.2022;09:15:00;3014;3.9;38
15.06.2022;09:25:00;3893;4.5;40
15.06.2022;09:35:00;4083;5.2;41
15.06.2022;09:45:00;4198;5.9;43
15.06.2022;09:55:00;4545;6.6;44
15.06.2022;10:05:00;4864;7.4;45
15.06.2022;10:15:00;5099;8.2;47
15.06.2022;10:25:00;4924;9.0;47
15.06.2022;10:35:00;4942;9.8;48
15.06.2022;10:45:00;5826;10.7;44
15.06.2022;10:55:00;3544;11.4;45
15.06.2022;11:05:00;4045;12.1;47
15.06.2022;11:15:00;3644;12.8;47
15.06.2022;11:25:00;3982;13.5;48
15.06.2022;11:35:00;5303;14.4;44
15.06.2022;11:45:00;5900;15.3;47
15.06.2022;11:55:00;5564;16.3;44
15.06.2022;12:05:00;6993;17.4;47
15.06.2022;12:15:00;6964;18.5;46
15.06.2022;12:25:00;7445;19.7;44
15.06.2022;12:35:00;7284;20.9;46
15.06.2022;12:45:00;6352;22.0;47
15.06.2022;12:55:00;5484;23.0;43
15.06.2022;13:05:00;3818;23.8;46
15.06.2022;13:15:00;6169;24.7;45
15.06.2022;13:25:00;6844;25.8;47
15.06.2022;13:35:00;5068;26.8;45
15.06.2022;13:45:00;7039;27.9;45
15.06.2022;13:55:00;6023;28.9;46
15.06.2022;14:05:00;6297;30.0;44
15.06.2022;14:15:00;6559;31.1;46
15.06.2022;14:25:00;6445;32.1;47
15.06.2022;14:35:00;6390;33.2;44
15.06.2022;14:45:00;6309;34.2;46
15.06.2022;14:55:00;6228;35.3;47
15.06.2022;15:05:00;6200;36.3;44
15.06.2022;15:15:00;6096;37.3;48
15.06.2022;15:25:00;6001;38.3;45
15.06.2022;15:35:00;5856;39.3;45
15.06.2022;15:45:00;5740;40.2;46
15.06.2022;15:55:00;5611;41.2;44
15.06.2022;16:05:00;5564;42.1;47
15.06.2022;16:15:00;5470;43.0;44
15.06.2022;16:25:00;5263;43.9;47
15.06.2022;16:35:00;5014;44.7;45
15.06.2022;16:45:00;4878;45.5;46
15.06.2022;16:55:00;4670;46.3;48
15.06.2022;17:05:00;4478;47.1;44
15.06.2022;17:15:00;4227;47.8;46
15.06.2022;17:25:00;4026;48.4;48
15.06.2022;17:35:00;3782;49.1;48
15.06.2022;17:45:00;3534;49.7;49
15.06.2022;17:55:00;3326;50.2;48
15.06.2022;18:05:00;3216;50.8;48
15.06.2022;18:15:00;2442;51.2;47
15.06.2022;18:25:00;2279;51.5;46
15.06.2022;18:35:00;947;51.8;45
15.06.2022;18:45:00;1086;51.9;43
15.06.2022;18:55:00;1147;52.2;43
15.06.2022;19:05:00;1133;52.4;42
15.06.2022;19:15:00;818;52.5;41
15.06.2022;19:25:00;612;52.6;41
15.06.2022;19:35:00;847;52.7;40
15.06.2022;19:55:00;769;53.0;40
15.06.2022;20:15:00;760;53.2;39
15.06.2022;20:25:00;513;53.3;39
15.06.2022;20:35:00;407;53.4;39
15.06.2022;20:45:00;317;53.5;39
15.06.2022;20:55:00;255;53.5;39
15.06.2022;21:05:00;192;53.6;38
15.06.2022;21:15:00;121;53.6;38
15.06.2022;21:25:00;57;53.6;38
15.06.2022;21:35:00;0;53.6;0
16.06.2022;05:40:00;115;0;30
16.06.2022;05:50:00;103;0;31
16.06.2022;06:00:00;115;0;32
16.06.2022;06:10:00;136;0;32
16.06.2022;06:20:00;176;0.1;33
16.06.2022;06:30:00;272;0.1;33
16.06.2022;06:40:00;357;0.1;33
16.06.2022;06:50:00;646;0.2;34
16.06.2022;07:00:00;567;0.3;34
16.06.2022;07:10:00;501;0.4;34
16.06.2022;07:20:00;624;0.5;34
16.06.2022;07:30:00;1176;0.7;34
16.06.2022;07:40:00;1010;0.9;35
16.06.2022;07:50:00;510;0.9;35
16.06.2022;08:00:00;689;1.1;35
16.06.2022;08:10:00;1766;1.3;35
16.06.2022;08:20:00;1570;1.6;35
16.06.2022;08:30:00;2328;1.9;36
16.06.2022;08:40:00;1400;2.1;36
16.06.2022;08:50:00;2851;2.5;36
16.06.2022;09:00:00;2414;2.8;37
16.06.2022;09:10:00;3913;3.4;38
16.06.2022;09:20:00;3429;3.9;39
16.06.2022;09:30:00;2534;4.4;40
16.06.2022;09:40:00;2886;4.9;41
16.06.2022;09:50:00;4469;5.6;43
16.06.2022;10:00:00;4783;6.4;44
16.06.2022;10:10:00;4681;7.2;46
16.06.2022;10:20:00;4618;7.9;47
16.06.2022;10:30:00;4818;8.7;48
16.06.2022;10:40:00;3174;9.4;43
16.06.2022;11:00:00;5923;11.1;48
16.06.2022;11:10:00;6247;12.1;45
16.06.2022;11:20:00;5907;13.1;47
16.06.2022;11:30:00;6155;14.1;46
16.06.2022;11:40:00;6181;15.1;44
16.06.2022;11:50:00;6449;16.2;48
16.06.2022;12:00:00;6386;17.2;45
16.06.2022;12:10:00;6562;18.3;45
16.06.2022;12:20:00;6708;19.4;47
16.06.2022;12:30:00;6753;20.5;45
16.06.2022;12:40:00;6771;21.6;44
16.06.2022;12:50:00;7102;22.7;47
16.06.2022;13:00:00;4062;23.6;45
16.06.2022;13:10:00;8044;24.6;47
16.06.2022;13:20:00;6476;25.8;46
16.06.2022;13:30:00;5150;26.5;44
16.06.2022;13:40:00;7244;27.7;45
16.06.2022;13:50:00;6308;28.5;45
16.06.2022;14:00:00;5296;29.4;45
16.06.2022;14:10:00;6776;30.4;46
16.06.2022;14:20:00;7218;31.6;44
16.06.2022;14:30:00;4936;32.4;47
16.06.2022;14:40:00;3873;33.3;43
16.06.2022;14:50:00;6688;34.4;47
16.06.2022;15:00:00;6628;35.5;46
16.06.2022;15:10:00;6536;36.6;44
16.06.2022;15:20:00;6430;37.6;47
16.06.2022;15:30:00;5286;38.5;45
16.06.2022;15:40:00;5435;39.3;47
16.06.2022;15:50:00;5854;40.3;44
16.06.2022;16:00:00;4637;40.7;45
16.06.2022;16:10:00;2799;41.3;47
16.06.2022;16:20:00;6344;42.0;47
16.06.2022;16:30:00;5212;42.8;45
16.06.2022;16:40:00;4613;43.3;45
16.06.2022;16:50:00;5061;44.2;47
16.06.2022;17:00:00;4708;45.0;45
16.06.2022;17:10:00;4299;45.7;47
16.06.2022;17:20:00;4368;46.4;48
16.06.2022;17:30:00;4313;47.2;44
16.06.2022;17:40:00;3514;47.8;46
16.06.2022;17:50:00;4111;48.2;45
16.06.2022;18:00:00;3722;48.9;47
16.06.2022;18:10:00;3404;49.4;48
16.06.2022;18:20:00;3001;49.9;47
16.06.2022;18:30:00;3030;50.4;47
16.06.2022;18:40:00;2329;50.9;46
16.06.2022;18:50:00;2339;51.1;45
16.06.2022;19:00:00;2174;51.5;45
16.06.2022;19:10:00;1925;51.8;44
16.06.2022;19:20:00;1765;52.1;44
16.06.2022;19:30:00;1305;52.3;43
16.06.2022;19:40:00;805;52.5;42
16.06.2022;19:50:00;1155;52.7;41
16.06.2022;20:00:00;1146;52.9;41
16.06.2022;20:10:00;714;53.0;40
16.06.2022;20:20:00;419;53.1;40
16.06.2022;20:30:00;317;53.1;40
16.06.2022;20:40:00;306;53.2;40
16.06.2022;20:50:00;183;53.2;39
16.06.2022;21:00:00;172;53.2;39
16.06.2022;21:10:00;151;53.3;39
16.06.2022;21:20:00;137;53.3;39
16.06.2022;21:30:00;96;53.3;39
17.06.2022;05:35:00;85;0;30
17.06.2022;05:45:00;161;0;31
17.06.2022;05:55:00;204;0;32
17.06.2022;06:05:00;223;0;32
17.06.2022;06:15:00;307;0.1;33
17.06.2022;06:25:00;376;0.2;33
17.06.2022;06:35:00;497;0.2;33
17.06.2022;06:45:00;609;0.3;34
17.06.2022;06:55:00;680;0.4;34
17.06.2022;07:05:00;649;0.5;34
17.06.2022;07:15:00;622;0.6;34
17.06.2022;07:25:00;754;0.8;34
17.06.2022;07:35:00;858;0.9;35
17.06.2022;07:45:00;946;1.1;35
17.06.2022;07:55:00;1094;1.2;35
17.06.2022;08:05:00;1169;1.4;35
17.06.2022;08:15:00;1823;1.7;35
17.06.2022;08:25:00;2148;2.0;36
17.06.2022;08:35:00;2647;2.4;36
17.06.2022;08:45:00;2881;2.9;38
17.06.2022;08:55:00;3101;3.4;39
17.06.2022;09:05:00;3383;3.9;40
17.06.2022;09:15:00;3767;4.5;41
17.06.2022;09:25:00;4146;5.2;42
17.06.2022;09:35:00;4228;5.9;44
17.06.2022;09:45:00;4024;6.5;44
17.06.2022;09:55:00;4061;7.2;45
17.06.2022;10:05:00;4373;7.9;46
17.06.2022;10:15:00;4957;8.7;47
17.06.2022;10:25:00;4909;9.5;48
17.06.2022;10:35:00;5164;10.4;44
17.06.2022;10:45:00;5413;11.2;47
17.06.2022;10:55:00;5557;12.1;45
17.06.2022;11:05:00;5532;13.1;46
17.06.2022;11:15:00;5579;14.0;47
17.06.2022;11:25:00;5874;14.9;46
17.06.2022;11:35:00;6025;15.9;46
17.06.2022;11:45:00;5811;16.9;46
17.06.2022;11:55:00;6215;17.9;45
17.06.2022;12:05:00;6289;18.9;47
17.06.2022;12:15:00;5993;19.9;44
17.06.2022;12:25:00;6380;20.9;47
17.06.2022;12:35:00;6405;22.0;46
17.06.2022;12:45:00;6505;23.1;44
17.06.2022;12:55:00;6539;24.1;47
17.06.2022;13:05:00;6438;25.2;46
17.06.2022;13:15:00;6402;26.3;44
17.06.2022;13:25:00;6588;27.3;47
17.06.2022;13:35:00;6467;28.4;46
17.06.2022;13:45:00;6672;29.5;44
17.06.2022;13:55:00;6493;30.6;47
17.06.2022;14:05:00;6452;31.6;46
17.06.2022;14:15:00;6263;32.7;44
17.06.2022;14:25:00;6361;33.7;47
17.06.2022;14:35:00;6282;34.8;46
17.06.2022;14:45:00;6178;35.8;44
17.06.2022;14:55:00;6308;36.8;48
17.06.2022;15:05:00;6157;37.9;45
17.06.2022;15:15:00;6143;38.8;46
17.06.2022;15:25:00;5937;39.8;46
17.06.2022;15:35:00;5754;40.8;44
17.06.2022;15:45:00;5770;41.7;47
17.06.2022;15:55:00;5535;42.6;44
17.06.2022;16:05:00;5485;43.5;48
17.06.2022;16:15:00;5200;44.4;44
17.06.2022;16:25:00;5260;45.3;48
17.06.2022;16:35:00;4792;46.1;44
17.06.2022;16:45:00;4970;46.9;47
17.06.2022;16:55:00;4588;47.7;45
17.06.2022;17:05:00;3448;48.3;45
17.06.2022;17:15:00;4503;49.0;46
17.06.2022;17:25:00;4007;49.7;48
17.06.2022;17:35:00;3812;50.3;49
17.06.2022;17:45:00;3600;50.9;49
17.06.2022;17:55:00;3376;51.5;49
17.06.2022;18:05:00;3182;52.0;49
17.06.2022;18:15:00;2996;52.5;48
17.06.2022;18:25:00;2756;53.0;48
17.06.2022;18:35:00;2530;53.4;47
17.06.2022;18:45:00;2245;53.8;46
17.06.2022;18:55:00;2156;54.1;46
17.06.2022;19:05:00;1907;54.5;45
17.06.2022;19:15:00;1632;54.8;44
17.06.2022;19:25:00;1349;55.0;43
17.06.2022;19:35:00;1062;55.2;42
17.06.2022;19:45:00;938;55.3;42
17.06.2022;19:55:00;770;55.5;41
17.06.2022;20:05:00;598;55.6;41
17.06.2022;20:15:00;477;55.7;40
17.06.2022;20:25:00;409;55.7;40
17.06.2022;20:35:00;342;55.8;40
17.06.2022;20:45:00;283;55.8;40
17.06.2022;20:55:00;228;55.9;40
17.06.2022;21:05:00;169;55.9;39
17.06.2022;21:15:00;123;55.9;39
17.06.2022;21:25:00;67;55.9;39
17.06.2022;21:35:00;0;55.9;0
18.06.2022;05:40:00;136;0;30
18.06.2022;05:50:00;185;0;32
18.06.2022;06:00:00;235;0;32
18.06.2022;06:10:00;283;0.1;33
18.06.2022;06:20:00;320;0.1;33
18.06.2022;06:30:00;370;0.2;33
18.06.2022;06:40:00;422;0.2;34
18.06.2022;06:50:00;465;0.3;34
18.06.2022;07:00:00;519;0.4;34
18.06.2022;07:10:00;578;0.5;34
18.06.2022;07:20:00;659;0.6;35
18.06.2022;07:30:00;750;0.7;35
18.06.2022;07:40:00;859;0.9;35
18.06.2022;07:50:00;985;1.0;35
18.06.2022;08:00:00;1121;1.2;35
18.06.2022;08:10:00;1267;1.4;35
18.06.2022;08:20:00;1952;1.7;36
18.06.2022;08:30:00;2238;2.1;36
18.06.2022;08:40:00;2560;2.5;37
18.06.2022;08:50:00;2887;2.9;38
18.06.2022;09:00:00;3157;3.4;39
18.06.2022;09:10:00;3426;4.0;40
18.06.2022;09:20:00;3665;4.6;41
18.06.2022;09:30:00;3882;5.2;42
18.06.2022;09:40:00;4087;5.9;44
18.06.2022;09:50:00;4283;6.6;45
18.06.2022;10:00:00;4480;7.3;46
18.06.2022;10:10:00;4677;8.1;47
18.06.2022;10:20:00;4919;8.9;48
18.06.2022;10:30:00;5053;9.7;44
18.06.2022;10:40:00;5234;10.6;46
18.06.2022;10:50:00;5367;11.4;47
18.06.2022;11:00:00;5501;12.3;45
18.06.2022;11:10:00;5631;13.3;48
18.06.2022;11:20:00;5760;14.2;45
18.06.2022;11:30:00;5886;15.2;47
18.06.2022;11:40:00;5920;16.1;45
18.06.2022;11:50:00;6032;17.1;46
18.06.2022;12:00:00;6022;18.1;46
18.06.2022;12:10:00;6164;19.1;44
18.06.2022;12:20:00;6155;20.2;47
18.06.2022;12:30:00;6133;21.2;44
18.06.2022;12:40:00;6379;22.2;47
18.06.2022;12:50:00;6371;23.3;46
18.06.2022;13:00:00;6368;24.3;44
18.06.2022;13:10:00;6376;25.4;47
18.06.2022;13:20:00;6157;26.4;45
18.06.2022;13:30:00;6231;27.4;45
18.06.2022;13:40:00;6334;28.4;48
18.06.2022;13:50:00;6342;29.5;45
18.06.2022;14:00:00;6284;30.5;45
18.06.2022;14:10:00;6300;31.6;47
18.06.2022;14:20:00;6253;32.6;44
18.06.2022;14:30:00;6203;33.6;46
18.06.2022;14:40:00;6207;34.7;47
18.06.2022;14:50:00;6133;35.7;44
18.06.2022;15:00:00;6035;36.7;48
18.06.2022;15:10:00;5948;37.7;45
18.06.2022;15:20:00;5842;38.6;46
18.06.2022;15:30:00;5739;39.6;46
18.06.2022;15:40:00;5631;40.5;44
18.06.2022;15:50:00;5495;41.4;47
18.06.2022;16:00:00;5366;42.3;44
18.06.2022;16:10:00;5248;43.2;47
18.06.2022;16:20:00;5093;44.0;44
18.06.2022;16:30:00;4957;44.9;47
18.06.2022;16:40:00;4792;45.7;45
18.06.2022;16:50:00;4580;46.4;45
18.06.2022;17:00:00;4420;47.2;48
18.06.2022;17:10:00;4196;47.9;47
18.06.2022;17:20:00;3993;48.5;44
18.06.2022;17:30:00;3769;49.2;46
18.06.2022;17:40:00;3521;49.7;47
18.06.2022;17:50:00;3307;50.3;48
18.06.2022;18:00:00;3108;50.8;48
18.06.2022;18:10:00;2901;51.3;48
18.06.2022;18:20:00;2701;51.8;47
18.06.2022;18:30:00;2497;52.2;46
18.06.2022;18:40:00;2287;52.6;46
18.06.2022;18:50:00;2101;52.9;45
18.06.2022;19:00:00;1878;53.2;45
18.06.2022;19:10:00;1658;53.5;44
18.06.2022;19:20:00;1427;53.8;43
18.06.2022;19:30:00;1212;54.0;42
18.06.2022;19:40:00;1009;54.2;42
18.06.2022;19:50:00;829;54.3;41
18.06.2022;20:00:00;664;54.4;41
18.06.2022;20:10:00;516;54.5;41
18.06.2022;20:20:00;413;54.6;40
18.06.2022;20:30:00;359;54.6;40
18.06.2022;20:40:00;300;54.7;40
18.06.2022;20:50:00;244;54.7;40
18.06.2022;21:00:00;193;54.8;39
18.06.2022;21:10:00;147;54.8;39
18.06.2022;21:20:00;117;54.8;39
18.06.2022;21:30:00;0;54.8;39
19.06.2022;05:45:00;149;0;31
19.06.2022;05:55:00;199;0;32
19.06.2022;06:05:00;231;0;33
19.06.2022;06:15:00;273;0.1;33
19.06.2022;06:25:00;333;0.1;33
19.06.2022;06:35:00;394;0.2;34
19.06.2022;06:45:00;444;0.3;34
19.06.2022;06:55:00;497;0.3;34
19.06.2022;07:05:00;564;0.4;34
19.06.2022;07:15:00;643;0.5;35
19.06.2022;07:25:00;744;0.7;35
19.06.2022;07:35:00;840;0.8;35
19.06.2022;07:45:00;961;0.9;35
19.06.2022;07:55:00;1187;1.1;35
19.06.2022;08:05:00;1252;1.3;36
19.06.2022;08:15:00;1721;1.6;36
19.06.2022;08:25:00;2634;2.0;36
19.06.2022;08:35:00;3012;2.5;38
19.06.2022;08:45:00;3180;3.0;39
19.06.2022;08:55:00;3857;3.6;40
19.06.2022;09:05:00;2359;4.0;40
19.06.2022;09:15:00;2258;4.4;40
19.06.2022;09:25:00;2285;4.8;40
19.06.2022;09:35:00;4199;5.3;41
19.06.2022;09:45:00;4331;5.9;42
19.06.2022;09:55:00;4214;6.6;44
19.06.2022;10:05:00;4371;7.3;45
19.06.2022;10:15:00;4623;8.1;47
19.06.2022;10:25:00;4751;8.9;48
19.06.2022;10:35:00;4868;9.7;48
19.06.2022;10:45:00;5089;10.5;44
19.06.2022;10:55:00;5136;11.4;47
19.06.2022;11:05:00;5321;12.2;45
19.06.2022;11:15:00;5461;13.1;46
19.06.2022;11:25:00;5586;14.0;45
19.06.2022;11:35:00;5747;15.0;47
19.06.2022;11:45:00;5849;15.9;44
19.06.2022;11:55:00;5881;16.9;47
19.06.2022;12:05:00;5965;17.9;44
19.06.2022;12:15:00;6085;18.9;48
19.06.2022;12:25:00;6120;19.9;45
19.06.2022;12:35:00;6152;20.9;46
19.06.2022;12:45:00;6250;21.9;47
19.06.2022;12:55:00;6342;23.0;44
19.06.2022;13:05:00;6309;24.0;47
19.06.2022;13:15:00;6319;25.1;46
19.06.2022;13:25:00;6215;26.1;44
19.06.2022;13:35:00;6250;27.1;48
19.06.2022;13:45:00;6221;28.2;45
19.06.2022;13:55:00;6201;29.2;45
19.06.2022;14:05:00;6164;30.2;47
19.06.2022;14:15:00;6125;31.2;44
19.06.2022;14:25:00;6067;32.2;47
19.06.2022;14:35:00;6086;33.2;46
19.06.2022;14:45:00;6030;34.2;44
19.06.2022;14:55:00;5965;35.2;48
19.06.2022;15:05:00;5890;36.2;45
19.06.2022;15:15:00;5842;37.1;45
19.06.2022;15:25:00;5727;38.1;47
19.06.2022;15:35:00;5696;39.0;44
19.06.2022;15:45:00;5595;40.0;48
19.06.2022;15:55:00;5519;40.9;45
19.06.2022;16:05:00;5326;41.8;47
19.06.2022;16:15:00;5148;42.6;45
19.06.2022;16:25:00;5005;43.5;48
19.06.2022;16:35:00;4882;44.3;44
19.06.2022;16:45:00;4715;45.0;47
19.06.2022;16:55:00;4489;45.8;44
19.06.2022;17:05:00;4276;46.5;45
19.06.2022;17:15:00;4130;47.2;48
19.06.2022;17:25:00;3831;47.9;49
19.06.2022;17:35:00;3571;48.5;49
19.06.2022;17:45:00;3357;49.0;49
19.06.2022;17:55:00;3186;49.5;49
19.06.2022;18:05:00;3010;50.0;48
19.06.2022;18:15:00;2811;50.5;48
19.06.2022;18:25:00;2605;51.0;47
19.06.2022;18:35:00;2389;51.4;47
19.06.2022;18:45:00;2188;51.7;46
19.06.2022;18:55:00;1968;52.1;45
19.06.2022;19:05:00;1778;52.4;45
19.06.2022;19:15:00;1566;52.6;44
19.06.2022;19:25:00;1364;52.9;43
19.06.2022;19:35:00;1163;53.1;43
19.06.2022;19:45:00;979;53.2;42
19.06.2022;19:55:00;830;53.4;41
19.06.2022;20:05:00;714;53.5;41
19.06.2022;20:15:00;596;53.6;41
19.06.2022;20:25:00;508;53.7;40
19.06.2022;20:35:00;421;53.8;40
19.06.2022;20:45:00;359;53.8;40
19.06.2022;20:55:00;272;53.9;40
19.06.2022;21:05:00;218;53.9;40
19.06.2022;21:15:00;159;54.0;39
19.06.2022;21:25:00;150;54.0;39
19.06.2022;21:35:00;129;54.0;39
19.06.2022;21:45:00;0;54.0;0
20.06.2022;05:40:00;143;0;31
20.06.2022;05:50:00;281;0;32
20.06.2022;06:00:00;417;0.1;33
20.06.2022;06:10:00;328;0.1;33
20.06.2022;06:20:00;207;0.2;33
20.06.2022;06:30:00;212;0.2;34
20.06.2022;06:40:00;320;0.2;34
20.06.2022;06:50:00;451;0.3;34
20.06.2022;07:00:00;433;0.4;35
20.06.2022;07:10:00;479;0.5;35
20.06.2022;07:20:00;645;0.6;35
20.06.2022;07:30:00;842;0.7;35
20.06.2022;07:40:00;812;0.8;35
20.06.2022;07:50:00;960;1.0;36
20.06.2022;08:00:00;1481;1.2;36
20.06.2022;08:10:00;1738;1.5;36
20.06.2022;08:20:00;2132;1.8;36
20.06.2022;08:30:00;1230;2.1;37
20.06.2022;08:40:00;2455;2.5;37
20.06.2022;08:50:00;2402;2.9;38
20.06.2022;09:00:00;2762;3.3;39
20.06.2022;09:10:00;3272;3.9;40
20.06.2022;09:20:00;3369;4.4;41
20.06.2022;09:30:00;3098;4.9;42
20.06.2022;09:40:00;4205;5.6;43
20.06.2022;09:50:00;3933;6.3;45
20.06.2022;10:00:00;3978;6.9;45
20.06.2022;10:10:00;3009;7.4;44
20.06.2022;10:20:00;5037;8.2;47
20.06.2022;10:30:00;5137;9.0;48
20.06.2022;10:40:00;5531;9.9;45
20.06.2022;10:50:00;5584;10.7;47
20.06.2022;11:00:00;5597;11.6;44
20.06.2022;11:10:00;5759;12.6;47
20.06.2022;11:20:00;5947;13.6;44
20.06.2022;11:30:00;5839;14.5;47
20.06.2022;11:40:00;6225;15.6;44
20.06.2022;11:50:00;6054;16.6;47
20.06.2022;12:00:00;6295;17.6;45
20.06.2022;12:10:00;5208;18.5;44
20.06.2022;12:20:00;5397;19.2;45
20.06.2022;12:30:00;6400;20.3;45
20.06.2022;12:40:00;6436;21.4;47
20.06.2022;12:50:00;6553;22.5;45
20.06.2022;13:00:00;6561;23.5;45
20.06.2022;13:10:00;6541;24.6;48
20.06.2022;13:20:00;6455;25.7;45
20.06.2022;13:30:00;6635;26.8;45
20.06.2022;13:40:00;6610;27.9;47
20.06.2022;13:50:00;6543;28.9;45
20.06.2022;14:00:00;6574;30.0;44
20.06.2022;14:10:00;6441;31.1;48
20.06.2022;14:20:00;6372;32.2;45
20.06.2022;14:30:00;6401;33.2;44
20.06.2022;14:40:00;6484;34.1;47
20.06.2022;14:50:00;6409;35.2;45
20.06.2022;15:00:00;6258;36.3;45
20.06.2022;15:10:00;6112;37.3;47
20.06.2022;15:20:00;6174;38.3;44
20.06.2022;15:30:00;6064;39.3;46
20.06.2022;15:40:00;5944;40.3;46
20.06.2022;15:50:00;5823;41.2;44
20.06.2022;16:00:00;5664;42.2;47
20.06.2022;16:10:00;5500;43.0;44
20.06.2022;16:20:00;5301;43.9;48
20.06.2022;16:30:00;3644;44.7;44
20.06.2022;16:40:00;4983;45.4;46
20.06.2022;16:50:00;4769;46.2;46
20.06.2022;17:00:00;4598;46.9;45
20.06.2022;17:10:00;4396;47.7;48
20.06.2022;17:20:00;3509;48.3;45
20.06.2022;17:30:00;3906;49.0;45
20.06.2022;17:40:00;3646;49.6;47
20.06.2022;17:50:00;3407;50.1;47
20.06.2022;18:00:00;3130;50.7;48
20.06.2022;18:10:00;3056;51.2;48
20.06.2022;18:20:00;2837;51.7;48
20.06.2022;18:30:00;2716;52.1;47
20.06.2022;18:40:00;2453;52.5;47
20.06.2022;18:50:00;2561;53.0;46
20.06.2022;19:00:00;2113;53.3;46
20.06.2022;19:10:00;1882;53.6;45
20.06.2022;19:20:00;1541;53.9;44
20.06.2022;19:30:00;1332;54.1;44
20.06.2022;19:40:00;1075;54.3;43
20.06.2022;19:50:00;919;54.5;42
20.06.2022;20:00:00;698;54.6;42
20.06.2022;20:10:00;601;54.7;41
20.06.2022;20:20:00;658;54.8;41
20.06.2022;20:30:00;552;54.9;41
20.06.2022;20:40:00;468;55.0;40
20.06.2022;20:50:00;366;55.0;40
20.06.2022;21:00:00;290;55.1;40
20.06.2022;21:10:00;200;55.1;40
20.06.2022;21:20:00;121;55.2;40
20.06.2022;21:30:00;71;55.2;40
20.06.2022;21:40:00;0;55.2;0
21.06.2022;05:45:00;147;0;32
21.06.2022;05:55:00;183;0;33
21.06.2022;06:05:00;238;0;33
21.06.2022;06:15:00;387;0.1;33
21.06.2022;06:25:00;457;0.2;34
21.06.2022;06:35:00;394;0.2;34
21.06.2022;06:45:00;314;0.3;34
21.06.2022;06:55:00;445;0.4;35
21.06.2022;07:05:00;589;0.4;35
21.06.2022;07:15:00;761;0.6;35
21.06.2022;07:25:00;883;0.7;35
21.06.2022;07:35:00;899;0.9;35
21.06.2022;07:45:00;544;0.9;36
21.06.2022;07:55:00;1207;1.1;36
21.06.2022;08:05:00;1493;1.4;36
21.06.2022;08:15:00;893;1.6;36
21.06.2022;08:25:00;1568;1.8;36
21.06.2022;08:35:00;1747;2.1;36
21.06.2022;08:45:00;2329;2.4;37
21.06.2022;08:55:00;2523;2.8;38
21.06.2022;09:05:00;3526;3.3;38
21.06.2022;09:15:00;2334;3.8;40
21.06.2022;09:25:00;1610;4.0;39
21.06.2022;09:35:00;3971;4.6;40
21.06.2022;09:45:00;3322;5.2;42
21.06.2022;09:55:00;3910;5.8;44
21.06.2022;10:05:00;4010;6.6;45
21.06.2022;10:15:00;1422;7.0;44
21.06.2022;10:25:00;4254;7.5;44
21.06.2022;10:35:00;5147;8.3;46
21.06.2022;10:45:00;5052;9.1;48
21.06.2022;10:55:00;5374;10.0;44
21.06.2022;11:05:00;4028;10.8;47
21.06.2022;11:15:00;4480;11.5;47
21.06.2022;11:25:00;5098;12.4;44
21.06.2022;11:35:00;2590;12.9;44
21.06.2022;11:45:00;3429;13.4;45
21.06.2022;11:55:00;5737;14.3;47
21.06.2022;12:05:00;4370;15.0;44
21.06.2022;12:15:00;3809;15.6;46
21.06.2022;12:25:00;6428;16.7;45
21.06.2022;12:35:00;6294;17.7;47
21.06.2022;12:45:00;6175;18.7;44
21.06.2022;12:55:00;6246;19.8;47
21.06.2022;13:05:00;6477;20.8;46
21.06.2022;13:15:00;6358;21.9;44
21.06.2022;13:25:00;6376;22.9;48
21.06.2022;13:35:00;6020;23.9;45
21.06.2022;13:45:00;4168;24.8;44
21.06.2022;13:55:00;2756;25.4;44
21.06.2022;14:05:00;2562;25.7;44
21.06.2022;14:15:00;6474;26.8;46
21.06.2022;14:25:00;4170;27.6;45
21.06.2022;14:35:00;4090;28.5;45
21.06.2022;14:45:00;6118;29.5;48
21.06.2022;14:55:00;5912;30.5;45
21.06.2022;15:05:00;5732;31.4;46
21.06.2022;15:15:00;5793;32.4;46
21.06.2022;15:25:00;5774;33.4;44
21.06.2022;15:35:00;5542;34.3;47
21.06.2022;15:45:00;5454;35.2;44
21.06.2022;15:55:00;5381;36.1;47
21.06.2022;16:05:00;5217;36.9;44
21.06.2022;16:15:00;5104;37.8;47
21.06.2022;16:25:00;4973;38.6;44
21.06.2022;16:35:00;4808;39.4;47
21.06.2022;16:45:00;4672;40.2;47
21.06.2022;16:55:00;4470;40.9;45
21.06.2022;17:05:00;4285;41.7;47
21.06.2022;17:15:00;4166;42.3;48
21.06.2022;17:25:00;3307;42.9;44
21.06.2022;17:35:00;2573;43.4;45
21.06.2022;17:45:00;2873;43.8;45
21.06.2022;17:55:00;3400;44.3;45
21.06.2022;18:05:00;2199;44.8;46
21.06.2022;18:15:00;1669;45.0;45
21.06.2022;18:25:00;1477;45.3;44
21.06.2022;18:35:00;1353;45.5;43
21.06.2022;18:45:00;1311;45.7;43
21.06.2022;18:55:00;1109;45.9;42
21.06.2022;19:05:00;979;46.1;41
21.06.2022;19:15:00;932;46.3;41
21.06.2022;19:25:00;702;46.4;41
21.06.2022;19:35:00;551;46.5;41
21.06.2022;19:45:00;458;46.6;40
21.06.2022;19:55:00;186;46.6;40
21.06.2022;20:05:00;122;46.6;40
21.06.2022;20:15:00;111;46.6;40
21.06.2022;20:25:00;117;46.7;40
21.06.2022;20:35:00;243;46.7;39
21.06.2022;20:45:00;145;46.7;39
21.06.2022;20:55:00;184;46.8;39
21.06.2022;21:05:00;161;46.8;39
21.06.2022;21:15:00;104;46.8;39
21.06.2022;21:25:00;0;46.8;0
21.06.2022;21:35:00;0;46.8;0
22.06.2022;06:05:00;137;0;31
22.06.2022;06:15:00;187;0;32
22.06.2022;06:25:00;248;0;33
22.06.2022;06:35:00;312;0.1;33
22.06.2022;06:45:00;300;0.1;33
22.06.2022;06:55:00;312;0.2;34
22.06.2022;07:05:00;366;0.2;34
22.06.2022;07:15:00;469;0.3;34
22.06.2022;07:25:00;291;0.4;35
22.06.2022;07:35:00;384;0.4;35
22.06.2022;07:45:00;559;0.5;35
22.06.2022;07:55:00;546;0.6;35
22.06.2022;08:05:00;659;0.7;35
22.06.2022;08:15:00;896;0.8;35
22.06.2022;08:25:00;913;1.0;36
22.06.2022;08:35:00;825;1.1;36
22.06.2022;08:45:00;875;1.3;36
22.06.2022;08:55:00;1738;1.5;36
22.06.2022;09:05:00;1832;1.8;36
22.06.2022;09:15:00;2242;2.2;37
22.06.2022;09:25:00;2125;2.5;37
22.06.2022;09:35:00;1493;2.8;38
22.06.2022;09:45:00;925;3.0;37
22.06.2022;09:55:00;685;3.1;37
22.06.2022;10:05:00;753;3.2;37
22.06.2022;10:15:00;749;3.3;37
22.06.2022;10:25:00;656;3.5;37
22.06.2022;10:35:00;480;3.5;37
22.06.2022;10:45:00;483;3.6;37
22.06.2022;10:55:00;609;3.7;37
22.06.2022;11:05:00;632;3.8;37
22.06.2022;11:15:00;1031;4.0;37
22.06.2022;11:25:00;1684;4.2;37
22.06.2022;11:35:00;2236;4.6;37
22.06.2022;11:45:00;2021;4.9;38
22.06.2022;11:55:00;2362;5.3;38
22.06.2022;12:05:00;2383;5.7;40
22.06.2022;12:15:00;1484;6.0;39
22.06.2022;12:25:00;1736;6.2;39
22.06.2022;12:35:00;2117;6.6;39
22.06.2022;12:45:00;3520;7.1;40
22.06.2022;12:55:00;3258;7.7;42
22.06.2022;13:05:00;1433;7.9;41
22.06.2022;13:15:00;1518;8.2;40
22.06.2022;13:25:00;3519;8.6;41
22.06.2022;13:35:00;5488;9.4;44
22.06.2022;13:45:00;3512;10.1;45
22.06.2022;13:55:00;3615;10.6;45
22.06.2022;14:05:00;2872;11.2;45
22.06.2022;14:15:00;4496;11.8;45
22.06.2022;14:25:00;4535;12.6;48
22.06.2022;14:35:00;6569;13.9;44
22.06.2022;14:45:00;4371;14.6;45
22.06.2022;14:55:00;6998;15.7;46
22.06.2022;15:05:00;6739;16.8;47
22.06.2022;15:15:00;3458;17.7;43
22.06.2022;15:25:00;3311;18.4;45
22.06.2022;15:35:00;4665;19.0;46
22.06.2022;15:45:00;4035;19.8;48
22.06.2022;15:55:00;4279;20.4;45
22.06.2022;16:05:00;3175;20.9;44
22.06.2022;16:15:00;4595;21.7;46
22.06.2022;16:25:00;5935;22.4;48
22.06.2022;16:35:00;5065;23.2;44
22.06.2022;16:45:00;5236;24.2;48
22.06.2022;16:55:00;3237;24.9;43
22.06.2022;17:05:00;5065;25.5;44
22.06.2022;17:15:00;2718;26.1;46
22.06.2022;17:25:00;3012;26.6;45
22.06.2022;17:35:00;2710;27.0;46
22.06.2022;17:45:00;2991;27.5;46
22.06.2022;17:55:00;2952;28.0;46
22.06.2022;18:05:00;3253;28.5;46
22.06.2022;18:15:00;3138;29.0;46
22.06.2022;18:25:00;2222;29.5;46
22.06.2022;18:35:00;1642;29.8;45
22.06.2022;18:45:00;1422;30.0;44
22.06.2022;18:55:00;1229;30.2;43
22.06.2022;19:05:00;1135;30.4;42
22.06.2022;19:15:00;871;30.6;41
22.06.2022;19:25:00;810;30.7;41
22.06.2022;19:35:00;375;30.8;41
22.06.2022;19:45:00;131;30.8;40
22.06.2022;19:55:00;105;30.8;40
22.06.2022;20:05:00;0;30.8;0
22.06.2022;20:15:00;0;30.8;0
23.06.2022;05:45:00;104;0;31
23.06.2022;05:55:00;149;0;32
23.06.2022;06:15:00;245;0;33
23.06.2022;06:25:00;276;0.1;33
23.06.2022;06:35:00;296;0.1;33
23.06.2022;06:45:00;320;0.2;34
23.06.2022;06:55:00;371;0.3;34
23.06.2022;07:05:00;427;0.3;34
23.06.2022;07:15:00;501;0.4;34
23.06.2022;07:25:00;582;0.5;35
23.06.2022;07:35:00;669;0.6;35
23.06.2022;07:45:00;753;0.7;35
23.06.2022;07:55:00;890;0.9;35
23.06.2022;08:05:00;1275;1.0;35
23.06.2022;08:15:00;964;1.2;35
23.06.2022;08:25:00;1009;1.4;36
23.06.2022;08:35:00;1341;1.6;36
23.06.2022;08:45:00;1901;1.8;36
23.06.2022;08:55:00;2867;2.3;37
23.06.2022;09:05:00;2961;2.7;37
23.06.2022;09:15:00;3652;3.3;39
23.06.2022;09:25:00;3888;3.9;41
23.06.2022;09:35:00;4103;4.6;42
23.06.2022;09:45:00;4300;5.3;44
23.06.2022;09:55:00;4493;6.0;45
23.06.2022;10:05:00;4681;6.8;46
23.06.2022;10:15:00;4882;7.6;48
23.06.2022;10:25:00;5129;8.4;46
23.06.2022;10:35:00;5296;9.3;45
23.06.2022;10:45:00;5462;10.2;48
23.06.2022;10:55:00;5628;11.1;44
23.06.2022;11:05:00;5757;12.0;48
23.06.2022;11:15:00;5868;13.0;44
23.06.2022;11:25:00;5992;14.0;48
23.06.2022;11:35:00;6102;15.0;45
23.06.2022;11:45:00;6189;16.0;47
23.06.2022;11:55:00;6269;17.0;46
23.06.2022;12:05:00;6341;18.1;44
23.06.2022;12:15:00;6419;19.1;47
23.06.2022;12:25:00;6518;20.2;46
23.06.2022;12:35:00;6576;21.3;44
23.06.2022;12:45:00;6577;22.4;47
23.06.2022;12:55:00;6624;23.4;46
23.06.2022;13:05:00;6621;24.5;44
23.06.2022;13:15:00;6670;25.6;47
23.06.2022;13:25:00;6662;26.7;46
23.06.2022;13:35:00;6617;27.8;44
23.06.2022;13:45:00;6600;28.9;46
23.06.2022;13:55:00;6622;30.0;47
23.06.2022;14:05:00;6596;31.1;44
23.06.2022;14:15:00;6665;32.2;45
23.06.2022;14:25:00;6628;33.3;47
23.06.2022;14:35:00;6550;34.4;45
23.06.2022;14:45:00;6518;35.5;44
23.06.2022;14:55:00;6515;36.5;47
23.06.2022;15:05:00;6446;37.6;46
23.06.2022;15:15:00;6328;38.7;44
23.06.2022;15:25:00;6200;39.7;47
23.06.2022;15:35:00;6072;40.7;45
23.06.2022;15:45:00;5950;41.7;44
23.06.2022;15:55:00;5933;42.7;47
23.06.2022;16:05:00;5628;43.6;44
23.06.2022;16:15:00;5889;44.5;48
23.06.2022;16:25:00;3624;45.3;44
23.06.2022;16:35:00;5746;46.2;48
23.06.2022;16:45:00;2917;46.8;44
23.06.2022;16:55:00;2171;47.3;44
23.06.2022;17:05:00;2353;47.7;45
23.06.2022;17:15:00;2022;48.0;44
23.06.2022;17:25:00;1767;48.3;44
23.06.2022;17:35:00;3149;48.8;44
23.06.2022;17:45:00;2061;49.2;45
23.06.2022;17:55:00;2860;49.7;45
23.06.2022;18:05:00;4097;50.4;47
23.06.2022;18:15:00;2639;50.8;47
23.06.2022;18:25:00;1263;51.1;45
23.06.2022;18:35:00;1458;51.3;44
23.06.2022;18:45:00;1063;51.5;43
23.06.2022;18:55:00;842;51.6;42
23.06.2022;19:05:00;923;51.8;41
23.06.2022;19:15:00;2349;52.1;42
23.06.2022;19:25:00;937;52.3;41
23.06.2022;19:35:00;735;52.4;41
23.06.2022;19:45:00;773;52.6;41
23.06.2022;19:55:00;632;52.7;40
23.06.2022;20:05:00;492;52.8;40
23.06.2022;20:15:00;369;52.8;40
23.06.2022;20:25:00;282;52.9;40
23.06.2022;20:35:00;165;52.9;40
23.06.2022;20:45:00;147;52.9;39
23.06.2022;20:55:00;35;53.0;39
23.06.2022;21:05:00;0;53.0;0
24.06.2022;05:50:00;130;0;31
24.06.2022;06:10:00;182;0;33
24.06.2022;06:20:00;263;0.1;33
24.06.2022;06:30:00;339;0.1;33
24.06.2022;06:40:00;355;0.2;34
24.06.2022;06:50:00;404;0.2;34
24.06.2022;07:00:00;572;0.3;34
24.06.2022;07:10:00;674;0.4;34
24.06.2022;07:20:00;616;0.5;35
24.06.2022;07:30:00;552;0.6;35
24.06.2022;07:40:00;1034;0.8;35
24.06.2022;07:50:00;1144;0.9;35
24.06.2022;08:00:00;1453;1.2;35
24.06.2022;08:10:00;2334;1.5;36
24.06.2022;08:20:00;2103;1.8;36
24.06.2022;08:30:00;3015;2.3;37
24.06.2022;08:40:00;2703;2.8;39
24.06.2022;08:50:00;2697;3.2;39
24.06.2022;09:00:00;3313;3.7;40
24.06.2022;09:10:00;4773;4.4;42
24.06.2022;09:20:00;3917;5.1;44
24.06.2022;09:30:00;3342;5.7;44
24.06.2022;09:40:00;2010;6.1;43
24.06.2022;09:50:00;2403;6.4;42
24.06.2022;10:00:00;3229;6.9;43
24.06.2022;10:10:00;3596;7.5;43
24.06.2022;10:20:00;2845;8.0;44
24.06.2022;10:30:00;1870;8.4;43
24.06.2022;10:40:00;2152;8.7;42
24.06.2022;10:50:00;2287;9.1;42
24.06.2022;11:00:00;2478;9.4;42
24.06.2022;11:10:00;2730;9.9;43
24.06.2022;11:20:00;2556;10.3;43
24.06.2022;11:30:00;3441;10.9;43
24.06.2022;11:40:00;2436;11.3;43
24.06.2022;11:50:00;2087;11.7;43
24.06.2022;12:00:00;1741;12.0;42
24.06.2022;12:10:00;2030;12.3;42
24.06.2022;12:20:00;2418;12.7;42
24.06.2022;12:30:00;793;12.9;41
24.06.2022;12:40:00;287;12.9;40
24.06.2022;12:50:00;198;13.0;40
24.06.2022;13:00:00;361;13.0;39
24.06.2022;13:10:00;853;13.1;39
24.06.2022;13:20:00;752;13.3;39
24.06.2022;13:30:00;825;13.4;39
24.06.2022;13:40:00;904;13.5;39
24.06.2022;13:50:00;659;13.7;39
24.06.2022;14:00:00;699;13.8;39
24.06.2022;14:10:00;936;13.9;38
24.06.2022;14:20:00;2110;14.2;38
24.06.2022;14:30:00;3099;14.7;39
24.06.2022;14:40:00;1913;15.0;40
24.06.2022;14:50:00;1680;15.3;40
24.06.2022;15:00:00;1712;15.6;40
24.06.2022;15:10:00;1167;15.8;39
24.06.2022;15:20:00;1026;16.0;39
24.06.2022;15:30:00;1084;16.2;39
24.06.2022;15:40:00;607;16.3;39
24.06.2022;15:50:00;528;16.4;38
24.06.2022;16:00:00;440;16.5;38
24.06.2022;16:10:00;534;16.6;38
24.06.2022;16:20:00;596;16.7;38
24.06.2022;16:30:00;804;16.8;38
24.06.2022;16:40:00;725;16.9;38
24.06.2022;16:50:00;586;17.0;38
24.06.2022;17:00:00;561;17.1;38
24.06.2022;17:10:00;715;17.2;38
24.06.2022;17:20:00;918;17.3;38
24.06.2022;17:30:00;887;17.5;38
24.06.2022;17:40:00;1000;17.7;38
24.06.2022;17:50:00;927;17.8;38
24.06.2022;18:00:00;803;18.0;38
24.06.2022;18:10:00;678;18.1;38
24.06.2022;18:20:00;714;18.2;38
24.06.2022;18:30:00;663;18.3;37
24.06.2022;18:40:00;615;18.4;37
24.06.2022;18:50:00;573;18.5;37
24.06.2022;19:00:00;455;18.6;37
24.06.2022;19:10:00;776;18.7;37
24.06.2022;19:20:00;534;18.8;37
24.06.2022;19:30:00;472;18.9;37
24.06.2022;19:40:00;466;18.9;37
24.06.2022;19:50:00;477;19.0;37
24.06.2022;20:00:00;446;19.1;37
24.06.2022;20:10:00;372;19.2;37
24.06.2022;20:20:00;326;19.2;37
24.06.2022;20:30:00;248;19.3;37
24.06.2022;20:40:00;203;19.3;37
24.06.2022;20:50:00;195;19.3;37
24.06.2022;21:00:00;174;19.4;37
24.06.2022;21:10:00;175;19.4;37
24.06.2022;21:20:00;135;19.4;37
24.06.2022;21:30:00;102;19.4;37
24.06.2022;21:40:00;0;19.4;0
25.06.2022;05:50:00;149;0;31
25.06.2022;06:00:00;194;0;32
25.06.2022;06:10:00;214;0;32
25.06.2022;06:20:00;239;0.1;33
25.06.2022;06:30:00;267;0.1;33
25.06.2022;06:50:00;306;0.2;34
25.06.2022;07:00:00;343;0.3;34
25.06.2022;07:10:00;406;0.3;34
25.06.2022;07:20:00;483;0.4;34
25.06.2022;07:30:00;578;0.5;35
25.06.2022;07:40:00;675;0.6;35
25.06.2022;07:50:00;753;0.7;35
25.06.2022;08:00:00;898;0.9;35
25.06.2022;08:10:00;1047;1.0;35
25.06.2022;08:20:00;2050;1.3;35
25.06.2022;08:30:00;2344;1.7;36
25.06.2022;08:40:00;2711;2.1;37
25.06.2022;08:50:00;3061;2.6;38
25.06.2022;09:00:00;3373;3.2;39
25.06.2022;09:10:00;3670;3.7;41
25.06.2022;09:20:00;3945;4.4;42
25.06.2022;09:30:00;4186;5.1;43
25.06.2022;09:40:00;4417;5.8;44
25.06.2022;09:50:00;4608;6.5;46
25.06.2022;10:00:00;4782;7.3;47
25.06.2022;10:10:00;4979;8.1;48
25.06.2022;10:20:00;5268;9.0;44
25.06.2022;10:30:00;5475;9.9;46
25.06.2022;10:40:00;5603;10.8;47
25.06.2022;10:50:00;5755;11.7;45
25.06.2022;11:00:00;5947;12.7;47
25.06.2022;11:10:00;6102;13.7;46
25.06.2022;11:20:00;6235;14.7;45
25.06.2022;11:30:00;6361;15.8;47
25.06.2022;11:40:00;6419;16.8;44
25.06.2022;11:50:00;6450;17.9;46
25.06.2022;12:00:00;6669;19.0;47
25.06.2022;12:10:00;6768;20.1;44
25.06.2022;12:20:00;6805;21.2;46
25.06.2022;12:30:00;6865;22.4;47
25.06.2022;12:40:00;6914;23.5;45
25.06.2022;12:50:00;6968;24.6;44
25.06.2022;13:00:00;6960;25.8;47
25.06.2022;13:10:00;6974;26.9;46
25.06.2022;13:20:00;6969;28.1;44
25.06.2022;13:30:00;6976;29.2;46
25.06.2022;13:40:00;6978;30.4;47
25.06.2022;13:50:00;6969;31.6;45
25.06.2022;14:00:00;6946;32.7;45
25.06.2022;14:10:00;6883;33.8;47
25.06.2022;14:20:00;6838;35.0;46
25.06.2022;14:30:00;6718;36.1;44
25.06.2022;14:40:00;6695;37.2;47
25.06.2022;14:50:00;6617;38.3;46
25.06.2022;15:00:00;6528;39.4;44
25.06.2022;15:10:00;6436;40.4;46
25.06.2022;15:30:00;6326;42.5;44
25.06.2022;15:40:00;6232;43.6;47
25.06.2022;15:50:00;6148;44.6;46
25.06.2022;16:00:00;6016;45.6;44
25.06.2022;16:10:00;5864;46.6;48
25.06.2022;16:20:00;5737;47.5;44
25.06.2022;16:30:00;5556;48.4;48
25.06.2022;16:40:00;5390;49.3;45
25.06.2022;16:50:00;5185;50.2;47
25.06.2022;17:00:00;4986;51.0;45
25.06.2022;17:10:00;4766;51.8;48
25.06.2022;17:20:00;4508;52.6;44
25.06.2022;17:30:00;4233;53.3;46
25.06.2022;17:40:00;3960;54.0;48
25.06.2022;17:50:00;3773;54.6;49
25.06.2022;18:00:00;1859;54.9;47
25.06.2022;18:10:00;2075;55.2;46
25.06.2022;18:20:00;1522;55.4;45
25.06.2022;18:30:00;3514;56.0;46
25.06.2022;18:40:00;2707;56.4;46
25.06.2022;18:50:00;2400;56.9;46
25.06.2022;19:00:00;1962;57.2;45
25.06.2022;19:10:00;1957;57.5;44
25.06.2022;19:20:00;1514;57.8;44
25.06.2022;19:30:00;1392;58.0;43
25.06.2022;19:40:00;1107;58.2;42
25.06.2022;19:50:00;609;58.4;41
25.06.2022;20:00:00;782;58.5;41
25.06.2022;20:10:00;610;58.6;41
25.06.2022;20:20:00;468;58.7;40
25.06.2022;20:30:00;339;58.8;40
25.06.2022;20:40:00;246;58.8;40
25.06.2022;20:50:00;220;58.8;40
25.06.2022;21:00:00;187;58.9;40
25.06.2022;21:10:00;147;58.9;39
25.06.2022;21:20:00;113;58.9;39
25.06.2022;21:30:00;0;58.9;39
25.06.2022;21:40:00;0;58.9;0
26.06.2022;05:50:00;73;0;31
26.06.2022;06:00:00;177;0;32
26.06.2022;06:10:00;219;0;32
26.06.2022;06:20:00;230;0.1;33
26.06.2022;06:30:00;252;0.1;33
26.06.2022;06:50:00;451;0.2;34
26.06.2022;07:10:00;425;0.3;34
26.06.2022;07:20:00;495;0.4;35
26.06.2022;07:30:00;617;0.5;35
26.06.2022;07:40:00;675;0.6;35
26.06.2022;07:50:00;771;0.8;35
26.06.2022;08:00:00;903;0.9;35
26.06.2022;08:10:00;1052;1.1;35
26.06.2022;08:20:00;1951;1.3;36
26.06.2022;08:30:00;2228;1.7;36
26.06.2022;08:40:00;2581;2.1;37
26.06.2022;08:50:00;2910;2.6;38
26.06.2022;09:00:00;3206;3.1;39
26.06.2022;09:10:00;3487;3.7;40
26.06.2022;09:20:00;3740;4.3;42
26.06.2022;09:30:00;4024;4.9;43
26.06.2022;09:40:00;4453;5.6;44
26.06.2022;09:50:00;4572;6.4;46
26.06.2022;10:00:00;5018;7.3;47
26.06.2022;10:10:00;4627;8.0;48
26.06.2022;10:20:00;4912;8.9;44
26.06.2022;10:30:00;3728;9.5;44
26.06.2022;10:40:00;4504;10.2;46
26.06.2022;10:50:00;4542;10.9;47
26.06.2022;11:00:00;5892;11.8;44
26.06.2022;11:10:00;5233;12.8;47
26.06.2022;11:20:00;5955;13.7;44
26.06.2022;11:30:00;6111;14.7;47
26.06.2022;11:40:00;6173;15.8;44
26.06.2022;11:50:00;6257;16.8;47
26.06.2022;12:00:00;6332;17.8;46
26.06.2022;12:10:00;6443;18.9;44
26.06.2022;12:20:00;6516;19.9;48
26.06.2022;12:30:00;6662;21.0;46
26.06.2022;12:40:00;6651;22.1;44
26.06.2022;12:50:00;6655;23.2;47
26.06.2022;13:00:00;6635;24.3;46
26.06.2022;13:10:00;6667;25.4;44
26.06.2022;13:20:00;6622;26.5;47
26.06.2022;13:30:00;6666;27.6;47
26.06.2022;13:40:00;6707;28.7;44
26.06.2022;13:50:00;6706;29.8;45
26.06.2022;14:00:00;6630;30.9;47
26.06.2022;14:10:00;6633;32.0;45
26.06.2022;14:20:00;6598;33.1;44
26.06.2022;14:30:00;6503;34.2;47
26.06.2022;14:40:00;6450;35.3;45
26.06.2022;14:50:00;6426;36.3;44
26.06.2022;15:00:00;6323;37.4;48
26.06.2022;15:10:00;6256;38.4;45
26.06.2022;15:20:00;6227;39.4;45
26.06.2022;15:30:00;6156;40.5;47
26.06.2022;15:40:00;6046;41.5;44
26.06.2022;15:50:00;5943;42.4;47
26.06.2022;16:00:00;5836;43.4;46
26.06.2022;16:10:00;5690;44.4;45
26.06.2022;16:20:00;5567;45.3;47
26.06.2022;16:30:00;5413;46.2;44
26.06.2022;16:40:00;5216;47.1;47
26.06.2022;16:50:00;5034;47.9;44
26.06.2022;17:00:00;4832;48.7;47
26.06.2022;17:10:00;4607;49.5;47
26.06.2022;17:20:00;4360;50.2;45
26.06.2022;17:30:00;4105;50.9;47
26.06.2022;17:40:00;3819;51.5;48
26.06.2022;17:50:00;3606;52.1;49
26.06.2022;18:00:00;3407;52.7;49
26.06.2022;18:10:00;3182;53.2;49
26.06.2022;18:20:00;2964;53.7;48
26.06.2022;18:30:00;2726;54.2;48
26.06.2022;18:40:00;2500;54.6;47
26.06.2022;18:50:00;2275;55.0;46
26.06.2022;19:00:00;2040;55.4;46
26.06.2022;19:10:00;1846;55.7;45
26.06.2022;19:20:00;1573;55.9;44
26.06.2022;19:30:00;1318;56.2;43
26.06.2022;19:40:00;1077;56.4;42
26.06.2022;19:50:00;874;56.5;42
26.06.2022;20:00:00;690;56.6;41
26.06.2022;20:10:00;522;56.7;41
26.06.2022;20:20:00;390;56.8;41
26.06.2022;20:30:00;238;56.8;40
26.06.2022;20:40:00;245;56.9;40
26.06.2022;20:50:00;210;56.9;40
26.06.2022;21:00:00;162;56.9;40
26.06.2022;21:10:00;120;57.0;39
26.06.2022;21:20:00;73;57.0;39
26.06.2022;21:30:00;0;57.0;0
26.06.2022;21:40:00;0;57.0;0
27.06.2022;05:50:00;143;0;31
27.06.2022;06:00:00;200;0;32
27.06.2022;06:10:00;284;0;33
27.06.2022;06:20:00;323;0.1;33
27.06.2022;06:30:00;349;0.1;33
27.06.2022;06:40:00;393;0.2;34
27.06.2022;06:50:00;493;0.3;34
27.06.2022;07:10:00;658;0.5;34
27.06.2022;07:20:00;653;0.6;35
27.06.2022;07:40:00;997;0.9;35
27.06.2022;07:50:00;925;1.0;35
27.06.2022;08:00:00;974;1.2;35
27.06.2022;08:10:00;1558;1.5;36
27.06.2022;08:20:00;2066;1.8;36
27.06.2022;08:30:00;1797;2.0;36
27.06.2022;08:40:00;2498;2.4;37
27.06.2022;08:50:00;2844;2.9;38
27.06.2022;09:00:00;3148;3.4;39
27.06.2022;09:10:00;3443;4.0;40
27.06.2022;09:20:00;3769;4.6;41
27.06.2022;09:30:00;3987;5.2;43
27.06.2022;09:40:00;4929;6.0;45
27.06.2022;09:50:00;4247;6.5;44
27.06.2022;10:00:00;2523;7.2;45
27.06.2022;10:10:00;1317;7.5;43
27.06.2022;10:20:00;1459;7.7;42
27.06.2022;10:30:00;1381;8.0;41
27.06.2022;10:40:00;1558;8.2;41
27.06.2022;10:50:00;2103;8.6;41
27.06.2022;11:00:00;2261;8.9;41
27.06.2022;11:10:00;2436;9.3;41
27.06.2022;11:20:00;2271;9.7;42
27.06.2022;11:30:00;1959;10.0;41
27.06.2022;11:40:00;2681;10.4;41
27.06.2022;11:50:00;3125;10.9;42
27.06.2022;12:00:00;2811;11.4;43
27.06.2022;12:10:00;3869;12.0;44
27.06.2022;12:20:00;3217;12.5;44
27.06.2022;12:30:00;2825;13.0;44
27.06.2022;12:40:00;3517;13.5;44
27.06.2022;12:50:00;2171;14.0;44
27.06.2022;13:00:00;3063;14.5;44
27.06.2022;13:10:00;2613;14.9;44
27.06.2022;13:20:00;2507;15.3;44
27.06.2022;13:30:00;7675;16.4;47
27.06.2022;13:40:00;6603;17.6;47
27.06.2022;13:50:00;3245;18.3;44
27.06.2022;14:00:00;7063;19.3;47
27.06.2022;14:10:00;7284;20.3;45
27.06.2022;14:20:00;6998;21.5;44
27.06.2022;14:30:00;7505;22.7;44
27.06.2022;14:40:00;7338;23.8;46
27.06.2022;14:50:00;5862;24.9;46
27.06.2022;15:00:00;7366;26.1;44
27.06.2022;15:10:00;8125;27.4;45
27.06.2022;15:20:00;4864;28.4;47
27.06.2022;15:30:00;2980;29.0;48
27.06.2022;15:40:00;2723;29.5;47
27.06.2022;15:50:00;2447;29.9;46
27.06.2022;16:00:00;2853;30.3;46
27.06.2022;16:10:00;3769;30.9;47
27.06.2022;16:20:00;6324;31.8;45
27.06.2022;16:30:00;5802;32.8;47
27.06.2022;16:40:00;5278;33.7;44
27.06.2022;16:50:00;5203;34.6;47
27.06.2022;17:00:00;4800;35.4;44
27.06.2022;17:10:00;2786;36.0;44
27.06.2022;17:20:00;1888;36.3;44
27.06.2022;17:30:00;1115;36.5;43
27.06.2022;17:40:00;900;36.6;42
27.06.2022;17:50:00;518;36.7;42
27.06.2022;18:00:00;265;36.8;41
27.06.2022;18:10:00;231;36.8;41
27.06.2022;18:20:00;275;36.9;41
27.06.2022;18:30:00;257;36.9;40
27.06.2022;18:40:00;220;36.9;40
27.06.2022;18:50:00;193;37.0;40
27.06.2022;19:00:00;259;37.0;40
27.06.2022;19:10:00;137;37.1;39
27.06.2022;19:20:00;141;37.1;39
27.06.2022;19:30:00;205;37.1;39
27.06.2022;19:40:00;233;37.1;39
27.06.2022;19:50:00;206;37.2;39
27.06.2022;20:00:00;430;37.2;38
27.06.2022;20:10:00;315;37.3;38
27.06.2022;20:20:00;227;37.3;38
27.06.2022;20:30:00;186;37.4;38
27.06.2022;20:40:00;126;37.4;38
27.06.2022;20:50:00;96;37.4;38
27.06.2022;21:00:00;0;37.4;0
28.06.2022;05:55:00;139;0;30
28.06.2022;06:05:00;176;0;31
28.06.2022;06:15:00;176;0;32
28.06.2022;06:25:00;295;0.1;32
28.06.2022;06:35:00;365;0.1;33
28.06.2022;06:45:00;311;0.2;33
28.06.2022;06:55:00;201;0.2;33
28.06.2022;07:05:00;295;0.3;34
28.06.2022;07:15:00;422;0.3;34
28.06.2022;07:25:00;397;0.4;34
28.06.2022;07:35:00;696;0.5;34
28.06.2022;07:45:00;920;0.6;34
28.06.2022;07:55:00;1163;0.8;35
28.06.2022;08:05:00;1583;1.0;35
28.06.2022;08:15:00;1585;1.3;35
28.06.2022;08:25:00;1545;1.6;35
28.06.2022;08:35:00;1143;1.8;36
28.06.2022;08:45:00;2574;2.2;36
28.06.2022;08:55:00;3234;2.6;37
28.06.2022;09:05:00;2760;3.1;38
28.06.2022;09:15:00;2850;3.6;39
28.06.2022;09:25:00;1556;3.8;39
28.06.2022;09:35:00;2611;4.3;39
28.06.2022;09:45:00;2685;4.7;40
28.06.2022;09:55:00;2737;5.1;40
28.06.2022;10:05:00;1788;5.5;40
28.06.2022;10:15:00;1017;5.7;39
28.06.2022;10:25:00;1762;6.0;39
28.06.2022;10:35:00;1252;6.2;39
28.06.2022;10:45:00;790;6.3;38
28.06.2022;10:55:00;794;6.5;38
28.06.2022;11:05:00;878;6.6;38
28.06.2022;11:15:00;670;6.7;38
28.06.2022;11:25:00;1187;6.9;38
28.06.2022;11:35:00;1304;7.1;38
28.06.2022;11:45:00;2025;7.4;38
28.06.2022;11:55:00;1309;7.7;38
28.06.2022;12:05:00;1726;7.9;38
28.06.2022;12:15:00;1208;8.2;38
28.06.2022;12:25:00;1318;8.4;38
28.06.2022;12:35:00;1232;8.6;38
28.06.2022;12:45:00;1080;8.8;38
28.06.2022;12:55:00;684;8.9;38
28.06.2022;13:05:00;609;9.0;38
28.06.2022;13:15:00;677;9.1;38
28.06.2022;13:25:00;553;9.2;38
28.06.2022;13:35:00;1053;9.4;37
28.06.2022;13:45:00;876;9.5;37
28.06.2022;13:55:00;818;9.6;37
28.06.2022;14:05:00;812;9.8;37
28.06.2022;14:15:00;942;9.9;37
28.06.2022;14:25:00;986;10.1;37
28.06.2022;14:35:00;1504;10.3;37
28.06.2022;14:45:00;1347;10.6;37
28.06.2022;14:55:00;842;10.7;37
28.06.2022;15:05:00;758;10.9;37
28.06.2022;15:15:00;1199;11.0;37
28.06.2022;15:25:00;1215;11.2;37
28.06.2022;15:35:00;919;11.4;37
28.06.2022;15:45:00;988;11.6;37
28.06.2022;15:55:00;836;11.7;37
28.06.2022;16:05:00;1391;11.9;37
28.06.2022;16:15:00;1201;12.1;37
28.06.2022;16:25:00;2231;12.4;37
28.06.2022;16:35:00;2428;12.8;38
28.06.2022;16:45:00;2677;13.3;39
28.06.2022;16:55:00;2069;13.7;40
28.06.2022;17:05:00;1937;14.0;40
28.06.2022;17:15:00;1644;14.3;39
28.06.2022;17:25:00;757;14.4;38
28.06.2022;17:35:00;2284;14.7;39
28.06.2022;17:45:00;2261;15.1;39
28.06.2022;17:55:00;1331;15.3;39
28.06.2022;18:05:00;1293;15.5;39
28.06.2022;18:15:00;1324;15.8;39
28.06.2022;18:25:00;889;16.0;38
28.06.2022;18:35:00;729;16.1;38
28.06.2022;18:45:00;717;16.2;38
28.06.2022;18:55:00;594;16.3;38
28.06.2022;19:05:00;621;16.4;38
28.06.2022;19:15:00;511;16.5;38
