Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
28.06.2022;19:25:00;544;16.6;38
28.06.2022;19:35:00;544;16.7;38
28.06.2022;19:45:00;581;16.8;38
28.06.2022;19:55:00;607;16.9;37
28.06.2022;20:05:00;519;16.9;37
28.06.2022;20:15:00;372;17.0;37
28.06.2022;20:25:00;273;17.1;37
28.06.2022;20:35:00;241;17.1;37
28.06.2022;20:45:00;292;17.1;37
28.06.2022;20:55:00;256;17.2;37
28.06.2022;21:05:00;173;17.2;37
28.06.2022;21:15:00;126;17.2;37
28.06.2022;21:25:00;19;17.3;37
28.06.2022;21:35:00;0;17.3;0
29.06.2022;05:50:00;138;0;30
29.06.2022;06:00:00;176;0;31
29.06.2022;06:10:00;222;0;32
29.06.2022;06:20:00;243;0.1;32
29.06.2022;06:30:00;287;0.1;33
29.06.2022;06:40:00;330;0.2;33
29.06.2022;06:50:00;386;0.2;33
29.06.2022;07:00:00;463;0.3;33
29.06.2022;07:10:00;540;0.4;34
29.06.2022;07:40:00;860;0.7;34
29.06.2022;07:50:00;979;0.9;34
29.06.2022;08:20:00;1465;1.5;35
29.06.2022;08:30:00;1887;1.8;35
29.06.2022;08:40:00;2109;2.1;36
29.06.2022;08:50:00;1821;2.4;36
29.06.2022;09:00:00;1682;2.7;37
29.06.2022;09:10:00;3049;3.2;37
29.06.2022;09:20:00;3911;3.8;39
29.06.2022;09:30:00;4125;4.5;41
29.06.2022;09:40:00;4673;5.2;43
29.06.2022;09:50:00;4242;6.0;45
29.06.2022;10:00:00;4228;6.5;44
29.06.2022;10:10:00;4873;7.3;45
29.06.2022;10:20:00;4932;7.9;46
29.06.2022;10:30:00;2737;8.6;47
29.06.2022;10:40:00;6192;9.5;48
29.06.2022;10:50:00;4890;10.4;44
29.06.2022;11:00:00;2455;10.9;45
29.06.2022;11:10:00;4312;11.6;46
29.06.2022;11:20:00;3265;12.2;47
29.06.2022;11:30:00;2589;12.7;45
29.06.2022;11:40:00;4128;13.3;46
29.06.2022;11:50:00;5653;14.2;47
29.06.2022;12:00:00;5348;15.2;44
29.06.2022;12:10:00;3002;15.8;46
29.06.2022;12:20:00;7353;16.5;47
29.06.2022;12:30:00;7151;17.6;46
29.06.2022;12:40:00;2999;18.2;47
29.06.2022;12:50:00;2110;18.6;46
29.06.2022;13:00:00;2396;18.9;44
29.06.2022;13:10:00;7291;20.1;45
29.06.2022;13:20:00;7370;21.3;47
29.06.2022;13:30:00;6451;22.2;44
29.06.2022;13:40:00;7379;23.4;45
29.06.2022;13:50:00;4234;24.2;45
29.06.2022;14:00:00;4978;25.2;44
29.06.2022;14:10:00;4213;26.0;46
29.06.2022;14:20:00;6655;26.9;46
29.06.2022;14:30:00;3871;27.7;45
29.06.2022;14:40:00;6128;28.8;45
29.06.2022;14:50:00;7695;29.9;47
29.06.2022;15:00:00;2757;30.7;44
29.06.2022;15:10:00;6910;31.6;48
29.06.2022;15:20:00;4218;32.6;44
29.06.2022;15:30:00;3901;33.1;44
29.06.2022;15:40:00;5627;34.0;47
29.06.2022;15:50:00;6437;35.0;45
29.06.2022;16:00:00;5441;36.0;45
29.06.2022;16:10:00;6034;36.9;46
29.06.2022;16:20:00;5847;37.9;44
29.06.2022;16:30:00;5682;38.8;47
29.06.2022;16:40:00;5318;39.7;44
29.06.2022;16:50:00;5068;40.5;47
29.06.2022;17:00:00;4979;41.3;47
29.06.2022;17:10:00;4701;42.1;45
29.06.2022;17:20:00;4502;42.9;47
29.06.2022;17:30:00;4217;43.6;49
29.06.2022;17:40:00;2149;44.1;43
29.06.2022;17:50:00;949;44.3;42
29.06.2022;18:00:00;3612;44.8;43
29.06.2022;18:10:00;3207;45.3;44
29.06.2022;18:20:00;2945;45.8;45
29.06.2022;18:30:00;2774;46.2;45
29.06.2022;18:40:00;2522;46.7;45
29.06.2022;18:50:00;2281;47.0;45
29.06.2022;19:00:00;2053;47.4;44
29.06.2022;19:10:00;1849;47.7;44
29.06.2022;19:20:00;1611;48.0;43
29.06.2022;19:30:00;1346;48.2;42
29.06.2022;19:40:00;1100;48.4;42
29.06.2022;19:50:00;913;48.6;41
29.06.2022;20:00:00;728;48.7;40
29.06.2022;20:10:00;553;48.8;40
29.06.2022;20:20:00;417;48.9;40
29.06.2022;20:30:00;311;48.9;40
29.06.2022;20:40:00;281;49.0;40
29.06.2022;20:50:00;239;49.0;39
29.06.2022;21:00:00;199;49.0;39
29.06.2022;21:10:00;161;49.1;39
29.06.2022;21:20:00;125;49.1;39
29.06.2022;21:30:00;7;49.1;38
30.06.2022;05:45:00;133;0;30
30.06.2022;05:55:00;166;0;31
30.06.2022;06:05:00;207;0;32
30.06.2022;06:15:00;244;0.1;32
30.06.2022;06:25:00;279;0.1;33
30.06.2022;06:35:00;317;0.2;33
30.06.2022;06:45:00;347;0.2;33
30.06.2022;06:55:00;389;0.3;34
30.06.2022;07:05:00;441;0.3;34
30.06.2022;07:15:00;500;0.4;34
30.06.2022;07:25:00;573;0.5;34
30.06.2022;07:45:00;741;0.7;35
30.06.2022;07:55:00;848;0.9;35
30.06.2022;08:15:00;1127;1.2;35
30.06.2022;08:25:00;2026;1.5;35
30.06.2022;08:35:00;2331;1.9;36
30.06.2022;08:45:00;2654;2.3;37
30.06.2022;08:55:00;2992;2.8;38
30.06.2022;09:05:00;3263;3.3;39
30.06.2022;09:15:00;3517;3.9;40
30.06.2022;09:25:00;3769;4.5;41
30.06.2022;09:35:00;3995;5.1;43
30.06.2022;09:45:00;4227;5.8;44
30.06.2022;09:55:00;4399;6.6;45
30.06.2022;10:05:00;4526;7.3;46
30.06.2022;10:15:00;4726;8.1;47
30.06.2022;10:25:00;4976;8.9;48
30.06.2022;10:35:00;5188;9.7;44
30.06.2022;10:45:00;5392;10.6;47
30.06.2022;10:55:00;5477;11.5;46
30.06.2022;11:05:00;5618;12.4;46
30.06.2022;11:15:00;5788;13.4;47
30.06.2022;11:25:00;5922;14.4;46
30.06.2022;11:35:00;5993;15.3;46
30.06.2022;11:45:00;6080;16.3;46
30.06.2022;11:55:00;6237;17.4;44
30.06.2022;12:05:00;6383;18.4;48
30.06.2022;12:15:00;6466;19.5;45
30.06.2022;12:25:00;6927;20.6;44
30.06.2022;12:35:00;4839;21.5;47
30.06.2022;12:45:00;4572;22.3;49
30.06.2022;12:55:00;4958;23.0;44
30.06.2022;13:05:00;4813;23.9;47
30.06.2022;13:15:00;2820;24.5;47
30.06.2022;13:25:00;2221;24.9;46
30.06.2022;13:35:00;1455;25.1;45
30.06.2022;13:45:00;911;25.3;43
30.06.2022;13:55:00;1155;25.5;43
30.06.2022;14:05:00;1677;25.7;43
30.06.2022;14:15:00;1337;26.0;42
30.06.2022;14:25:00;4526;26.5;44
30.06.2022;14:35:00;5783;27.7;44
30.06.2022;14:45:00;1669;28.0;42
30.06.2022;14:55:00;1705;28.3;42
30.06.2022;15:05:00;2907;28.7;42
30.06.2022;15:15:00;4281;29.5;46
30.06.2022;15:25:00;2447;29.9;45
30.06.2022;15:35:00;4491;30.5;45
30.06.2022;15:45:00;2176;30.9;45
30.06.2022;15:55:00;2211;31.3;44
30.06.2022;16:05:00;5023;31.9;45
30.06.2022;16:15:00;3083;32.5;46
30.06.2022;16:25:00;5913;33.3;48
30.06.2022;16:35:00;5353;34.2;44
30.06.2022;16:45:00;5002;35.0;48
30.06.2022;16:55:00;4906;35.8;46
30.06.2022;17:05:00;1640;36.0;42
30.06.2022;17:15:00;4572;36.7;45
30.06.2022;17:25:00;4273;37.4;47
30.06.2022;17:35:00;4065;38.1;48
30.06.2022;17:45:00;2567;38.6;47
30.06.2022;17:55:00;918;38.8;45
30.06.2022;18:05:00;1259;39.0;43
30.06.2022;18:15:00;994;39.2;42
30.06.2022;18:25:00;635;39.3;41
30.06.2022;18:35:00;570;39.4;41
30.06.2022;18:45:00;464;39.5;41
30.06.2022;18:55:00;431;39.5;40
30.06.2022;19:05:00;546;39.6;40
30.06.2022;19:15:00;429;39.7;40
30.06.2022;19:25:00;381;39.8;40
30.06.2022;19:35:00;255;39.8;39
30.06.2022;19:45:00;257;39.9;39
30.06.2022;19:55:00;334;39.9;39
30.06.2022;20:05:00;322;40.0;39
30.06.2022;20:15:00;305;40.0;39
30.06.2022;20:25:00;189;40.1;38
30.06.2022;20:35:00;124;40.1;38
30.06.2022;20:45:00;134;40.1;38
30.06.2022;20:55:00;122;40.1;38
30.06.2022;21:05:00;0;40.1;38
01.07.2022;06:25:00;41;0;30
01.07.2022;06:35:00;122;0;31
01.07.2022;06:45:00;157;0;32
01.07.2022;06:55:00;183;0;32
01.07.2022;07:05:00;261;0.1;33
01.07.2022;07:15:00;474;0.1;33
01.07.2022;07:25:00;370;0.2;33
01.07.2022;07:35:00;466;0.3;33
01.07.2022;07:45:00;347;0.3;34
01.07.2022;07:55:00;382;0.4;34
01.07.2022;08:05:00;312;0.4;34
01.07.2022;08:15:00;352;0.5;34
01.07.2022;08:25:00;306;0.5;34
01.07.2022;08:35:00;272;0.6;35
01.07.2022;08:45:00;335;0.6;35
01.07.2022;08:55:00;550;0.7;35
01.07.2022;09:05:00;818;0.8;35
01.07.2022;09:15:00;1145;1.0;35
01.07.2022;09:25:00;857;1.2;35
01.07.2022;09:35:00;867;1.3;35
01.07.2022;09:45:00;1148;1.5;35
01.07.2022;09:55:00;987;1.7;36
01.07.2022;10:05:00;1026;1.9;36
01.07.2022;10:15:00;820;2.0;36
01.07.2022;10:25:00;706;2.1;36
01.07.2022;10:35:00;580;2.2;36
01.07.2022;10:45:00;565;2.3;36
01.07.2022;10:55:00;794;2.4;36
01.07.2022;11:05:00;557;2.5;36
01.07.2022;11:15:00;399;2.6;36
01.07.2022;11:25:00;1099;2.7;36
01.07.2022;11:35:00;1062;2.9;36
01.07.2022;11:45:00;1046;3.1;36
01.07.2022;12:00:00;1336;3.5;36
01.07.2022;12:10:00;1420;3.7;36
01.07.2022;12:20:00;1681;4.0;36
01.07.2022;12:30:00;1312;4.2;37
01.07.2022;12:40:00;1158;4.4;37
01.07.2022;12:50:00;1187;4.6;37
01.07.2022;13:00:00;1860;4.9;37
01.07.2022;13:10:00;1444;5.1;37
01.07.2022;13:20:00;1227;5.3;37
01.07.2022;13:30:00;1181;5.5;37
01.07.2022;13:40:00;3370;6.0;38
01.07.2022;13:50:00;4114;6.7;40
01.07.2022;14:00:00;4255;7.4;42
01.07.2022;14:10:00;4513;8.1;44
01.07.2022;14:20:00;4495;8.9;45
01.07.2022;14:30:00;4048;9.6;46
01.07.2022;14:40:00;3315;10.1;45
01.07.2022;14:50:00;4311;10.8;46
01.07.2022;15:00:00;4978;11.6;47
01.07.2022;15:10:00;4188;12.4;48
01.07.2022;15:20:00;5155;13.2;46
01.07.2022;15:30:00;5091;14.0;45
01.07.2022;15:40:00;3822;14.6;46
01.07.2022;15:50:00;7382;15.8;44
01.07.2022;16:00:00;6632;17.0;47
01.07.2022;16:10:00;4828;17.7;43
01.07.2022;16:20:00;3552;18.4;46
01.07.2022;16:30:00;5814;19.2;47
01.07.2022;16:40:00;4151;19.9;48
01.07.2022;16:50:00;4595;20.7;44
01.07.2022;17:00:00;3950;21.3;44
01.07.2022;17:10:00;3354;21.9;45
01.07.2022;17:20:00;2460;22.4;45
01.07.2022;17:30:00;2121;22.7;44
01.07.2022;17:40:00;2057;23.1;44
01.07.2022;17:50:00;2050;23.4;43
01.07.2022;18:00:00;1953;23.7;43
01.07.2022;18:10:00;1963;24.1;43
01.07.2022;18:20:00;2330;24.4;43
01.07.2022;18:30:00;4264;25.0;43
01.07.2022;18:40:00;2162;25.5;44
01.07.2022;18:50:00;1536;25.8;43
01.07.2022;19:00:00;1424;26.0;42
01.07.2022;19:10:00;1447;26.2;41
01.07.2022;19:20:00;1059;26.4;41
01.07.2022;19:30:00;1522;26.7;40
01.07.2022;19:40:00;1478;26.9;40
01.07.2022;19:50:00;966;27.1;40
01.07.2022;20:00:00;752;27.3;39
01.07.2022;20:10:00;683;27.4;39
01.07.2022;20:20:00;619;27.5;39
01.07.2022;20:30:00;389;27.5;39
01.07.2022;20:40:00;329;27.6;39
01.07.2022;20:50:00;307;27.7;38
01.07.2022;21:00:00;247;27.7;38
01.07.2022;21:10:00;197;27.7;38
01.07.2022;21:20:00;135;27.8;38
01.07.2022;21:30:00;66;27.8;38
01.07.2022;21:40:00;0;27.8;0
02.07.2022;05:45:00;25;0;30
02.07.2022;05:55:00;172;0;31
02.07.2022;06:05:00;203;0;32
02.07.2022;06:15:00;266;0.1;32
02.07.2022;06:25:00;310;0.1;33
02.07.2022;06:35:00;372;0.2;33
02.07.2022;06:45:00;411;0.2;33
02.07.2022;06:55:00;484;0.3;33
02.07.2022;07:05:00;488;0.4;34
02.07.2022;07:15:00;627;0.5;34
02.07.2022;07:25:00;673;0.6;34
02.07.2022;07:35:00;917;0.7;34
02.07.2022;07:45:00;1009;0.9;34
02.07.2022;07:55:00;1183;1.1;35
02.07.2022;08:05:00;1344;1.3;35
02.07.2022;08:15:00;1592;1.5;35
02.07.2022;08:25:00;1484;1.8;35
02.07.2022;08:35:00;1540;2.1;36
02.07.2022;08:45:00;1699;2.3;36
02.07.2022;08:55:00;1756;2.6;36
02.07.2022;09:05:00;1986;2.9;37
02.07.2022;09:15:00;2371;3.3;37
02.07.2022;09:25:00;1899;3.6;38
02.07.2022;09:35:00;2447;4.0;38
02.07.2022;09:45:00;4268;4.6;40
02.07.2022;09:55:00;2450;5.1;40
02.07.2022;10:05:00;3660;5.7;42
02.07.2022;10:15:00;4614;6.5;44
02.07.2022;10:25:00;5393;7.3;45
02.07.2022;10:35:00;5290;8.2;47
02.07.2022;10:45:00;5863;9.2;45
02.07.2022;10:55:00;5942;10.2;46
02.07.2022;11:05:00;6058;11.2;45
02.07.2022;11:15:00;6141;12.2;47
02.07.2022;11:25:00;6212;13.2;44
02.07.2022;11:35:00;6317;14.2;48
02.07.2022;11:45:00;6412;15.3;45
02.07.2022;11:55:00;6494;16.4;46
02.07.2022;12:05:00;6555;17.4;47
02.07.2022;12:15:00;6682;18.5;44
02.07.2022;12:25:00;6754;19.6;46
02.07.2022;12:35:00;6788;20.8;47
02.07.2022;12:45:00;6829;21.9;45
02.07.2022;12:55:00;6858;23.0;45
02.07.2022;13:05:00;6942;24.1;47
02.07.2022;13:15:00;6943;25.3;45
02.07.2022;13:25:00;6999;26.4;44
02.07.2022;13:35:00;6925;27.6;47
02.07.2022;13:45:00;6934;28.7;46
02.07.2022;13:55:00;6926;29.9;44
02.07.2022;14:05:00;6909;31.0;45
02.07.2022;14:15:00;6817;32.2;48
02.07.2022;14:25:00;6786;33.3;45
02.07.2022;14:35:00;6732;34.4;44
02.07.2022;14:45:00;6581;35.5;47
02.07.2022;14:55:00;6577;36.6;46
02.07.2022;15:05:00;6476;37.6;44
02.07.2022;15:15:00;6402;38.7;47
02.07.2022;15:25:00;6327;39.7;46
02.07.2022;15:35:00;6224;40.8;44
02.07.2022;15:45:00;6192;41.8;48
02.07.2022;15:55:00;6058;42.8;45
02.07.2022;16:05:00;5935;43.8;46
02.07.2022;16:15:00;5805;44.8;46
02.07.2022;16:25:00;5662;45.7;44
02.07.2022;16:35:00;5460;46.6;47
02.07.2022;16:45:00;5250;47.5;44
02.07.2022;16:55:00;5051;48.3;47
02.07.2022;17:05:00;4817;49.1;46
02.07.2022;17:15:00;4640;49.9;45
02.07.2022;17:25:00;4355;50.6;47
02.07.2022;17:35:00;4083;51.3;49
02.07.2022;17:45:00;3827;52.0;44
02.07.2022;17:55:00;3630;52.6;45
02.07.2022;18:05:00;3436;53.1;46
02.07.2022;18:15:00;3179;53.7;47
02.07.2022;18:25:00;2938;54.2;47
02.07.2022;18:35:00;2697;54.6;46
02.07.2022;18:45:00;2489;55.0;46
02.07.2022;18:55:00;2251;55.4;45
02.07.2022;19:05:00;2025;55.8;45
02.07.2022;19:15:00;1812;56.1;44
02.07.2022;19:25:00;1528;56.3;43
02.07.2022;19:35:00;1251;56.6;42
02.07.2022;19:45:00;1028;56.7;42
02.07.2022;19:55:00;830;56.9;41
02.07.2022;20:05:00;637;57.0;41
02.07.2022;20:15:00;467;57.1;40
02.07.2022;20:25:00;340;57.1;40
02.07.2022;20:35:00;263;57.2;40
02.07.2022;20:45:00;240;57.2;40
02.07.2022;20:55:00;208;57.3;39
02.07.2022;21:05:00;174;57.3;39
02.07.2022;21:15:00;142;57.3;39
02.07.2022;21:25:00;117;57.3;39
02.07.2022;21:35:00;102;57.4;39
03.07.2022;05:45:00;97;0;30
03.07.2022;05:55:00;156;0;31
03.07.2022;06:05:00;193;0;32
03.07.2022;06:15:00;223;0;32
03.07.2022;06:25:00;253;0.1;33
03.07.2022;06:35:00;283;0.1;33
03.07.2022;06:45:00;310;0.2;33
03.07.2022;06:55:00;335;0.2;34
03.07.2022;07:05:00;379;0.3;34
03.07.2022;07:15:00;444;0.4;34
03.07.2022;07:25:00;519;0.5;34
03.07.2022;07:35:00;601;0.5;34
03.07.2022;07:45:00;691;0.7;35
03.07.2022;07:55:00;787;0.8;35
03.07.2022;08:05:00;935;0.9;35
03.07.2022;08:15:00;1081;1.1;35
03.07.2022;08:25:00;2035;1.4;35
03.07.2022;08:35:00;2324;1.8;36
03.07.2022;08:45:00;2685;2.2;37
03.07.2022;08:55:00;3022;2.7;38
03.07.2022;09:05:00;3286;3.2;39
03.07.2022;09:15:00;3557;3.8;40
03.07.2022;09:25:00;3796;4.4;42
03.07.2022;09:35:00;4019;5.1;43
03.07.2022;09:45:00;4197;5.8;44
03.07.2022;09:55:00;4375;6.5;45
03.07.2022;10:05:00;4545;7.2;46
03.07.2022;10:15:00;4774;8.0;47
03.07.2022;10:25:00;4992;8.8;48
03.07.2022;10:35:00;5196;9.6;44
03.07.2022;10:45:00;5316;10.5;47
03.07.2022;10:55:00;5464;11.4;46
03.07.2022;11:05:00;5609;12.3;46
03.07.2022;11:15:00;5702;13.3;47
03.07.2022;11:25:00;5781;14.2;45
03.07.2022;11:35:00;5872;15.2;47
03.07.2022;11:45:00;5985;16.2;46
03.07.2022;11:55:00;6051;17.2;45
03.07.2022;12:05:00;6124;18.2;47
03.07.2022;12:15:00;6166;19.2;44
03.07.2022;12:25:00;6273;20.2;48
03.07.2022;12:35:00;6372;21.3;45
03.07.2022;12:45:00;6384;22.3;45
03.07.2022;12:55:00;6462;23.4;48
03.07.2022;13:05:00;6557;24.5;45
03.07.2022;13:15:00;6530;25.5;46
03.07.2022;13:25:00;6466;26.6;47
03.07.2022;13:35:00;6591;27.7;45
03.07.2022;13:45:00;6490;28.8;45
03.07.2022;13:55:00;6509;29.8;47
03.07.2022;14:05:00;6541;30.9;45
03.07.2022;14:15:00;6498;32.0;45
03.07.2022;14:25:00;6473;33.0;48
03.07.2022;14:35:00;6400;34.1;45
03.07.2022;14:45:00;6296;35.2;45
03.07.2022;14:55:00;6263;36.2;47
03.07.2022;15:05:00;6271;37.2;45
03.07.2022;15:15:00;6133;38.2;46
03.07.2022;15:25:00;6015;39.2;47
03.07.2022;15:35:00;5939;40.2;44
03.07.2022;15:45:00;5844;41.2;48
03.07.2022;15:55:00;5733;42.1;44
03.07.2022;16:05:00;5636;43.1;47
03.07.2022;16:15:00;5449;44.0;45
03.07.2022;16:25:00;5273;44.9;47
03.07.2022;16:35:00;5121;45.7;45
03.07.2022;16:45:00;4789;46.5;48
03.07.2022;16:55:00;4806;47.3;44
03.07.2022;17:05:00;4938;48.2;47
03.07.2022;17:15:00;4287;48.9;44
03.07.2022;17:25:00;1881;49.4;44
03.07.2022;17:35:00;2114;49.7;44
03.07.2022;17:45:00;2431;50.1;44
03.07.2022;17:55:00;1420;50.3;43
03.07.2022;18:05:00;2262;50.6;43
03.07.2022;18:15:00;2431;51.0;44
03.07.2022;18:25:00;2456;51.4;44
03.07.2022;18:35:00;2225;51.8;44
03.07.2022;18:45:00;2523;52.3;44
03.07.2022;18:55:00;2077;52.6;44
03.07.2022;19:05:00;1798;52.9;43
03.07.2022;19:15:00;1702;53.2;43
03.07.2022;19:25:00;1089;53.4;42
03.07.2022;19:35:00;1266;53.7;41
03.07.2022;19:45:00;949;53.8;41
03.07.2022;19:55:00;476;53.9;40
03.07.2022;20:05:00;452;54.0;40
03.07.2022;20:15:00;417;54.1;40
03.07.2022;20:25:00;312;54.1;40
03.07.2022;20:35:00;271;54.2;39
03.07.2022;20:45:00;259;54.2;39
03.07.2022;20:55:00;214;54.2;39
03.07.2022;21:05:00;169;54.3;39
03.07.2022;21:15:00;130;54.3;39
03.07.2022;21:25:00;105;54.3;38
03.07.2022;21:35:00;0;54.3;0
04.07.2022;06:15:00;147;0;29
04.07.2022;06:25:00;196;0;31
04.07.2022;06:35:00;295;0;32
04.07.2022;06:45:00;294;0.1;32
04.07.2022;06:55:00;225;0.1;33
04.07.2022;07:05:00;236;0.2;33
04.07.2022;07:15:00;261;0.2;34
04.07.2022;07:25:00;180;0.2;34
04.07.2022;07:35:00;211;0.3;34
04.07.2022;07:45:00;286;0.3;34
04.07.2022;07:55:00;381;0.4;34
04.07.2022;08:05:00;365;0.4;35
04.07.2022;08:15:00;646;0.5;35
04.07.2022;08:25:00;1202;0.7;35
04.07.2022;08:35:00;467;0.8;35
04.07.2022;08:45:00;747;0.9;35
04.07.2022;08:55:00;1006;1.1;35
04.07.2022;09:05:00;801;1.2;35
04.07.2022;09:15:00;1700;1.4;36
04.07.2022;09:25:00;2022;1.8;36
04.07.2022;09:35:00;2126;2.1;36
04.07.2022;09:45:00;2507;2.5;37
04.07.2022;09:55:00;4871;3.1;39
04.07.2022;10:05:00;2514;3.6;40
04.07.2022;10:15:00;3413;4.0;40
04.07.2022;10:25:00;4967;4.9;44
04.07.2022;10:35:00;3249;5.4;43
04.07.2022;10:45:00;2314;5.8;42
04.07.2022;10:55:00;2134;6.1;42
04.07.2022;11:05:00;2582;6.6;42
04.07.2022;11:15:00;3436;7.1;43
04.07.2022;11:25:00;2715;7.7;43
04.07.2022;11:35:00;6532;8.5;45
04.07.2022;11:45:00;4917;9.5;43
04.07.2022;11:55:00;5394;10.4;47
04.07.2022;12:05:00;3577;11.2;43
04.07.2022;12:15:00;5646;12.0;46
04.07.2022;12:25:00;6746;13.1;45
04.07.2022;12:35:00;5335;13.9;45
04.07.2022;12:45:00;5350;14.8;48
04.07.2022;12:55:00;6931;15.9;44
04.07.2022;13:05:00;4109;16.8;47
04.07.2022;13:15:00;3557;17.4;48
04.07.2022;13:25:00;4029;18.1;44
04.07.2022;13:35:00;2710;18.7;45
04.07.2022;13:45:00;2453;19.1;45
04.07.2022;13:55:00;5917;19.8;46
04.07.2022;14:05:00;3541;20.3;46
04.07.2022;14:15:00;5707;21.2;45
04.07.2022;14:25:00;6789;22.2;47
04.07.2022;14:35:00;3049;22.9;44
04.07.2022;14:45:00;2791;23.4;45
04.07.2022;14:55:00;3885;23.9;45
04.07.2022;15:05:00;6342;24.9;47
04.07.2022;15:15:00;7034;25.8;46
04.07.2022;15:25:00;6318;26.9;44
04.07.2022;15:35:00;4006;27.7;47
04.07.2022;15:45:00;2924;28.2;46
04.07.2022;15:55:00;2537;28.6;46
04.07.2022;16:05:00;1443;28.9;44
04.07.2022;16:15:00;1290;29.1;43
04.07.2022;16:25:00;636;29.2;42
04.07.2022;16:35:00;366;29.3;41
04.07.2022;16:45:00;256;29.3;41
04.07.2022;16:55:00;206;29.4;41
04.07.2022;17:05:00;193;29.4;40
04.07.2022;17:15:00;192;29.4;40
04.07.2022;17:25:00;193;29.5;40
04.07.2022;17:35:00;201;29.5;39
04.07.2022;17:45:00;194;29.5;39
04.07.2022;17:55:00;246;29.6;39
04.07.2022;18:05:00;308;29.6;39
04.07.2022;18:15:00;544;29.7;38
04.07.2022;18:25:00;1277;29.9;38
04.07.2022;18:35:00;2034;30.2;38
04.07.2022;18:45:00;2591;30.6;39
04.07.2022;18:55:00;1957;30.9;39
04.07.2022;19:05:00;1523;31.2;39
04.07.2022;19:15:00;816;31.4;39
04.07.2022;19:25:00;401;31.5;39
04.07.2022;19:35:00;386;31.5;38
04.07.2022;19:45:00;730;31.6;38
04.07.2022;19:55:00;660;31.7;38
04.07.2022;20:05:00;653;31.9;38
04.07.2022;20:15:00;368;31.9;38
04.07.2022;20:25:00;269;32.0;38
04.07.2022;20:35:00;218;32.0;38
04.07.2022;20:45:00;189;32.1;38
04.07.2022;20:55:00;179;32.1;38
04.07.2022;21:05:00;164;32.1;37
04.07.2022;21:15:00;133;32.1;37
04.07.2022;21:25:00;112;32.2;37
04.07.2022;21:35:00;0;32.2;0
04.07.2022;21:45:00;0;32.2;0
05.07.2022;06:10:00;135;0;31
05.07.2022;06:20:00;149;0;32
05.07.2022;06:30:00;118;0;32
05.07.2022;06:40:00;159;0;33
05.07.2022;06:50:00;281;0.1;33
05.07.2022;07:00:00;373;0.1;33
05.07.2022;07:10:00;426;0.2;33
05.07.2022;07:20:00;634;0.3;34
05.07.2022;07:30:00;959;0.4;34
05.07.2022;07:40:00;1524;0.7;34
05.07.2022;07:50:00;1558;0.9;34
05.07.2022;08:00:00;1903;1.2;35
05.07.2022;08:10:00;1284;1.4;35
05.07.2022;08:20:00;1568;1.7;35
05.07.2022;08:30:00;1947;1.9;35
05.07.2022;08:40:00;2869;2.4;37
05.07.2022;08:50:00;2483;2.8;38
05.07.2022;09:00:00;3284;3.3;38
05.07.2022;09:10:00;3807;3.9;40
05.07.2022;09:20:00;3160;4.5;41
05.07.2022;09:30:00;2656;4.9;41
05.07.2022;09:40:00;3361;5.4;41
05.07.2022;09:50:00;4719;6.2;43
05.07.2022;10:00:00;5184;7.0;45
05.07.2022;10:10:00;4397;7.8;47
05.07.2022;10:20:00;1505;8.2;44
05.07.2022;10:30:00;1669;8.4;43
05.07.2022;10:40:00;3991;9.1;45
05.07.2022;10:50:00;6334;10.0;47
05.07.2022;11:00:00;3545;10.8;43
05.07.2022;11:10:00;1835;11.2;43
05.07.2022;11:20:00;4182;11.7;43
05.07.2022;11:30:00;5945;12.5;46
05.07.2022;11:40:00;6709;13.7;44
05.07.2022;11:50:00;5013;14.6;47
05.07.2022;12:00:00;4672;15.6;43
05.07.2022;12:10:00;2306;16.0;44
05.07.2022;12:20:00;1427;16.3;43
05.07.2022;12:30:00;2167;16.7;43
05.07.2022;12:40:00;2344;17.1;43
05.07.2022;12:50:00;2589;17.5;43
05.07.2022;13:00:00;1232;18.1;44
05.07.2022;13:10:00;7484;19.0;47
05.07.2022;13:20:00;5039;19.9;45
05.07.2022;13:30:00;5320;20.9;44
05.07.2022;13:40:00;6776;22.0;47
05.07.2022;13:50:00;3102;22.8;44
05.07.2022;14:00:00;1656;23.2;44
05.07.2022;14:10:00;2557;23.6;44
05.07.2022;14:20:00;5779;24.4;47
05.07.2022;14:30:00;7366;25.5;45
05.07.2022;14:40:00;6881;26.6;48
05.07.2022;14:50:00;4589;27.5;44
05.07.2022;15:00:00;6942;28.6;45
05.07.2022;15:10:00;3160;29.2;43
05.07.2022;15:20:00;5916;29.8;46
05.07.2022;15:30:00;1986;30.1;45
05.07.2022;15:40:00;7518;30.9;47
05.07.2022;15:50:00;5881;31.9;44
05.07.2022;16:00:00;6735;32.6;46
05.07.2022;16:10:00;6269;33.5;45
05.07.2022;16:20:00;6430;34.6;48
05.07.2022;16:30:00;5192;35.5;45
05.07.2022;16:40:00;5885;36.4;47
05.07.2022;16:50:00;3724;37.1;45
05.07.2022;17:00:00;1275;37.4;44
05.07.2022;17:10:00;1609;37.6;43
05.07.2022;17:20:00;4341;38.4;46
05.07.2022;17:30:00;2466;38.9;46
05.07.2022;17:40:00;4517;39.5;47
05.07.2022;17:50:00;3595;40.1;47
05.07.2022;18:00:00;3758;40.7;48
05.07.2022;18:10:00;3468;41.3;48
05.07.2022;18:20:00;2209;41.8;47
05.07.2022;18:30:00;2166;42.2;46
05.07.2022;18:40:00;550;42.3;44
05.07.2022;18:50:00;610;42.4;42
05.07.2022;19:00:00;639;42.5;41
05.07.2022;19:10:00;523;42.6;41
05.07.2022;19:20:00;427;42.7;41
05.07.2022;19:30:00;427;42.7;40
05.07.2022;19:40:00;503;42.8;40
05.07.2022;19:50:00;803;42.9;40
05.07.2022;20:00:00;688;43.1;40
05.07.2022;20:10:00;625;43.2;39
05.07.2022;20:20:00;546;43.3;39
05.07.2022;20:30:00;598;43.3;39
05.07.2022;20:40:00;461;43.4;39
05.07.2022;20:50:00;428;43.5;39
05.07.2022;21:00:00;315;43.6;38
05.07.2022;21:10:00;200;43.6;38
05.07.2022;21:20:00;132;43.6;38
05.07.2022;21:30:00;102;43.6;38
05.07.2022;21:40:00;0;43.6;0
06.07.2022;05:50:00;138;0;31
06.07.2022;06:00:00;170;0;31
06.07.2022;06:10:00;210;0;32
06.07.2022;06:20:00;245;0.1;32
06.07.2022;06:30:00;279;0.1;33
06.07.2022;06:40:00;313;0.2;33
06.07.2022;06:50:00;340;0.2;33
06.07.2022;07:00:00;375;0.3;34
06.07.2022;07:10:00;432;0.3;34
06.07.2022;07:20:00;505;0.4;34
06.07.2022;07:30:00;585;0.5;34
06.07.2022;07:40:00;680;0.6;34
06.07.2022;07:50:00;795;0.7;35
06.07.2022;08:00:00;923;0.9;35
06.07.2022;08:10:00;1071;1.1;35
06.07.2022;08:20:00;1425;1.3;35
06.07.2022;08:30:00;2186;1.6;35
06.07.2022;08:40:00;2518;2.0;36
06.07.2022;08:50:00;2869;2.5;37
06.07.2022;09:00:00;3151;3.0;38
06.07.2022;09:10:00;3409;3.5;40
06.07.2022;09:20:00;3672;4.1;41
06.07.2022;09:30:00;3927;4.8;42
06.07.2022;09:40:00;4350;5.5;43
06.07.2022;09:50:00;4615;6.2;44
06.07.2022;10:00:00;3420;6.7;44
06.07.2022;10:10:00;4944;7.5;46
06.07.2022;10:20:00;5171;8.3;47
06.07.2022;10:30:00;3264;9.0;43
06.07.2022;10:40:00;4177;9.6;44
06.07.2022;10:50:00;5957;10.5;47
06.07.2022;11:00:00;5008;11.3;48
06.07.2022;11:10:00;6046;12.2;45
06.07.2022;11:20:00;5904;13.2;45
06.07.2022;11:30:00;5542;14.2;47
06.07.2022;11:40:00;6281;15.2;44
06.07.2022;11:50:00;6078;16.2;47
06.07.2022;12:00:00;6249;17.2;44
06.07.2022;12:10:00;6393;18.2;47
06.07.2022;12:20:00;6443;19.3;47
06.07.2022;12:30:00;6509;20.4;44
06.07.2022;12:40:00;6627;21.5;47
06.07.2022;12:50:00;6693;22.6;47
06.07.2022;13:00:00;6712;23.7;44
06.07.2022;13:10:00;6746;24.8;46
06.07.2022;13:20:00;6743;25.9;47
06.07.2022;13:30:00;6692;27.0;45
06.07.2022;13:40:00;6810;28.1;45
06.07.2022;13:50:00;6808;29.3;47
06.07.2022;14:00:00;6765;30.4;45
06.07.2022;14:10:00;6721;31.5;44
06.07.2022;14:20:00;6722;32.6;47
06.07.2022;14:30:00;6623;33.7;46
06.07.2022;14:40:00;6548;34.8;44
06.07.2022;14:50:00;6815;35.9;47
06.07.2022;15:00:00;6633;37.0;47
06.07.2022;15:10:00;6397;38.0;44
06.07.2022;15:20:00;6661;39.1;46
06.07.2022;15:30:00;4509;39.9;44
06.07.2022;15:40:00;6770;40.8;47
06.07.2022;15:50:00;6223;41.5;44
06.07.2022;16:00:00;4423;42.1;46
06.07.2022;16:10:00;3976;42.9;44
06.07.2022;16:20:00;2142;43.3;43
06.07.2022;16:30:00;5284;44.2;47
06.07.2022;16:40:00;3854;45.0;43
06.07.2022;16:50:00;1726;45.4;43
06.07.2022;17:00:00;5902;46.2;47
06.07.2022;17:10:00;5046;47.1;44
06.07.2022;17:20:00;3873;47.8;45
06.07.2022;17:30:00;3660;48.5;47
06.07.2022;17:45:00;2015;49.3;47
06.07.2022;18:15:00;3191;50.9;48
06.07.2022;18:25:00;1995;51.3;46
06.07.2022;18:35:00;672;51.4;44
06.07.2022;18:45:00;2721;51.9;45
06.07.2022;18:55:00;2792;52.3;45
06.07.2022;19:05:00;1073;52.6;44
06.07.2022;19:15:00;1695;52.9;43
06.07.2022;19:25:00;787;53.1;42
06.07.2022;19:35:00;662;53.2;41
06.07.2022;19:45:00;588;53.3;41
06.07.2022;19:55:00;324;53.3;40
06.07.2022;20:05:00;274;53.4;40
06.07.2022;20:15:00;236;53.4;40
06.07.2022;20:25:00;327;53.5;40
06.07.2022;20:35:00;496;53.5;39
06.07.2022;20:45:00;537;53.6;39
06.07.2022;20:55:00;278;53.7;39
06.07.2022;21:05:00;197;53.7;39
06.07.2022;21:15:00;139;53.7;39
06.07.2022;21:25:00;84;53.8;38
06.07.2022;21:35:00;0;53.8;0
06.07.2022;21:45:00;0;53.8;0
07.07.2022;06:00:00;146;0;31
07.07.2022;06:10:00;192;0;32
07.07.2022;06:20:00;261;0;32
07.07.2022;06:30:00;302;0.1;33
07.07.2022;06:40:00;307;0.1;33
07.07.2022;06:50:00;315;0.2;33
07.07.2022;07:00:00;302;0.2;34
07.07.2022;07:10:00;477;0.3;34
07.07.2022;07:20:00;473;0.4;34
07.07.2022;07:30:00;574;0.5;34
07.07.2022;07:40:00;480;0.6;34
07.07.2022;07:50:00;764;0.7;34
07.07.2022;08:00:00;872;0.8;35
07.07.2022;08:10:00;1009;1.0;35
07.07.2022;08:20:00;1781;1.2;35
07.07.2022;08:30:00;2184;1.6;35
07.07.2022;08:40:00;2515;2.0;36
07.07.2022;08:50:00;2872;2.4;37
07.07.2022;09:00:00;3187;2.9;38
07.07.2022;09:10:00;3438;3.5;40
07.07.2022;09:20:00;3734;4.1;41
07.07.2022;09:30:00;4041;4.7;42
07.07.2022;09:40:00;4312;5.4;43
07.07.2022;09:50:00;4210;6.1;44
07.07.2022;10:00:00;4377;6.8;45
07.07.2022;10:10:00;4482;7.5;46
07.07.2022;10:20:00;4317;8.3;47
07.07.2022;10:30:00;4525;9.0;48
07.07.2022;10:40:00;4254;9.8;45
07.07.2022;10:50:00;5112;10.6;45
07.07.2022;11:00:00;4305;11.5;48
07.07.2022;11:10:00;4144;12.3;43
07.07.2022;11:20:00;4816;13.1;46
07.07.2022;11:30:00;3375;13.8;47
07.07.2022;11:40:00;3019;14.3;46
07.07.2022;11:50:00;2799;14.8;46
07.07.2022;12:00:00;2470;15.2;45
07.07.2022;12:10:00;2588;15.6;45
07.07.2022;12:20:00;2264;16.0;44
07.07.2022;12:30:00;2894;16.4;44
07.07.2022;12:40:00;3436;17.1;46
07.07.2022;12:50:00;3260;17.6;45
07.07.2022;13:00:00;4146;18.2;46
07.07.2022;13:10:00;4990;19.1;48
07.07.2022;13:20:00;7340;20.1;45
07.07.2022;13:30:00;6786;21.2;48
07.07.2022;13:40:00;6984;22.4;45
07.07.2022;13:50:00;6412;23.5;45
07.07.2022;14:00:00;7404;24.5;47
07.07.2022;14:10:00;5297;25.5;47
07.07.2022;14:20:00;2315;25.9;46
07.07.2022;14:30:00;2718;26.4;46
07.07.2022;14:40:00;5299;27.2;46
07.07.2022;14:50:00;1650;27.5;42
07.07.2022;15:00:00;3928;28.0;43
07.07.2022;15:10:00;4014;28.7;46
07.07.2022;15:20:00;1041;28.9;44
07.07.2022;15:30:00;398;29.0;42
07.07.2022;15:40:00;431;29.0;41
07.07.2022;15:50:00;1005;29.2;41
07.07.2022;16:00:00;987;29.4;40
07.07.2022;16:10:00;702;29.5;40
07.07.2022;16:20:00;861;29.6;40
07.07.2022;16:30:00;1336;29.8;40
07.07.2022;16:40:00;1704;30.1;40
07.07.2022;16:50:00;2043;30.4;40
07.07.2022;17:00:00;2250;30.8;40
07.07.2022;17:10:00;2252;31.1;41
07.07.2022;17:20:00;4482;31.7;42
07.07.2022;17:30:00;2043;32.2;43
07.07.2022;17:40:00;2623;32.6;42
07.07.2022;17:50:00;2154;32.9;42
07.07.2022;18:00:00;1915;33.2;42
07.07.2022;18:10:00;1680;33.5;41
07.07.2022;18:20:00;1180;33.7;40
07.07.2022;18:30:00;920;33.9;40
07.07.2022;18:40:00;848;34.0;39
07.07.2022;18:50:00;787;34.2;39
07.07.2022;19:00:00;822;34.3;39
07.07.2022;19:10:00;734;34.4;39
07.07.2022;19:20:00;689;34.5;39
07.07.2022;19:30:00;784;34.7;38
07.07.2022;19:40:00;987;34.8;38
07.07.2022;19:50:00;638;34.9;38
07.07.2022;20:00:00;505;35.0;38
07.07.2022;20:10:00;500;35.1;38
07.07.2022;20:20:00;459;35.2;38
07.07.2022;20:30:00;416;35.2;38
07.07.2022;20:40:00;422;35.3;38
07.07.2022;20:50:00;276;35.4;38
07.07.2022;21:00:00;207;35.4;37
07.07.2022;21:10:00;173;35.4;37
07.07.2022;21:20:00;150;35.5;37
07.07.2022;21:30:00;110;35.5;37
08.07.2022;05:55:00;80;0;30
08.07.2022;06:05:00;188;0;31
08.07.2022;06:15:00;259;0;32
08.07.2022;06:25:00;308;0.1;32
08.07.2022;06:35:00;341;0.1;33
08.07.2022;06:45:00;426;0.2;33
08.07.2022;06:55:00;448;0.3;33
08.07.2022;07:05:00;648;0.4;33
08.07.2022;07:15:00;603;0.5;34
08.07.2022;07:25:00;796;0.6;34
08.07.2022;07:35:00;625;0.7;34
08.07.2022;07:45:00;1360;0.9;34
08.07.2022;07:55:00;1208;1.1;34
08.07.2022;08:05:00;1006;1.3;35
08.07.2022;08:15:00;1498;1.5;35
08.07.2022;08:25:00;1360;1.7;35
08.07.2022;08:35:00;1808;2.0;35
08.07.2022;08:45:00;1991;2.4;36
08.07.2022;08:55:00;1929;2.7;37
08.07.2022;09:05:00;1702;3.0;37
08.07.2022;09:15:00;1821;3.3;37
08.07.2022;09:25:00;3918;3.8;38
08.07.2022;09:35:00;4241;4.5;40
08.07.2022;09:45:00;4453;5.2;42
08.07.2022;09:55:00;4585;6.0;44
08.07.2022;10:05:00;4772;6.7;45
08.07.2022;10:15:00;5010;7.6;47
08.07.2022;10:25:00;5219;8.4;48
08.07.2022;10:35:00;5425;9.3;44
08.07.2022;10:45:00;5578;10.2;46
08.07.2022;10:55:00;5762;11.2;47
08.07.2022;11:05:00;6102;12.2;46
08.07.2022;11:15:00;6317;13.2;45
08.07.2022;11:25:00;6579;14.3;47
08.07.2022;11:35:00;6654;15.4;44
08.07.2022;11:45:00;6578;16.5;47
08.07.2022;11:55:00;6638;17.6;46
08.07.2022;12:05:00;3415;18.4;43
08.07.2022;12:15:00;1300;18.9;43
08.07.2022;12:25:00;6065;19.7;46
08.07.2022;12:35:00;7041;20.9;44
08.07.2022;12:45:00;7323;22.1;46
08.07.2022;12:55:00;6377;23.1;46
08.07.2022;13:05:00;6427;24.3;44
08.07.2022;13:15:00;5308;25.4;45
08.07.2022;13:25:00;6490;26.5;46
08.07.2022;13:35:00;5036;27.2;44
08.07.2022;13:45:00;7142;28.4;45
08.07.2022;13:55:00;7000;29.6;47
08.07.2022;14:05:00;6931;30.7;46
08.07.2022;14:15:00;6872;31.8;44
08.07.2022;14:25:00;4416;32.8;46
08.07.2022;14:35:00;2420;33.1;42
08.07.2022;14:45:00;6274;34.2;48
08.07.2022;14:55:00;6821;35.1;47
08.07.2022;15:05:00;6689;36.2;44
08.07.2022;15:15:00;4180;37.1;45
08.07.2022;15:25:00;6551;38.2;48
08.07.2022;15:35:00;6279;39.3;45
08.07.2022;15:45:00;6129;40.3;46
08.07.2022;15:55:00;6064;41.3;47
08.07.2022;16:05:00;5896;42.3;44
08.07.2022;16:15:00;5668;43.2;47
08.07.2022;16:25:00;5607;44.1;44
08.07.2022;16:35:00;5407;45.0;47
08.07.2022;16:45:00;5188;45.9;44
08.07.2022;16:55:00;5001;46.7;47
08.07.2022;17:05:00;4786;47.5;46
08.07.2022;17:15:00;4589;48.3;45
08.07.2022;17:25:00;4299;49.0;47
08.07.2022;17:35:00;4029;49.7;48
08.07.2022;17:45:00;3783;50.3;49
08.07.2022;17:55:00;3594;50.9;49
08.07.2022;18:05:00;3370;51.5;49
08.07.2022;18:15:00;3145;52.0;48
08.07.2022;18:25:00;2911;52.5;48
08.07.2022;18:35:00;2666;53.0;47
08.07.2022;18:45:00;2462;53.4;46
08.07.2022;18:55:00;2249;53.8;46
08.07.2022;19:05:00;1973;54.1;45
08.07.2022;19:15:00;1715;54.4;44
08.07.2022;19:25:00;1474;54.7;43
08.07.2022;19:35:00;1226;54.9;42
08.07.2022;19:45:00;1014;55.0;42
08.07.2022;19:55:00;806;55.2;41
08.07.2022;20:05:00;619;55.3;40
08.07.2022;20:15:00;461;55.4;40
08.07.2022;20:25:00;335;55.4;40
08.07.2022;20:35:00;276;55.5;40
08.07.2022;20:45:00;231;55.5;39
08.07.2022;20:55:00;194;55.6;39
08.07.2022;21:05:00;160;55.6;39
08.07.2022;21:15:00;131;55.6;39
08.07.2022;21:25:00;106;55.6;38
08.07.2022;21:35:00;0;55.6;0
09.07.2022;05:55:00;116;0;31
09.07.2022;06:05:00;165;0;32
09.07.2022;06:15:00;212;0;32
09.07.2022;06:25:00;244;0.1;33
09.07.2022;06:35:00;275;0.1;33
09.07.2022;06:45:00;303;0.2;33
09.07.2022;06:55:00;326;0.2;33
09.07.2022;07:05:00;367;0.3;34
09.07.2022;07:15:00;431;0.3;34
09.07.2022;07:25:00;513;0.4;34
09.07.2022;07:35:00;596;0.5;34
09.07.2022;07:45:00;691;0.6;34
09.07.2022;07:55:00;797;0.7;35
09.07.2022;08:05:00;919;0.9;35
09.07.2022;08:15:00;1121;1.1;35
09.07.2022;08:25:00;1996;1.4;35
09.07.2022;08:35:00;2353;1.8;36
09.07.2022;08:45:00;2734;2.2;37
09.07.2022;08:55:00;3079;2.7;38
09.07.2022;09:05:00;3382;3.2;39
09.07.2022;09:15:00;3605;3.8;40
09.07.2022;09:25:00;3880;4.4;42
09.07.2022;09:35:00;4134;5.1;43
09.07.2022;09:45:00;4256;5.8;44
09.07.2022;09:55:00;4520;6.5;45
09.07.2022;10:05:00;4408;7.3;46
09.07.2022;10:15:00;4899;8.1;47
09.07.2022;10:25:00;5081;8.9;48
09.07.2022;10:35:00;5078;9.7;44
09.07.2022;10:45:00;5256;10.6;46
09.07.2022;10:55:00;5561;11.5;48
09.07.2022;11:05:00;5819;12.4;44
09.07.2022;11:15:00;5941;13.4;48
09.07.2022;11:25:00;5925;14.4;45
09.07.2022;11:35:00;6170;15.4;47
09.07.2022;11:45:00;6150;16.4;46
09.07.2022;11:55:00;6020;17.4;45
09.07.2022;12:05:00;6288;18.4;47
09.07.2022;12:15:00;6569;19.5;44
09.07.2022;12:25:00;6205;20.6;46
09.07.2022;12:35:00;6859;21.7;47
09.07.2022;12:45:00;6682;22.8;44
09.07.2022;12:55:00;6706;23.9;45
09.07.2022;13:05:00;6736;25.0;47
09.07.2022;13:15:00;6722;26.1;45
09.07.2022;13:25:00;6806;27.2;44
09.07.2022;13:35:00;6790;28.4;47
09.07.2022;13:45:00;6867;29.5;46
09.07.2022;13:55:00;6430;30.6;44
09.07.2022;14:05:00;6749;31.7;47
09.07.2022;14:15:00;6657;32.8;46
09.07.2022;14:25:00;6382;33.9;44
09.07.2022;14:35:00;6416;34.9;47
09.07.2022;14:45:00;6434;35.9;46
09.07.2022;14:55:00;6360;37.0;44
09.07.2022;15:05:00;6355;38.1;48
09.07.2022;15:15:00;5909;39.1;45
09.07.2022;15:25:00;6287;40.1;45
09.07.2022;15:35:00;6149;41.1;47
09.07.2022;15:45:00;6054;42.1;44
09.07.2022;15:55:00;5958;43.1;47
09.07.2022;16:05:00;5811;44.1;45
09.07.2022;16:15:00;5632;45.0;46
09.07.2022;16:25:00;5421;45.9;46
09.07.2022;16:35:00;5324;46.8;47
09.07.2022;16:45:00;4789;47.6;45
09.07.2022;16:55:00;4892;48.4;48
09.07.2022;17:05:00;4595;49.2;44
09.07.2022;17:15:00;4501;49.9;46
09.07.2022;17:25:00;4378;50.6;48
09.07.2022;17:35:00;3240;51.2;48
09.07.2022;17:45:00;2870;51.7;47
09.07.2022;17:55:00;3404;52.3;48
09.07.2022;18:05:00;3325;52.8;47
09.07.2022;18:15:00;2784;53.2;47
09.07.2022;18:25:00;2361;53.7;46
09.07.2022;18:35:00;2854;54.1;46
09.07.2022;18:45:00;2471;54.5;46
09.07.2022;18:55:00;2556;55.0;45
09.07.2022;19:05:00;1587;55.3;44
09.07.2022;19:15:00;1734;55.5;44
09.07.2022;19:25:00;1071;55.7;43
09.07.2022;19:35:00;1284;56.0;42
09.07.2022;19:45:00;698;56.1;41
09.07.2022;19:55:00;717;56.2;41
09.07.2022;20:05:00;498;56.3;40
09.07.2022;20:15:00;494;56.4;40
09.07.2022;20:25:00;437;56.4;40
09.07.2022;20:35:00;374;56.5;40
09.07.2022;20:45:00;286;56.6;39
09.07.2022;20:55:00;209;56.6;39
09.07.2022;21:05:00;154;56.6;39
09.07.2022;21:15:00;114;56.6;39
09.07.2022;21:25:00;0;56.6;0
09.07.2022;21:35:00;0;56.6;0
09.07.2022;21:45:00;0;56.6;0
10.07.2022;06:15:00;162;0;31
10.07.2022;06:25:00;197;0;32
10.07.2022;06:35:00;317;0.1;32
10.07.2022;06:45:00;268;0.1;33
10.07.2022;06:55:00;298;0.1;33
10.07.2022;07:05:00;294;0.2;33
10.07.2022;07:15:00;425;0.3;34
10.07.2022;07:25:00;609;0.3;34
10.07.2022;07:35:00;562;0.4;34
10.07.2022;07:45:00;748;0.6;34
10.07.2022;07:55:00;944;0.7;34
10.07.2022;08:05:00;919;0.9;35
10.07.2022;08:15:00;1188;1.0;35
10.07.2022;08:25:00;1340;1.2;35
10.07.2022;08:35:00;1230;1.5;35
10.07.2022;08:45:00;1330;1.7;35
10.07.2022;08:55:00;1493;1.9;36
10.07.2022;09:05:00;1801;2.2;36
10.07.2022;09:15:00;2643;2.7;37
10.07.2022;09:25:00;3927;3.2;38
10.07.2022;09:35:00;2713;3.7;40
10.07.2022;09:45:00;2731;4.2;40
10.07.2022;09:55:00;2697;4.7;40
10.07.2022;10:05:00;3271;5.2;41
10.07.2022;10:15:00;4729;5.9;43
10.07.2022;10:25:00;2385;6.4;43
10.07.2022;10:35:00;2446;6.8;42
10.07.2022;10:45:00;3901;7.3;42
10.07.2022;10:55:00;6362;8.3;46
10.07.2022;11:05:00;3337;8.9;46
10.07.2022;11:15:00;4303;9.7;47
10.07.2022;11:25:00;2381;10.1;45
10.07.2022;11:35:00;3237;10.7;45
10.07.2022;11:45:00;2698;11.1;45
10.07.2022;11:55:00;3137;11.6;44
10.07.2022;12:05:00;5993;12.5;47
10.07.2022;12:15:00;2763;13.4;43
10.07.2022;12:25:00;5178;14.0;43
10.07.2022;12:35:00;6790;15.1;47
10.07.2022;12:45:00;2345;15.8;45
10.07.2022;12:55:00;7404;16.7;47
10.07.2022;13:05:00;7067;17.9;46
10.07.2022;13:15:00;7444;19.1;44
10.07.2022;13:25:00;1990;19.5;43
10.07.2022;13:35:00;6075;20.5;48
10.07.2022;13:45:00;4456;21.5;43
10.07.2022;13:55:00;7585;22.6;47
10.07.2022;14:05:00;7290;23.8;46
10.07.2022;14:15:00;7011;25.0;44
10.07.2022;14:25:00;6947;26.1;46
10.07.2022;14:35:00;7014;27.2;46
10.07.2022;14:45:00;5250;28.0;44
10.07.2022;14:55:00;6844;29.2;46
10.07.2022;15:05:00;6888;30.3;47
10.07.2022;15:15:00;6425;31.4;45
10.07.2022;15:25:00;5295;32.3;46
10.07.2022;15:35:00;6641;33.2;46
10.07.2022;15:45:00;5401;34.1;44
10.07.2022;15:55:00;6373;35.1;47
10.07.2022;16:05:00;6684;36.2;44
10.07.2022;16:15:00;3486;36.9;47
10.07.2022;16:25:00;2716;37.3;46
10.07.2022;16:35:00;2815;38.0;48
10.07.2022;16:45:00;1820;38.4;46
10.07.2022;16:55:00;3021;38.8;45
10.07.2022;17:05:00;2440;39.2;45
10.07.2022;17:15:00;1794;39.5;44
10.07.2022;17:25:00;2445;39.8;44
10.07.2022;17:35:00;3384;40.4;45
10.07.2022;17:45:00;2099;40.8;45
10.07.2022;17:55:00;1459;41.1;44
10.07.2022;18:05:00;1464;41.3;43
10.07.2022;18:15:00;1176;41.5;42
10.07.2022;18:25:00;1066;41.7;41
10.07.2022;18:35:00;1487;41.9;41
10.07.2022;18:45:00;1294;42.1;41
10.07.2022;18:55:00;988;42.3;40
10.07.2022;19:05:00;998;42.5;40
10.07.2022;19:15:00;772;42.6;40
10.07.2022;19:25:00;706;42.7;40
10.07.2022;19:35:00;709;42.9;39
10.07.2022;19:45:00;563;42.9;39
10.07.2022;19:55:00;600;43.0;39
10.07.2022;20:05:00;735;43.2;39
10.07.2022;20:15:00;493;43.3;39
10.07.2022;20:25:00;478;43.3;38
10.07.2022;20:35:00;457;43.4;38
10.07.2022;20:45:00;378;43.5;38
10.07.2022;20:55:00;272;43.5;38
10.07.2022;21:05:00;163;43.6;38
10.07.2022;21:15:00;128;43.6;38
10.07.2022;21:25:00;13;43.6;38
11.07.2022;05:55:00;143;0;31
11.07.2022;06:05:00;174;0;31
11.07.2022;06:15:00;206;0;32
11.07.2022;06:25:00;216;0.1;32
11.07.2022;06:35:00;253;0.1;33
11.07.2022;06:45:00;297;0.2;33
11.07.2022;06:55:00;320;0.2;33
11.07.2022;07:05:00;355;0.3;33
11.07.2022;07:15:00;417;0.3;34
11.07.2022;07:25:00;480;0.4;34
11.07.2022;07:35:00;547;0.5;34
11.07.2022;07:45:00;638;0.6;34
11.07.2022;07:55:00;744;0.7;34
11.07.2022;08:05:00;876;0.8;35
11.07.2022;08:15:00;1032;1.0;35
11.07.2022;08:25:00;1650;1.2;35
11.07.2022;08:35:00;2292;1.6;35
11.07.2022;08:45:00;2666;2.0;36
11.07.2022;08:55:00;3000;2.5;37
11.07.2022;09:05:00;3299;3.0;39
11.07.2022;09:15:00;3587;3.6;40
11.07.2022;09:25:00;3867;4.2;41
11.07.2022;09:35:00;4111;4.9;42
11.07.2022;09:45:00;4310;5.6;44
11.07.2022;09:55:00;4485;6.3;45
11.07.2022;10:05:00;4665;7.1;46
11.07.2022;10:15:00;4908;7.9;47
11.07.2022;10:25:00;5077;8.7;48
11.07.2022;10:35:00;5232;9.6;44
11.07.2022;10:45:00;5448;10.5;46
11.07.2022;10:55:00;5598;11.4;48
11.07.2022;11:05:00;5752;12.3;45
11.07.2022;11:15:00;5871;13.3;48
11.07.2022;11:25:00;5971;14.3;45
11.07.2022;11:35:00;6084;15.3;47
11.07.2022;11:45:00;6165;16.3;46
11.07.2022;11:55:00;6233;17.3;45
11.07.2022;12:05:00;6270;18.4;47
11.07.2022;12:15:00;6457;19.4;44
11.07.2022;12:25:00;6542;20.5;46
11.07.2022;12:35:00;6622;21.6;47
11.07.2022;12:45:00;6694;22.7;44
11.07.2022;12:55:00;6610;23.8;46
11.07.2022;13:05:00;6762;24.9;47
11.07.2022;13:15:00;6751;26.0;45
11.07.2022;13:25:00;6698;27.1;45
11.07.2022;13:35:00;6741;28.2;48
11.07.2022;13:45:00;6336;29.3;45
11.07.2022;13:55:00;6732;30.3;47
11.07.2022;14:05:00;6810;31.4;47
11.07.2022;14:15:00;6281;32.5;44
11.07.2022;14:25:00;6566;33.5;47
11.07.2022;14:35:00;6264;34.6;46
11.07.2022;14:45:00;6902;35.7;44
11.07.2022;14:55:00;6220;36.7;48
11.07.2022;15:05:00;6552;37.8;45
11.07.2022;15:15:00;6329;38.9;45
11.07.2022;15:25:00;6004;39.9;47
11.07.2022;15:35:00;6208;40.9;44
11.07.2022;15:45:00;6073;41.9;47
11.07.2022;15:55:00;6055;42.9;45
11.07.2022;16:05:00;5354;43.6;48
11.07.2022;16:15:00;5672;44.6;44
11.07.2022;16:25:00;5386;45.5;48
11.07.2022;16:35:00;5196;46.4;44
11.07.2022;16:45:00;5017;47.2;47
11.07.2022;16:55:00;4779;48.0;44
11.07.2022;17:05:00;4610;48.8;46
11.07.2022;17:15:00;4363;49.5;48
11.07.2022;17:25:00;4134;50.2;49
11.07.2022;17:35:00;3885;50.8;45
11.07.2022;17:45:00;3687;51.5;44
11.07.2022;17:55:00;3468;52.0;46
11.07.2022;18:05:00;3211;52.6;46
11.07.2022;18:15:00;2999;53.1;46
11.07.2022;18:25:00;2813;53.6;46
11.07.2022;18:35:00;2561;54.0;46
11.07.2022;18:45:00;2372;54.4;45
11.07.2022;18:55:00;2164;54.8;45
11.07.2022;19:05:00;1919;55.1;44
11.07.2022;19:15:00;1674;55.4;43
11.07.2022;19:25:00;1427;55.6;43
11.07.2022;19:35:00;1180;55.8;42
11.07.2022;19:45:00;979;56.0;41
11.07.2022;19:55:00;771;56.1;40
11.07.2022;20:05:00;536;56.2;40
11.07.2022;20:15:00;453;56.3;40
11.07.2022;20:25:00;342;56.4;40
11.07.2022;20:35:00;266;56.4;39
11.07.2022;20:45:00;227;56.5;39
11.07.2022;20:55:00;213;56.5;39
11.07.2022;21:05:00;183;56.5;39
11.07.2022;21:15:00;134;56.5;39
11.07.2022;21:25:00;0;56.6;38
12.07.2022;05:55:00;149;0;31
12.07.2022;06:05:00;249;0;31
12.07.2022;06:15:00;408;0.1;32
12.07.2022;06:25:00;584;0.1;32
12.07.2022;06:35:00;668;0.3;33
12.07.2022;06:45:00;572;0.4;33
12.07.2022;06:55:00;528;0.4;33
12.07.2022;07:05:00;442;0.5;34
12.07.2022;07:15:00;480;0.6;34
12.07.2022;07:25:00;485;0.7;34
12.07.2022;07:35:00;546;0.8;34
12.07.2022;07:45:00;633;0.9;34
12.07.2022;07:55:00;730;1.0;35
12.07.2022;08:05:00;848;1.1;35
12.07.2022;08:15:00;1004;1.3;35
12.07.2022;08:25:00;1912;1.6;35
12.07.2022;08:35:00;2284;1.9;35
12.07.2022;08:45:00;2647;2.3;36
12.07.2022;08:55:00;2984;2.8;38
12.07.2022;09:05:00;3285;3.3;39
12.07.2022;09:15:00;3489;3.9;40
12.07.2022;09:25:00;3793;4.5;41
12.07.2022;09:35:00;4023;5.2;42
12.07.2022;09:45:00;4106;5.8;43
12.07.2022;09:55:00;4399;6.5;45
12.07.2022;10:05:00;4611;7.3;46
12.07.2022;10:15:00;4868;8.1;47
12.07.2022;10:25:00;4935;8.9;48
12.07.2022;10:35:00;5155;9.7;46
12.07.2022;10:45:00;5323;10.6;45
12.07.2022;10:55:00;5489;11.5;48
12.07.2022;11:05:00;5633;12.4;44
12.07.2022;11:15:00;5810;13.4;47
12.07.2022;11:25:00;5809;14.3;44
12.07.2022;11:35:00;6014;15.3;47
12.07.2022;11:45:00;6144;16.3;44
12.07.2022;11:55:00;6257;17.3;47
12.07.2022;12:05:00;6407;18.4;46
12.07.2022;12:15:00;6384;19.5;44
12.07.2022;12:25:00;6443;20.5;48
12.07.2022;12:35:00;6512;21.6;45
12.07.2022;12:45:00;6527;22.7;44
12.07.2022;12:55:00;6435;23.7;48
12.07.2022;13:05:00;6653;24.8;45
12.07.2022;13:15:00;6655;25.9;44
12.07.2022;13:25:00;6727;27.0;47
12.07.2022;13:35:00;6660;28.1;46
12.07.2022;13:45:00;6632;29.2;44
12.07.2022;13:55:00;6639;30.3;47
12.07.2022;14:05:00;6597;31.4;46
12.07.2022;14:15:00;6561;32.5;44
12.07.2022;14:25:00;6458;33.6;47
12.07.2022;14:35:00;6333;34.6;46
12.07.2022;14:45:00;6314;35.7;44
12.07.2022;14:55:00;6244;36.7;48
12.07.2022;15:05:00;6163;37.7;45
12.07.2022;15:15:00;6121;38.7;45
12.07.2022;15:25:00;6040;39.7;47
12.07.2022;15:35:00;5954;40.7;44
12.07.2022;15:45:00;5863;41.7;47
12.07.2022;15:55:00;5799;42.6;45
12.07.2022;16:05:00;5692;43.6;46
12.07.2022;16:15:00;5510;44.5;46
12.07.2022;16:25:00;5329;45.4;46
12.07.2022;16:35:00;5090;46.2;46
12.07.2022;16:45:00;4955;47.1;48
12.07.2022;16:55:00;4736;47.9;44
12.07.2022;17:05:00;4591;48.6;47
12.07.2022;17:15:00;4331;49.3;48
12.07.2022;17:25:00;4028;50.0;45
12.07.2022;17:35:00;3868;50.7;45
12.07.2022;17:45:00;3651;51.3;46
12.07.2022;17:55:00;3412;51.9;47
12.07.2022;18:05:00;3151;52.4;47
12.07.2022;18:15:00;2954;52.9;47
12.07.2022;18:25:00;2801;53.4;47
12.07.2022;18:35:00;2648;53.8;46
12.07.2022;18:45:00;2418;54.2;46
12.07.2022;18:55:00;2179;54.6;45
12.07.2022;19:05:00;1766;54.8;44
12.07.2022;19:15:00;1888;55.2;44
12.07.2022;19:25:00;1442;55.4;43
12.07.2022;19:35:00;1225;55.6;42
12.07.2022;19:45:00;607;55.7;41
12.07.2022;19:55:00;695;55.8;41
12.07.2022;20:05:00;505;55.9;40
12.07.2022;20:15:00;553;56.0;40
12.07.2022;20:25:00;312;56.1;40
12.07.2022;20:35:00;272;56.1;40
12.07.2022;20:45:00;248;56.2;39
12.07.2022;20:55:00;203;56.2;39
12.07.2022;21:05:00;163;56.2;39
12.07.2022;21:15:00;130;56.3;39
12.07.2022;21:25:00;97;56.3;38
12.07.2022;21:35:00;0;56.3;0
13.07.2022;05:55:00;131;0;30
13.07.2022;06:05:00;155;0;31
13.07.2022;06:15:00;190;0;32
13.07.2022;06:25:00;216;0.1;32
13.07.2022;06:35:00;242;0.1;33
13.07.2022;06:45:00;262;0.1;33
13.07.2022;06:55:00;281;0.2;33
13.07.2022;07:05:00;310;0.2;33
13.07.2022;07:15:00;370;0.3;34
13.07.2022;07:25:00;434;0.4;34
13.07.2022;07:35:00;497;0.4;34
13.07.2022;07:45:00;586;0.5;34
13.07.2022;07:55:00;690;0.6;34
13.07.2022;08:05:00;818;0.8;35
13.07.2022;08:15:00;971;0.9;35
13.07.2022;08:25:00;1881;1.2;35
13.07.2022;08:35:00;2246;1.6;35
13.07.2022;08:45:00;2602;2.0;36
13.07.2022;08:55:00;2941;2.4;37
13.07.2022;09:05:00;3221;3.0;39
13.07.2022;09:15:00;3487;3.5;40
13.07.2022;09:25:00;3751;4.1;41
13.07.2022;09:35:00;3984;4.8;42
13.07.2022;09:45:00;4195;5.5;43
13.07.2022;09:55:00;4330;6.2;45
13.07.2022;10:05:00;4550;6.9;46
13.07.2022;10:15:00;4776;7.7;47
13.07.2022;10:25:00;4908;8.5;48
13.07.2022;10:35:00;5056;9.3;48
13.07.2022;10:45:00;5187;10.2;45
13.07.2022;10:55:00;5309;11.0;47
13.07.2022;11:05:00;5429;11.9;45
13.07.2022;11:15:00;5577;12.8;46
13.07.2022;11:25:00;5653;13.8;47
13.07.2022;11:35:00;5772;14.7;45
13.07.2022;11:45:00;5848;15.7;47
13.07.2022;11:55:00;6066;16.7;46
13.07.2022;12:05:00;6138;17.7;44
13.07.2022;12:15:00;6268;18.7;47
13.07.2022;12:25:00;6397;19.8;44
13.07.2022;12:35:00;6292;20.8;45
13.07.2022;12:45:00;6400;21.9;47
13.07.2022;12:55:00;5611;22.8;44
13.07.2022;13:05:00;6136;23.8;47
13.07.2022;13:15:00;6325;24.8;45
13.07.2022;13:25:00;4641;25.7;45
13.07.2022;13:35:00;4272;26.5;45
13.07.2022;13:45:00;6383;27.5;45
13.07.2022;13:55:00;4870;28.4;46
13.07.2022;14:05:00;6453;29.4;45
13.07.2022;14:15:00;6186;30.4;47
13.07.2022;14:25:00;5848;31.4;44
13.07.2022;14:35:00;5281;32.3;48
13.07.2022;14:45:00;6151;33.3;44
13.07.2022;14:55:00;5928;34.3;47
13.07.2022;15:05:00;5907;35.3;45
13.07.2022;15:15:00;5893;36.3;46
13.07.2022;15:25:00;5757;37.2;46
13.07.2022;15:35:00;5643;38.1;44
13.07.2022;15:45:00;5646;39.1;47
13.07.2022;15:55:00;5802;40.0;44
13.07.2022;16:05:00;4896;40.9;47
13.07.2022;16:15:00;5408;41.8;44
13.07.2022;16:25:00;4526;42.5;45
13.07.2022;16:45:00;3933;44.0;45
13.07.2022;16:55:00;4509;44.8;46
13.07.2022;17:05:00;3169;45.4;47
13.07.2022;17:15:00;3622;46.0;48
13.07.2022;17:25:00;4228;46.7;48
13.07.2022;17:35:00;3950;47.3;44
13.07.2022;17:45:00;3239;47.8;45
13.07.2022;17:55:00;2302;48.3;45
13.07.2022;18:05:00;2210;48.6;45
13.07.2022;18:15:00;2313;49.0;45
13.07.2022;18:25:00;2626;49.4;45
13.07.2022;18:35:00;1756;49.7;44
13.07.2022;18:45:00;934;49.9;43
13.07.2022;18:55:00;881;50.1;42
13.07.2022;19:05:00;798;50.2;41
13.07.2022;19:15:00;830;50.4;41
13.07.2022;19:25:00;720;50.5;41
13.07.2022;19:35:00;480;50.6;40
13.07.2022;19:45:00;396;50.6;40
13.07.2022;19:55:00;411;50.7;40
13.07.2022;20:05:00;367;50.8;40
13.07.2022;20:15:00;273;50.8;39
13.07.2022;20:25:00;231;50.9;39
13.07.2022;20:35:00;196;50.9;39
13.07.2022;20:45:00;197;50.9;39
13.07.2022;20:55:00;168;51.0;39
13.07.2022;21:05:00;123;51.0;38
13.07.2022;21:15:00;0;51.0;38
14.07.2022;05:55:00;29;0;29
14.07.2022;06:05:00;155;0;31
14.07.2022;06:15:00;192;0;32
14.07.2022;06:25:00;278;0;32
14.07.2022;06:35:00;329;0.1;33
14.07.2022;06:45:00;415;0.2;33
14.07.2022;06:55:00;361;0.2;33
14.07.2022;07:05:00;391;0.3;34
14.07.2022;07:15:00;365;0.3;34
14.07.2022;07:25:00;562;0.4;34
14.07.2022;07:35:00;944;0.6;34
14.07.2022;07:45:00;909;0.7;35
14.07.2022;07:55:00;1090;0.9;35
14.07.2022;08:05:00;1455;1.1;35
14.07.2022;08:15:00;1140;1.3;35
14.07.2022;08:25:00;1186;1.5;35
14.07.2022;08:35:00;983;1.7;36
14.07.2022;08:45:00;2663;2.0;36
14.07.2022;08:55:00;2874;2.5;37
14.07.2022;09:05:00;3094;3.0;38
14.07.2022;09:15:00;3349;3.5;39
14.07.2022;09:25:00;3587;4.1;41
14.07.2022;09:35:00;3725;4.7;42
14.07.2022;09:45:00;3955;5.4;43
