Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
14.07.2022;09:55:00;4280;6.0;44
14.07.2022;10:05:00;4308;6.8;45
14.07.2022;10:15:00;4895;7.5;46
14.07.2022;10:25:00;4445;8.3;48
14.07.2022;10:35:00;4180;9.0;48
14.07.2022;10:45:00;5031;9.8;47
14.07.2022;10:55:00;4233;10.5;44
14.07.2022;11:05:00;4603;11.4;47
14.07.2022;11:15:00;5430;12.2;45
14.07.2022;11:25:00;5112;13.1;45
14.07.2022;11:35:00;4856;13.9;48
14.07.2022;11:45:00;5405;14.7;45
14.07.2022;11:55:00;6203;15.7;47
14.07.2022;12:05:00;5433;16.7;44
14.07.2022;12:15:00;5645;17.6;47
14.07.2022;12:25:00;5616;18.5;44
14.07.2022;12:35:00;5827;19.5;47
14.07.2022;12:45:00;6496;20.5;44
14.07.2022;12:55:00;6449;21.6;47
14.07.2022;13:05:00;6405;22.6;47
14.07.2022;13:15:00;6388;23.7;44
14.07.2022;13:25:00;6424;24.8;47
14.07.2022;13:35:00;6404;25.8;46
14.07.2022;13:45:00;6347;26.9;44
14.07.2022;13:55:00;6365;27.9;47
14.07.2022;14:05:00;6296;29.0;46
14.07.2022;14:15:00;6303;30.0;44
14.07.2022;14:25:00;6251;31.0;47
14.07.2022;14:35:00;6194;32.1;45
14.07.2022;14:45:00;6218;33.1;44
14.07.2022;14:55:00;6175;34.1;48
14.07.2022;15:05:00;5974;35.1;44
14.07.2022;15:15:00;5562;36.1;46
14.07.2022;15:25:00;5690;37.0;46
14.07.2022;15:35:00;5502;38.0;45
14.07.2022;15:45:00;4705;38.8;46
14.07.2022;15:55:00;5403;39.7;46
14.07.2022;16:05:00;5368;40.6;46
14.07.2022;16:15:00;5380;41.5;45
14.07.2022;16:25:00;4551;42.3;46
14.07.2022;16:35:00;5603;43.2;47
14.07.2022;16:45:00;4462;44.0;45
14.07.2022;16:55:00;4899;44.7;47
14.07.2022;17:05:00;3925;45.5;44
14.07.2022;17:15:00;4054;46.2;45
14.07.2022;17:25:00;4006;46.9;47
14.07.2022;17:35:00;3276;47.4;48
14.07.2022;17:45:00;3635;48.0;48
14.07.2022;17:55:00;3225;48.5;48
14.07.2022;18:05:00;3041;49.1;48
14.07.2022;18:15:00;2846;49.5;48
14.07.2022;18:25:00;2657;50.0;47
14.07.2022;18:35:00;2474;50.4;47
14.07.2022;18:45:00;2251;50.8;46
14.07.2022;18:55:00;2040;51.1;45
14.07.2022;19:05:00;1853;51.4;45
14.07.2022;19:15:00;1595;51.7;44
14.07.2022;19:25:00;1348;51.9;43
14.07.2022;19:35:00;1102;52.1;43
14.07.2022;19:45:00;924;52.3;42
14.07.2022;19:55:00;658;52.4;41
14.07.2022;20:05:00;496;52.5;41
14.07.2022;20:15:00;371;52.6;41
14.07.2022;20:25:00;287;52.6;40
14.07.2022;20:35:00;240;52.7;40
14.07.2022;20:45:00;210;52.7;40
14.07.2022;20:55:00;176;52.7;40
14.07.2022;21:05:00;141;52.7;40
14.07.2022;21:15:00;115;52.8;39
14.07.2022;21:25:00;0;52.8;39
15.07.2022;06:05:00;138;0;31
15.07.2022;06:15:00;192;0;32
15.07.2022;06:25:00;254;0;33
15.07.2022;06:35:00;278;0.1;33
15.07.2022;06:45:00;305;0.1;33
15.07.2022;06:55:00;417;0.2;34
15.07.2022;07:05:00;503;0.3;34
15.07.2022;07:15:00;664;0.4;34
15.07.2022;07:25:00;584;0.5;34
15.07.2022;07:35:00;640;0.6;35
15.07.2022;07:45:00;735;0.7;35
15.07.2022;07:55:00;832;0.8;35
15.07.2022;08:05:00;935;1.0;35
15.07.2022;08:15:00;1075;1.2;35
15.07.2022;08:25:00;1324;1.4;36
15.07.2022;08:35:00;1996;1.7;36
15.07.2022;08:45:00;1652;2.0;36
15.07.2022;08:55:00;2440;2.4;37
15.07.2022;09:05:00;3074;2.9;38
15.07.2022;09:15:00;3302;3.4;40
15.07.2022;09:25:00;3550;4.0;41
15.07.2022;09:35:00;3767;4.6;42
15.07.2022;09:45:00;3964;5.2;43
15.07.2022;09:55:00;4179;5.9;44
15.07.2022;10:05:00;4367;6.6;46
15.07.2022;10:15:00;4593;7.4;47
15.07.2022;10:25:00;4817;8.2;48
15.07.2022;10:35:00;4934;9.0;47
15.07.2022;10:45:00;5090;9.8;45
15.07.2022;10:55:00;5259;10.7;47
15.07.2022;11:05:00;5378;11.6;44
15.07.2022;11:15:00;5417;12.4;47
15.07.2022;11:25:00;5586;13.4;45
15.07.2022;11:35:00;5677;14.3;46
15.07.2022;11:45:00;5773;15.2;46
15.07.2022;11:55:00;5919;16.2;46
15.07.2022;12:05:00;5973;17.2;44
15.07.2022;12:15:00;6074;18.2;47
15.07.2022;12:25:00;6124;19.2;44
15.07.2022;12:35:00;6221;20.2;47
15.07.2022;12:45:00;6274;21.3;46
15.07.2022;12:55:00;6284;22.3;44
15.07.2022;13:05:00;6352;23.3;48
15.07.2022;13:15:00;6349;24.4;45
15.07.2022;13:25:00;6298;25.4;44
15.07.2022;13:35:00;5802;26.4;47
15.07.2022;13:45:00;6385;27.5;45
15.07.2022;13:55:00;6153;28.6;45
15.07.2022;14:05:00;6757;29.5;47
15.07.2022;14:15:00;6611;30.6;45
15.07.2022;14:25:00;2334;31.2;46
15.07.2022;14:35:00;5416;31.9;48
15.07.2022;14:45:00;6177;33.0;45
15.07.2022;14:55:00;6198;34.0;44
15.07.2022;15:05:00;6123;35.0;48
15.07.2022;15:15:00;6027;36.0;44
15.07.2022;15:25:00;5971;37.0;47
15.07.2022;15:35:00;5828;38.0;46
15.07.2022;15:45:00;5714;38.9;45
15.07.2022;15:55:00;5704;39.9;47
15.07.2022;16:05:00;5560;40.8;44
15.07.2022;16:15:00;5310;41.7;47
15.07.2022;16:25:00;5141;42.5;44
15.07.2022;16:35:00;4982;43.4;46
15.07.2022;16:45:00;4849;44.2;47
15.07.2022;16:55:00;4419;44.9;45
15.07.2022;17:05:00;4448;45.7;47
15.07.2022;17:15:00;4284;46.4;48
15.07.2022;17:25:00;4138;47.1;44
15.07.2022;17:35:00;3826;47.7;46
15.07.2022;17:45:00;3571;48.3;47
15.07.2022;17:55:00;3402;48.9;48
15.07.2022;18:05:00;3152;49.4;48
15.07.2022;18:15:00;2989;49.9;48
15.07.2022;18:25:00;2769;50.4;47
15.07.2022;18:35:00;2535;50.8;47
15.07.2022;18:45:00;2331;51.2;46
15.07.2022;18:55:00;2101;51.6;45
15.07.2022;19:05:00;1861;51.9;45
15.07.2022;19:15:00;1605;52.2;44
15.07.2022;19:25:00;1352;52.4;43
15.07.2022;19:35:00;1122;52.6;43
15.07.2022;19:45:00;844;52.7;42
15.07.2022;19:55:00;914;52.9;41
15.07.2022;20:05:00;704;53.0;41
15.07.2022;20:15:00;513;53.1;41
15.07.2022;20:25:00;391;53.2;40
15.07.2022;20:35:00;325;53.2;40
15.07.2022;20:45:00;240;53.3;40
15.07.2022;20:55:00;187;53.3;40
15.07.2022;21:05:00;143;53.3;40
15.07.2022;21:15:00;112;53.4;39
15.07.2022;21:25:00;0;53.4;0
16.07.2022;06:00:00;140;0;31
16.07.2022;06:10:00;175;0;32
16.07.2022;06:20:00;213;0;33
16.07.2022;06:30:00;250;0.1;33
16.07.2022;06:40:00;288;0.1;33
16.07.2022;06:50:00;324;0.2;34
16.07.2022;07:00:00;356;0.2;34
16.07.2022;07:10:00;401;0.3;34
16.07.2022;07:20:00;459;0.4;34
16.07.2022;07:30:00;533;0.4;35
16.07.2022;07:40:00;617;0.5;35
16.07.2022;07:50:00;718;0.7;35
16.07.2022;08:00:00;829;0.8;35
16.07.2022;08:10:00;966;0.9;35
16.07.2022;08:20:00;1111;1.1;36
16.07.2022;08:30:00;1937;1.4;36
16.07.2022;08:40:00;2277;1.7;36
16.07.2022;08:50:00;2647;2.2;37
16.07.2022;09:00:00;2950;2.6;38
16.07.2022;09:10:00;3205;3.2;39
16.07.2022;09:20:00;3469;3.7;40
16.07.2022;09:30:00;3728;4.3;42
16.07.2022;09:40:00;3939;5.0;43
16.07.2022;09:50:00;4124;5.6;44
16.07.2022;10:00:00;4354;6.3;45
16.07.2022;10:10:00;4582;7.1;46
16.07.2022;10:20:00;4762;7.9;48
16.07.2022;10:30:00;4913;8.7;48
16.07.2022;10:40:00;5167;9.5;44
16.07.2022;10:50:00;5177;10.3;47
16.07.2022;11:00:00;5302;11.2;45
16.07.2022;11:10:00;5510;12.1;46
16.07.2022;11:20:00;5540;13.0;47
16.07.2022;11:30:00;5660;13.9;45
16.07.2022;11:40:00;5821;14.9;47
16.07.2022;11:50:00;5904;15.9;46
16.07.2022;12:00:00;5977;16.9;45
16.07.2022;12:10:00;6107;17.9;47
16.07.2022;12:20:00;6193;18.9;44
16.07.2022;12:30:00;6318;19.9;47
16.07.2022;12:40:00;6361;21.0;46
16.07.2022;12:50:00;6347;22.0;44
16.07.2022;13:00:00;6381;23.1;48
16.07.2022;13:10:00;6441;24.1;45
16.07.2022;13:20:00;6426;25.2;44
16.07.2022;13:30:00;6408;26.2;48
16.07.2022;13:40:00;6450;27.3;45
16.07.2022;13:50:00;6410;28.4;44
16.07.2022;14:00:00;6293;29.4;48
16.07.2022;14:10:00;6288;30.5;45
16.07.2022;14:20:00;6233;31.5;45
16.07.2022;14:30:00;6144;32.5;47
16.07.2022;14:40:00;6061;33.5;44
16.07.2022;14:50:00;5997;34.5;47
16.07.2022;15:00:00;5969;35.5;45
16.07.2022;15:10:00;5926;36.5;45
16.07.2022;15:20:00;5933;37.4;47
16.07.2022;15:30:00;5851;38.4;44
16.07.2022;15:40:00;5768;39.4;48
16.07.2022;15:50:00;5724;40.3;44
16.07.2022;16:00:00;5584;41.2;48
16.07.2022;16:10:00;5400;42.1;45
16.07.2022;16:20:00;5241;43.0;48
16.07.2022;16:30:00;5120;43.9;45
16.07.2022;16:40:00;4955;44.7;48
16.07.2022;16:50:00;4729;45.5;44
16.07.2022;17:00:00;4557;46.2;47
16.07.2022;17:10:00;4355;47.0;48
16.07.2022;17:20:00;4166;47.7;44
16.07.2022;17:30:00;3899;48.3;46
16.07.2022;17:40:00;3647;48.9;47
16.07.2022;17:50:00;3408;49.5;48
16.07.2022;18:00:00;3154;50.0;48
16.07.2022;18:10:00;2970;50.5;48
16.07.2022;18:20:00;2778;51.0;47
16.07.2022;18:30:00;2567;51.4;47
16.07.2022;18:40:00;2344;51.8;46
16.07.2022;18:50:00;2135;52.2;46
16.07.2022;19:00:00;1937;52.5;45
16.07.2022;19:10:00;1678;52.8;44
16.07.2022;19:20:00;1434;53.0;44
16.07.2022;19:30:00;1195;53.3;43
16.07.2022;19:40:00;990;53.4;42
16.07.2022;19:50:00;811;53.6;41
16.07.2022;20:00:00;618;53.7;41
16.07.2022;20:10:00;472;53.8;41
16.07.2022;20:20:00;349;53.8;40
16.07.2022;20:30:00;286;53.9;40
16.07.2022;20:40:00;239;53.9;40
16.07.2022;20:50:00;197;53.9;40
16.07.2022;21:00:00;162;54.0;40
16.07.2022;21:10:00;128;54.0;39
16.07.2022;21:20:00;69;54.0;39
16.07.2022;21:30:00;0;54.0;0
17.07.2022;06:00:00;138;0;31
17.07.2022;06:10:00;168;0;32
17.07.2022;06:20:00;205;0;33
17.07.2022;06:30:00;236;0.1;33
17.07.2022;06:40:00;265;0.1;33
17.07.2022;06:50:00;291;0.2;34
17.07.2022;07:00:00;315;0.2;34
17.07.2022;07:10:00;353;0.3;34
17.07.2022;07:20:00;408;0.3;34
17.07.2022;07:30:00;477;0.4;35
17.07.2022;07:40:00;557;0.5;35
17.07.2022;07:50:00;651;0.6;35
17.07.2022;08:00:00;770;0.7;35
17.07.2022;08:10:00;896;0.9;35
17.07.2022;08:20:00;1045;1.0;35
17.07.2022;08:30:00;1938;1.3;36
17.07.2022;08:40:00;2298;1.6;36
17.07.2022;08:50:00;2684;2.1;37
17.07.2022;09:00:00;2983;2.6;38
17.07.2022;09:10:00;3244;3.1;39
17.07.2022;09:20:00;3517;3.6;40
17.07.2022;09:30:00;3764;4.3;42
17.07.2022;09:40:00;4009;4.9;43
17.07.2022;09:50:00;4210;5.6;44
17.07.2022;10:00:00;4392;6.3;45
17.07.2022;10:10:00;4657;7.1;47
17.07.2022;10:20:00;4817;7.9;48
17.07.2022;10:30:00;4975;8.7;48
17.07.2022;10:40:00;5142;9.5;45
17.07.2022;10:50:00;5271;10.4;47
17.07.2022;11:00:00;5454;11.3;44
17.07.2022;11:10:00;5564;12.2;47
17.07.2022;11:20:00;5626;13.1;45
17.07.2022;11:30:00;5780;14.1;46
17.07.2022;11:40:00;5947;15.0;45
17.07.2022;11:50:00;6074;16.0;47
17.07.2022;12:00:00;6155;17.0;44
17.07.2022;12:10:00;6237;18.1;48
17.07.2022;12:20:00;6287;19.1;45
17.07.2022;12:30:00;6360;20.1;45
17.07.2022;12:40:00;6446;21.2;48
17.07.2022;12:50:00;6496;22.3;45
17.07.2022;13:00:00;6577;23.4;45
17.07.2022;13:10:00;6543;24.4;48
17.07.2022;13:20:00;6557;25.5;45
17.07.2022;13:30:00;6502;26.6;44
17.07.2022;13:40:00;6509;27.7;47
17.07.2022;13:50:00;6426;28.7;45
17.07.2022;14:00:00;6433;29.8;44
17.07.2022;14:10:00;6384;30.8;48
17.07.2022;14:20:00;6371;31.9;45
17.07.2022;14:30:00;6247;32.9;45
17.07.2022;14:40:00;6220;34.0;47
17.07.2022;14:50:00;6134;35.0;44
17.07.2022;15:00:00;6024;36.0;47
17.07.2022;15:10:00;5966;37.0;46
17.07.2022;15:20:00;5890;37.9;44
17.07.2022;15:30:00;5882;38.9;47
17.07.2022;15:40:00;5781;39.9;44
17.07.2022;15:50:00;5620;40.8;48
17.07.2022;16:00:00;5592;41.7;44
17.07.2022;16:10:00;5455;42.6;48
17.07.2022;16:20:00;5264;43.5;45
17.07.2022;16:30:00;5123;44.4;48
17.07.2022;16:40:00;4927;45.2;44
17.07.2022;16:50:00;4694;46.0;47
17.07.2022;17:00:00;4547;46.7;46
17.07.2022;17:10:00;4311;47.5;45
17.07.2022;17:20:00;4068;48.1;47
17.07.2022;17:30:00;3877;48.8;48
17.07.2022;17:40:00;3634;49.4;49
17.07.2022;17:50:00;3410;50.0;49
17.07.2022;18:00:00;3165;50.5;48
17.07.2022;18:10:00;2969;51.0;48
17.07.2022;18:20:00;2786;51.5;48
17.07.2022;18:30:00;2570;51.9;47
17.07.2022;18:40:00;2349;52.3;46
17.07.2022;18:50:00;2150;52.7;46
17.07.2022;19:00:00;1933;53.0;45
17.07.2022;19:10:00;1674;53.3;44
17.07.2022;19:20:00;1404;53.5;44
17.07.2022;19:30:00;1173;53.7;43
17.07.2022;19:40:00;970;53.9;42
17.07.2022;19:50:00;791;54.0;41
17.07.2022;20:00:00;603;54.1;41
17.07.2022;20:10:00;460;54.2;41
17.07.2022;20:20:00;338;54.3;40
17.07.2022;20:30:00;286;54.3;40
17.07.2022;20:40:00;239;54.4;40
17.07.2022;20:50:00;199;54.4;40
17.07.2022;21:00:00;161;54.4;40
17.07.2022;21:10:00;128;54.5;39
17.07.2022;21:20:00;68;54.5;39
17.07.2022;21:30:00;0;54.5;0
18.07.2022;05:55:00;6;0;30
18.07.2022;06:05:00;149;0;31
18.07.2022;06:15:00;183;0;32
18.07.2022;06:25:00;217;0;33
18.07.2022;06:35:00;247;0.1;33
18.07.2022;06:45:00;276;0.1;33
18.07.2022;06:55:00;303;0.2;34
18.07.2022;07:05:00;327;0.2;34
18.07.2022;07:15:00;375;0.3;34
18.07.2022;07:25:00;434;0.4;34
18.07.2022;07:35:00;514;0.4;35
18.07.2022;07:45:00;609;0.5;35
18.07.2022;07:55:00;717;0.6;35
18.07.2022;08:05:00;832;0.8;35
18.07.2022;08:15:00;983;0.9;35
18.07.2022;08:25:00;1141;1.1;35
18.07.2022;08:35:00;2020;1.4;36
18.07.2022;08:45:00;2352;1.8;36
18.07.2022;08:55:00;2774;2.2;37
18.07.2022;09:05:00;3056;2.7;39
18.07.2022;09:15:00;3285;3.3;40
18.07.2022;09:25:00;3485;3.8;41
18.07.2022;09:35:00;3741;4.5;42
18.07.2022;09:45:00;3863;5.1;43
18.07.2022;09:55:00;4171;5.8;44
18.07.2022;10:05:00;4355;6.5;45
18.07.2022;10:15:00;4582;7.2;47
18.07.2022;10:25:00;4750;8.0;48
18.07.2022;10:35:00;4563;8.8;49
18.07.2022;10:45:00;5039;9.6;44
18.07.2022;10:55:00;5194;10.4;47
18.07.2022;11:05:00;5385;11.3;46
18.07.2022;11:15:00;5462;12.2;46
18.07.2022;11:25:00;5517;13.1;47
18.07.2022;11:35:00;5618;14.0;45
18.07.2022;11:45:00;5777;15.0;47
18.07.2022;11:55:00;5913;15.9;45
18.07.2022;12:05:00;6011;16.9;46
18.07.2022;12:15:00;6138;17.9;47
18.07.2022;12:25:00;6223;19.0;44
18.07.2022;12:35:00;6307;20.0;47
18.07.2022;12:45:00;6337;21.0;46
18.07.2022;12:55:00;6374;22.1;44
18.07.2022;13:05:00;6433;23.2;48
18.07.2022;13:15:00;6426;24.2;45
18.07.2022;13:25:00;6376;25.3;44
18.07.2022;13:35:00;6362;26.3;48
18.07.2022;13:45:00;6348;27.4;45
18.07.2022;13:55:00;6299;28.4;44
18.07.2022;14:05:00;6240;29.4;48
18.07.2022;14:15:00;6218;30.5;45
18.07.2022;14:25:00;6137;31.5;45
18.07.2022;14:35:00;6108;32.5;47
18.07.2022;14:45:00;6026;33.5;44
18.07.2022;14:55:00;5949;34.5;47
18.07.2022;15:05:00;5933;35.5;45
18.07.2022;15:15:00;5881;36.4;45
18.07.2022;15:25:00;5831;37.4;47
18.07.2022;15:35:00;5787;38.3;44
18.07.2022;15:45:00;5744;39.3;47
18.07.2022;15:55:00;5493;40.2;44
18.07.2022;16:05:00;5492;41.1;48
18.07.2022;16:15:00;5428;42.0;45
18.07.2022;16:25:00;5270;42.9;47
18.07.2022;16:35:00;4927;43.7;45
18.07.2022;16:45:00;4747;44.5;48
18.07.2022;16:55:00;4556;45.2;44
18.07.2022;17:05:00;4400;46.0;46
18.07.2022;17:15:00;4113;46.6;48
18.07.2022;17:25:00;3920;47.3;49
18.07.2022;17:35:00;3543;47.9;49
18.07.2022;17:45:00;3423;48.5;49
18.07.2022;17:55:00;3121;49.0;49
18.07.2022;18:05:00;3030;49.5;48
18.07.2022;18:15:00;2802;50.0;48
18.07.2022;18:25:00;2718;50.4;47
18.07.2022;18:35:00;2470;50.8;47
18.07.2022;18:45:00;2220;51.2;46
18.07.2022;18:55:00;2052;51.5;46
18.07.2022;19:05:00;1708;51.8;45
18.07.2022;19:15:00;1522;52.1;44
18.07.2022;19:25:00;1280;52.3;43
18.07.2022;19:35:00;1067;52.5;43
18.07.2022;19:45:00;831;52.7;42
18.07.2022;19:55:00;704;52.8;41
18.07.2022;20:05:00;483;52.9;41
18.07.2022;20:15:00;348;52.9;41
18.07.2022;20:25:00;263;53.0;41
18.07.2022;20:35:00;241;53.0;40
18.07.2022;20:45:00;210;53.1;40
18.07.2022;20:55:00;182;53.1;40
18.07.2022;21:05:00;141;53.1;40
18.07.2022;21:15:00;79;53.1;39
18.07.2022;21:25:00;0;53.1;0
18.07.2022;21:35:00;0;53.1;0
19.07.2022;06:05:00;144;0;31
19.07.2022;06:15:00;179;0;32
19.07.2022;06:25:00;212;0;33
19.07.2022;06:35:00;244;0.1;33
19.07.2022;06:45:00;271;0.1;33
19.07.2022;06:55:00;297;0.2;34
19.07.2022;07:05:00;323;0.2;34
19.07.2022;07:15:00;368;0.3;34
19.07.2022;07:25:00;430;0.3;34
19.07.2022;07:35:00;503;0.4;35
19.07.2022;07:45:00;588;0.5;35
19.07.2022;07:55:00;698;0.6;35
19.07.2022;08:05:00;814;0.8;35
19.07.2022;08:15:00;944;0.9;35
19.07.2022;08:25:00;1095;1.1;36
19.07.2022;08:35:00;2060;1.4;36
19.07.2022;08:45:00;2377;1.8;36
19.07.2022;08:55:00;2766;2.2;37
19.07.2022;09:05:00;3053;2.7;39
19.07.2022;09:15:00;3310;3.2;40
19.07.2022;09:25:00;3585;3.8;41
19.07.2022;09:35:00;3805;4.4;42
19.07.2022;09:45:00;4015;5.1;43
19.07.2022;09:55:00;4172;5.8;45
19.07.2022;10:05:00;4409;6.5;46
19.07.2022;10:15:00;4625;7.2;47
19.07.2022;10:25:00;4750;8.0;48
19.07.2022;10:35:00;4890;8.8;46
19.07.2022;10:45:00;5035;9.6;45
19.07.2022;10:55:00;5170;10.5;48
19.07.2022;11:05:00;5344;11.4;44
19.07.2022;11:15:00;5438;12.2;47
19.07.2022;11:25:00;5550;13.2;44
19.07.2022;11:35:00;5669;14.1;47
19.07.2022;11:45:00;5767;15.0;44
19.07.2022;11:55:00;5895;16.0;47
19.07.2022;12:05:00;6013;17.0;44
19.07.2022;12:15:00;6105;18.0;48
19.07.2022;12:25:00;6149;19.0;45
19.07.2022;12:35:00;6190;20.0;45
19.07.2022;12:45:00;6209;21.1;47
19.07.2022;12:55:00;6278;22.1;44
19.07.2022;13:05:00;6279;23.1;46
19.07.2022;13:15:00;6259;24.2;47
19.07.2022;13:25:00;6283;25.2;44
19.07.2022;13:35:00;6281;26.2;47
19.07.2022;13:45:00;6323;27.3;46
19.07.2022;13:55:00;6289;28.3;44
19.07.2022;14:05:00;6256;29.3;47
19.07.2022;14:15:00;6194;30.4;46
19.07.2022;14:25:00;6128;31.4;44
19.07.2022;14:35:00;5971;32.4;48
19.07.2022;14:45:00;5912;33.4;45
19.07.2022;14:55:00;5865;34.3;46
19.07.2022;15:05:00;5796;35.3;46
19.07.2022;15:15:00;5793;36.2;44
19.07.2022;15:25:00;5770;37.2;47
19.07.2022;15:35:00;5697;38.1;44
19.07.2022;15:45:00;5596;39.1;48
19.07.2022;15:55:00;5482;40.0;45
19.07.2022;16:05:00;5409;40.9;47
19.07.2022;16:15:00;5230;41.8;46
19.07.2022;16:25:00;5072;42.6;47
19.07.2022;16:35:00;4872;43.4;45
19.07.2022;16:45:00;4642;44.2;48
19.07.2022;16:55:00;4487;44.9;44
19.07.2022;17:05:00;4286;45.6;46
19.07.2022;17:15:00;4041;46.3;48
19.07.2022;17:25:00;3835;47.0;48
19.07.2022;17:35:00;3621;47.6;44
19.07.2022;17:45:00;3425;48.1;46
19.07.2022;17:55:00;3190;48.7;47
19.07.2022;18:05:00;2960;49.2;47
19.07.2022;18:15:00;2795;49.6;47
19.07.2022;18:25:00;2593;50.1;47
19.07.2022;18:35:00;2379;50.5;46
19.07.2022;18:45:00;2160;50.9;46
19.07.2022;18:55:00;1949;51.2;45
19.07.2022;19:05:00;1730;51.5;44
19.07.2022;19:15:00;1471;51.7;44
19.07.2022;19:25:00;1233;51.9;43
19.07.2022;19:35:00;1014;52.1;42
19.07.2022;19:45:00;837;52.3;42
19.07.2022;19:55:00;669;52.4;41
19.07.2022;20:05:00;518;52.5;41
19.07.2022;20:15:00;388;52.5;41
19.07.2022;20:25:00;298;52.6;41
19.07.2022;20:35:00;249;52.6;40
19.07.2022;20:45:00;178;52.7;40
19.07.2022;20:55:00;142;52.7;40
19.07.2022;21:05:00;130;52.7;40
19.07.2022;21:15:00;91;52.7;40
20.07.2022;06:05:00;112;0;31
20.07.2022;06:15:00;183;0;32
20.07.2022;06:25:00;251;0;33
20.07.2022;06:35:00;322;0.1;33
20.07.2022;06:45:00;394;0.1;34
20.07.2022;06:55:00;493;0.2;34
20.07.2022;07:05:00;592;0.3;34
20.07.2022;07:15:00;676;0.4;34
20.07.2022;07:25:00;788;0.5;35
20.07.2022;07:35:00;914;0.7;35
20.07.2022;07:45:00;1046;0.9;35
20.07.2022;07:55:00;1158;1.0;35
20.07.2022;08:05:00;1303;1.2;36
20.07.2022;08:15:00;1467;1.5;36
20.07.2022;08:25:00;1589;1.7;36
20.07.2022;08:35:00;1330;2.0;36
20.07.2022;08:45:00;2146;2.3;37
20.07.2022;08:55:00;2171;2.7;37
20.07.2022;09:05:00;2830;3.1;38
20.07.2022;09:15:00;3444;3.6;40
20.07.2022;09:25:00;3762;4.2;41
20.07.2022;09:35:00;4079;4.9;43
20.07.2022;09:45:00;4277;5.6;44
20.07.2022;09:55:00;4172;6.3;46
20.07.2022;10:05:00;3656;6.9;46
20.07.2022;10:15:00;4231;7.6;46
20.07.2022;10:25:00;4821;8.3;48
20.07.2022;10:35:00;4487;9.1;47
20.07.2022;10:45:00;4791;9.9;45
20.07.2022;10:55:00;5085;10.7;47
20.07.2022;11:05:00;4403;11.5;44
20.07.2022;11:15:00;4723;12.2;45
20.07.2022;11:25:00;5461;13.1;47
20.07.2022;11:35:00;3120;13.7;43
20.07.2022;11:45:00;2822;14.2;44
20.07.2022;11:55:00;2603;14.6;45
20.07.2022;12:05:00;2743;15.1;45
20.07.2022;12:15:00;3065;15.6;45
20.07.2022;12:25:00;3359;16.1;46
20.07.2022;12:35:00;4889;16.9;47
20.07.2022;12:45:00;4381;17.6;48
20.07.2022;12:55:00;5533;18.5;44
20.07.2022;13:05:00;6247;19.5;47
20.07.2022;13:15:00;6116;20.5;46
20.07.2022;13:25:00;6176;21.5;44
20.07.2022;13:35:00;6127;22.5;48
20.07.2022;13:45:00;6134;23.5;44
20.07.2022;13:55:00;6125;24.5;46
20.07.2022;14:05:00;6134;25.5;46
20.07.2022;14:15:00;6044;26.5;44
20.07.2022;14:25:00;6024;27.5;48
20.07.2022;14:35:00;5934;28.5;45
20.07.2022;14:45:00;5920;29.5;47
20.07.2022;14:55:00;5765;30.5;46
20.07.2022;15:05:00;5647;31.4;45
20.07.2022;15:15:00;5641;32.3;47
20.07.2022;15:25:00;5561;33.3;44
20.07.2022;15:35:00;5526;34.2;47
20.07.2022;15:45:00;3272;34.9;43
20.07.2022;15:55:00;5850;35.7;46
20.07.2022;16:05:00;4457;36.6;44
20.07.2022;16:15:00;5826;37.4;46
20.07.2022;16:25:00;5410;38.3;45
20.07.2022;16:35:00;5525;39.2;46
20.07.2022;16:45:00;2520;39.7;47
20.07.2022;16:55:00;2804;40.1;47
20.07.2022;17:05:00;3187;40.6;46
20.07.2022;17:15:00;2129;41.1;47
20.07.2022;17:25:00;2080;41.4;46
20.07.2022;17:35:00;3061;41.9;46
20.07.2022;17:45:00;1027;42.1;44
20.07.2022;17:55:00;771;42.2;43
20.07.2022;18:05:00;569;42.3;42
20.07.2022;18:15:00;472;42.4;42
20.07.2022;18:25:00;272;42.5;41
20.07.2022;18:35:00;176;42.5;41
20.07.2022;18:45:00;126;42.5;41
20.07.2022;18:55:00;72;42.5;41
20.07.2022;19:05:00;0;42.5;0
20.07.2022;19:15:00;0;42.5;0
20.07.2022;19:25:00;0;42.5;0
20.07.2022;19:35:00;0;42.5;0
20.07.2022;19:45:00;0;42.5;0
20.07.2022;19:55:00;0;42.5;37
20.07.2022;20:05:00;146;42.5;38
20.07.2022;20:15:00;133;42.6;38
20.07.2022;20:25:00;108;42.6;38
20.07.2022;20:35:00;108;42.6;38
20.07.2022;20:45:00;75;42.6;38
20.07.2022;20:55:00;0;42.6;0
21.07.2022;06:25:00;63;0;31
21.07.2022;06:35:00;182;0;32
21.07.2022;06:45:00;256;0;33
21.07.2022;06:55:00;496;0.1;33
21.07.2022;07:05:00;530;0.2;33
21.07.2022;07:15:00;541;0.3;34
21.07.2022;07:25:00;552;0.4;34
21.07.2022;07:35:00;565;0.5;34
21.07.2022;07:45:00;503;0.5;35
21.07.2022;07:55:00;652;0.6;35
21.07.2022;08:05:00;797;0.8;35
21.07.2022;08:15:00;806;0.9;35
21.07.2022;08:25:00;1078;1.1;35
21.07.2022;08:35:00;1066;1.2;36
21.07.2022;08:45:00;1179;1.4;36
21.07.2022;08:55:00;982;1.6;36
21.07.2022;09:05:00;961;1.8;36
21.07.2022;09:15:00;1089;1.9;36
21.07.2022;09:25:00;1442;2.1;36
21.07.2022;09:35:00;1384;2.4;37
21.07.2022;09:45:00;2045;2.7;37
21.07.2022;09:55:00;1990;3.0;38
21.07.2022;10:05:00;2033;3.4;38
21.07.2022;10:15:00;2203;3.7;39
21.07.2022;10:25:00;2066;4.1;39
21.07.2022;10:35:00;1790;4.4;39
21.07.2022;10:45:00;1640;4.6;39
21.07.2022;10:55:00;2046;4.9;39
21.07.2022;11:05:00;3384;5.4;40
21.07.2022;11:15:00;5490;6.2;43
21.07.2022;11:25:00;6396;7.2;46
21.07.2022;11:35:00;4945;8.1;44
21.07.2022;11:45:00;4254;9.0;47
21.07.2022;11:55:00;4448;9.9;44
21.07.2022;12:05:00;4028;10.5;44
21.07.2022;12:15:00;2891;11.0;45
21.07.2022;12:25:00;6962;12.0;47
21.07.2022;12:35:00;6611;13.0;45
21.07.2022;12:45:00;6827;14.2;44
21.07.2022;12:55:00;6904;15.3;47
21.07.2022;13:05:00;6663;16.4;45
21.07.2022;13:15:00;4730;17.3;44
21.07.2022;13:25:00;7066;18.4;47
21.07.2022;13:35:00;3454;19.2;44
21.07.2022;13:45:00;5888;20.1;47
21.07.2022;13:55:00;2662;20.7;44
21.07.2022;14:05:00;6730;21.8;47
21.07.2022;14:15:00;6841;22.9;46
21.07.2022;14:25:00;6905;24.1;44
21.07.2022;14:35:00;6256;25.1;46
21.07.2022;14:45:00;6657;26.2;47
21.07.2022;14:55:00;6659;27.3;45
21.07.2022;15:05:00;6474;28.3;47
21.07.2022;15:15:00;6238;29.4;46
21.07.2022;15:25:00;3409;30.2;44
21.07.2022;15:35:00;6234;31.1;47
21.07.2022;15:45:00;5603;32.0;44
21.07.2022;15:55:00;5638;33.0;48
21.07.2022;16:05:00;5556;33.9;45
21.07.2022;16:15:00;5241;34.7;47
21.07.2022;16:25:00;5356;35.6;45
21.07.2022;16:35:00;4951;36.5;48
21.07.2022;16:45:00;4486;37.2;44
21.07.2022;16:55:00;4601;38.0;47
21.07.2022;17:05:00;4559;38.8;46
21.07.2022;17:15:00;4159;39.5;45
21.07.2022;17:25:00;3985;40.2;47
21.07.2022;17:35:00;3731;40.8;48
21.07.2022;17:45:00;3553;41.4;48
21.07.2022;17:55:00;3300;41.9;48
21.07.2022;18:05:00;3090;42.4;48
21.07.2022;18:15:00;2875;42.9;48
21.07.2022;18:25:00;2682;43.4;47
21.07.2022;18:35:00;2485;43.8;47
21.07.2022;18:45:00;2255;44.2;46
21.07.2022;18:55:00;2053;44.5;46
21.07.2022;19:05:00;1832;44.8;45
21.07.2022;19:15:00;1545;45.1;44
21.07.2022;19:25:00;1302;45.3;43
21.07.2022;19:35:00;1076;45.5;43
21.07.2022;19:45:00;892;45.7;42
21.07.2022;19:55:00;699;45.8;41
21.07.2022;20:05:00;521;45.9;41
21.07.2022;20:15:00;383;46.0;41
21.07.2022;20:25:00;303;46.0;41
21.07.2022;20:35:00;263;46.1;40
21.07.2022;20:45:00;226;46.1;40
21.07.2022;20:55:00;180;46.1;40
21.07.2022;21:05:00;138;46.1;40
21.07.2022;21:15:00;76;46.2;39
21.07.2022;21:25:00;0;46.2;0
22.07.2022;06:00:00;69;0;31
22.07.2022;06:10:00;160;0;32
22.07.2022;06:20:00;203;0;33
22.07.2022;06:40:00;291;0.1;33
22.07.2022;06:50:00;332;0.1;34
22.07.2022;07:00:00;418;0.2;34
22.07.2022;07:10:00;639;0.3;34
22.07.2022;07:20:00;519;0.4;35
22.07.2022;07:30:00;557;0.5;35
22.07.2022;07:40:00;620;0.6;35
22.07.2022;07:50:00;708;0.7;35
22.07.2022;08:00:00;823;0.8;35
22.07.2022;08:10:00;949;1.0;36
22.07.2022;08:20:00;1089;1.2;36
22.07.2022;08:30:00;1370;1.4;36
22.07.2022;08:40:00;2144;1.7;36
22.07.2022;08:50:00;2457;2.1;37
22.07.2022;09:00:00;2800;2.6;38
22.07.2022;09:10:00;3066;3.1;39
22.07.2022;09:20:00;3322;3.6;40
22.07.2022;09:30:00;3549;4.2;41
22.07.2022;09:40:00;3778;4.8;42
22.07.2022;09:50:00;3964;5.4;44
22.07.2022;10:00:00;4160;6.1;45
22.07.2022;10:10:00;4447;6.8;46
22.07.2022;10:20:00;4623;7.6;47
22.07.2022;10:30:00;4759;8.4;48
22.07.2022;10:40:00;4949;9.2;44
22.07.2022;10:50:00;5101;10.0;46
22.07.2022;11:00:00;5216;10.9;48
22.07.2022;11:10:00;5340;11.7;45
22.07.2022;11:20:00;5427;12.6;48
22.07.2022;11:30:00;5525;13.5;44
22.07.2022;11:40:00;5685;14.5;48
22.07.2022;11:50:00;5816;15.4;44
22.07.2022;12:00:00;5962;16.4;48
22.07.2022;12:10:00;6051;17.4;45
22.07.2022;12:20:00;6130;18.4;46
22.07.2022;12:30:00;6207;19.4;46
22.07.2022;12:40:00;6235;20.4;44
22.07.2022;12:50:00;6273;21.5;48
22.07.2022;13:00:00;6424;22.5;45
22.07.2022;13:10:00;6394;23.6;45
22.07.2022;13:20:00;6414;24.6;48
22.07.2022;13:30:00;6433;25.7;45
22.07.2022;13:40:00;6382;26.8;45
22.07.2022;13:50:00;6376;27.8;48
22.07.2022;14:00:00;6281;28.9;45
22.07.2022;14:10:00;6266;29.9;45
22.07.2022;14:20:00;6269;30.9;47
22.07.2022;14:30:00;6137;31.9;44
22.07.2022;14:40:00;6046;33.0;47
22.07.2022;14:50:00;5960;33.9;46
22.07.2022;15:00:00;5923;34.9;44
22.07.2022;15:10:00;5889;35.9;48
22.07.2022;15:20:00;5814;36.9;44
22.07.2022;15:30:00;5724;37.8;47
22.07.2022;15:40:00;5696;38.7;45
22.07.2022;15:50:00;5515;39.7;45
22.07.2022;16:00:00;5380;40.6;47
22.07.2022;16:10:00;5289;41.4;44
22.07.2022;16:20:00;5113;42.3;47
22.07.2022;16:30:00;4934;43.1;45
22.07.2022;16:40:00;4758;43.9;46
22.07.2022;16:50:00;4587;44.7;48
22.07.2022;17:00:00;4396;45.4;44
22.07.2022;17:10:00;4150;46.1;46
22.07.2022;17:20:00;3991;46.7;48
22.07.2022;17:30:00;3717;47.4;47
22.07.2022;17:40:00;3518;48.0;44
22.07.2022;17:50:00;3239;48.5;46
22.07.2022;18:00:00;3012;49.0;46
22.07.2022;18:10:00;2737;49.5;47
22.07.2022;18:20:00;2505;49.9;46
22.07.2022;18:30:00;2478;50.3;46
22.07.2022;18:40:00;2418;50.6;46
22.07.2022;18:50:00;878;50.9;44
22.07.2022;19:00:00;1446;51.1;44
22.07.2022;19:10:00;1662;51.4;43
22.07.2022;19:20:00;727;51.5;42
22.07.2022;19:30:00;777;51.6;42
22.07.2022;19:40:00;880;51.8;41
22.07.2022;19:50:00;738;51.9;41
22.07.2022;20:00:00;639;52.0;41
22.07.2022;20:10:00;452;52.1;41
22.07.2022;20:20:00;356;52.2;40
22.07.2022;20:30:00;349;52.2;40
22.07.2022;20:40:00;376;52.3;40
22.07.2022;20:50:00;264;52.3;40
22.07.2022;21:00:00;143;52.4;40
22.07.2022;21:10:00;82;52.4;40
23.07.2022;06:30:00;150;0;32
23.07.2022;06:40:00;170;0;33
23.07.2022;06:50:00;331;0;33
23.07.2022;07:00:00;521;0.1;34
23.07.2022;07:20:00;224;0.2;34
23.07.2022;07:40:00;164;0.3;35
23.07.2022;08:00:00;274;0.3;35
23.07.2022;08:10:00;177;0.4;35
23.07.2022;08:20:00;206;0.4;36
23.07.2022;08:30:00;358;0.5;36
23.07.2022;08:40:00;392;0.5;36
23.07.2022;08:50:00;254;0.6;36
23.07.2022;09:00:00;156;0.6;36
23.07.2022;09:10:00;215;0.6;36
23.07.2022;09:20:00;343;0.7;36
23.07.2022;09:30:00;901;0.8;36
23.07.2022;09:40:00;1474;1.0;36
23.07.2022;09:50:00;1205;1.3;37
23.07.2022;10:00:00;468;1.4;37
23.07.2022;10:10:00;736;1.5;37
23.07.2022;10:20:00;797;1.6;37
23.07.2022;10:30:00;734;1.7;37
23.07.2022;10:40:00;1010;1.9;37
23.07.2022;10:50:00;1445;2.1;37
23.07.2022;11:00:00;1747;2.4;37
23.07.2022;11:10:00;1165;2.6;37
23.07.2022;11:20:00;893;2.8;37
23.07.2022;11:30:00;859;2.9;38
23.07.2022;11:40:00;965;3.1;38
23.07.2022;11:50:00;1318;3.3;38
23.07.2022;12:00:00;1425;3.5;38
23.07.2022;12:10:00;891;3.7;38
23.07.2022;12:20:00;1218;3.9;38
23.07.2022;12:30:00;1223;4.1;38
23.07.2022;12:40:00;1254;4.3;38
23.07.2022;12:50:00;2018;4.5;38
23.07.2022;13:00:00;1937;4.9;39
23.07.2022;13:10:00;1815;5.2;39
23.07.2022;13:20:00;2580;5.6;40
23.07.2022;13:30:00;1998;5.9;40
23.07.2022;13:40:00;2305;6.3;40
23.07.2022;13:50:00;4833;6.9;42
23.07.2022;14:00:00;5899;7.9;46
23.07.2022;14:10:00;6656;9.0;46
23.07.2022;14:20:00;3906;9.8;45
23.07.2022;14:30:00;6351;10.8;47
23.07.2022;14:40:00;6638;12.0;47
23.07.2022;14:50:00;6515;13.0;44
23.07.2022;15:00:00;6548;14.1;47
23.07.2022;15:10:00;6231;15.1;46
23.07.2022;15:20:00;6129;16.1;44
23.07.2022;15:30:00;6109;17.1;47
23.07.2022;15:40:00;5919;18.1;44
23.07.2022;15:50:00;5011;18.9;47
23.07.2022;16:00:00;4637;19.7;46
23.07.2022;16:10:00;2820;20.2;44
23.07.2022;16:20:00;6456;21.0;46
23.07.2022;16:30:00;4607;21.9;44
23.07.2022;16:40:00;4939;22.7;46
23.07.2022;16:50:00;4713;23.3;47
23.07.2022;17:00:00;4679;24.1;44
23.07.2022;17:10:00;4563;24.8;46
23.07.2022;17:20:00;4228;25.5;48
23.07.2022;17:30:00;3545;26.1;48
23.07.2022;17:40:00;3545;26.7;49
23.07.2022;17:50:00;3436;27.2;48
23.07.2022;18:00:00;3430;27.8;49
23.07.2022;18:10:00;2991;28.3;48
23.07.2022;18:20:00;2300;28.7;47
23.07.2022;18:30:00;2874;29.1;47
23.07.2022;18:40:00;2039;29.5;46
23.07.2022;18:50:00;2142;29.9;46
23.07.2022;19:00:00;1814;30.2;45
23.07.2022;19:10:00;1591;30.4;44
23.07.2022;19:20:00;1250;30.7;43
23.07.2022;19:30:00;1019;30.8;43
23.07.2022;19:40:00;889;31.0;42
23.07.2022;19:50:00;749;31.1;41
23.07.2022;20:00:00;719;31.2;41
23.07.2022;20:10:00;607;31.3;41
23.07.2022;20:20:00;500;31.4;41
23.07.2022;20:30:00;325;31.5;40
23.07.2022;20:40:00;237;31.5;40
23.07.2022;20:50:00;118;31.6;40
23.07.2022;21:00:00;37;31.6;40
23.07.2022;21:10:00;0;31.6;39
23.07.2022;21:20:00;0;31.6;0
24.07.2022;06:00:00;52;0;31
24.07.2022;06:10:00;162;0;32
24.07.2022;06:20:00;233;0;33
24.07.2022;06:30:00;316;0.1;33
24.07.2022;06:40:00;378;0.1;34
24.07.2022;06:50:00;455;0.2;34
24.07.2022;07:00:00;453;0.3;34
24.07.2022;07:10:00;478;0.3;35
24.07.2022;07:20:00;543;0.4;35
24.07.2022;07:40:00;777;0.7;35
24.07.2022;07:50:00;795;0.8;36
24.07.2022;08:10:00;1053;1.1;36
24.07.2022;08:20:00;1206;1.3;36
24.07.2022;08:30:00;1374;1.5;36
24.07.2022;08:40:00;2127;1.8;37
24.07.2022;08:50:00;1835;2.1;37
24.07.2022;09:00:00;2772;2.6;38
24.07.2022;09:10:00;3127;3.1;39
24.07.2022;09:20:00;2911;3.6;40
24.07.2022;09:30:00;3564;4.1;41
24.07.2022;09:40:00;3646;4.7;42
24.07.2022;09:50:00;3866;5.3;43
24.07.2022;10:00:00;4037;6.0;44
24.07.2022;10:10:00;4343;6.7;46
24.07.2022;10:20:00;4501;7.4;47
24.07.2022;10:30:00;4670;8.2;48
24.07.2022;10:40:00;4841;9.0;46
24.07.2022;10:50:00;4905;9.8;45
24.07.2022;11:00:00;5168;10.6;48
24.07.2022;11:10:00;5249;11.5;44
24.07.2022;11:20:00;5453;12.4;47
24.07.2022;11:30:00;5588;13.3;44
24.07.2022;11:40:00;5398;14.2;47
24.07.2022;11:50:00;5730;15.2;44
24.07.2022;12:00:00;5983;16.1;47
24.07.2022;12:10:00;6258;17.2;44
24.07.2022;12:20:00;6074;17.8;46
24.07.2022;12:30:00;6977;18.9;44
24.07.2022;12:40:00;6878;20.0;47
24.07.2022;12:50:00;4423;20.9;45
24.07.2022;13:00:00;3379;21.8;44
24.07.2022;13:10:00;5812;22.3;44
24.07.2022;13:20:00;6782;23.5;45
24.07.2022;13:30:00;3829;24.3;46
24.07.2022;13:40:00;7014;25.4;44
24.07.2022;13:50:00;4010;26.2;46
24.07.2022;14:00:00;6202;27.0;47
24.07.2022;14:10:00;6571;28.1;46
24.07.2022;14:20:00;6568;29.2;44
24.07.2022;14:30:00;6342;30.3;47
24.07.2022;14:40:00;6412;31.3;45
24.07.2022;14:50:00;6004;32.3;44
24.07.2022;15:00:00;4391;33.2;47
24.07.2022;15:10:00;6165;34.3;44
24.07.2022;15:20:00;6120;35.3;47
24.07.2022;15:30:00;4612;36.1;44
24.07.2022;15:40:00;5860;37.1;47
24.07.2022;15:50:00;5746;38.1;46
24.07.2022;16:00:00;5636;39.0;45
24.07.2022;16:10:00;5482;39.9;47
24.07.2022;16:20:00;5255;40.8;44
24.07.2022;16:30:00;5095;41.6;47
24.07.2022;16:40:00;4908;42.4;44
24.07.2022;16:50:00;4675;43.2;46
24.07.2022;17:00:00;4519;44.0;48
24.07.2022;17:10:00;4257;44.7;44
24.07.2022;17:20:00;3957;45.4;47
24.07.2022;17:30:00;3809;46.0;48
24.07.2022;17:40:00;3571;46.6;49
24.07.2022;17:50:00;3345;47.2;49
24.07.2022;18:00:00;3152;47.7;49
24.07.2022;18:10:00;2923;48.2;48
24.07.2022;18:20:00;2718;48.6;48
24.07.2022;18:30:00;2510;49.1;47
24.07.2022;18:40:00;2297;49.4;47
24.07.2022;18:50:00;2070;49.8;46
24.07.2022;19:00:00;1847;50.1;45
24.07.2022;19:10:00;1606;50.4;45
24.07.2022;19:20:00;1331;50.6;44
24.07.2022;19:30:00;1065;50.8;43
24.07.2022;19:40:00;886;51.0;42
24.07.2022;19:50:00;712;51.1;42
24.07.2022;20:00:00;539;51.2;41
24.07.2022;20:10:00;403;51.3;41
24.07.2022;20:20:00;299;51.3;41
24.07.2022;20:30:00;261;51.4;41
24.07.2022;20:40:00;212;51.4;40
24.07.2022;20:50:00;172;51.4;40
24.07.2022;21:00:00;136;51.4;40
24.07.2022;21:10:00;82;51.5;40
24.07.2022;21:20:00;0;51.5;0
25.07.2022;06:10:00;142;0;32
25.07.2022;06:20:00;179;0;33
25.07.2022;06:30:00;217;0;33
25.07.2022;06:40:00;251;0.1;34
25.07.2022;06:50:00;283;0.1;34
25.07.2022;07:00:00;318;0.2;34
25.07.2022;07:20:00;414;0.3;35
25.07.2022;07:30:00;494;0.4;35
25.07.2022;07:40:00;585;0.5;35
25.07.2022;07:50:00;667;0.6;36
25.07.2022;08:10:00;891;0.8;36
25.07.2022;08:20:00;1025;1.0;36
25.07.2022;08:30:00;1173;1.2;36
25.07.2022;08:40:00;2025;1.5;36
25.07.2022;08:50:00;2377;1.9;37
25.07.2022;09:00:00;2722;2.3;38
25.07.2022;09:10:00;2993;2.8;39
25.07.2022;09:20:00;3226;3.3;40
25.07.2022;09:30:00;3461;3.9;41
25.07.2022;09:40:00;3666;4.5;43
25.07.2022;09:50:00;3869;5.1;44
25.07.2022;10:00:00;4086;5.8;45
25.07.2022;10:10:00;4350;6.5;46
25.07.2022;10:20:00;4523;7.2;47
25.07.2022;10:30:00;4701;8.0;48
25.07.2022;10:40:00;4883;8.8;44
25.07.2022;10:50:00;5066;9.6;46
25.07.2022;11:00:00;5246;10.5;47
25.07.2022;11:10:00;5342;11.3;45
25.07.2022;11:20:00;5454;12.2;48
25.07.2022;11:30:00;5562;13.1;45
25.07.2022;11:40:00;5721;14.1;47
25.07.2022;11:50:00;5818;15.0;45
25.07.2022;12:00:00;5898;16.0;46
25.07.2022;12:10:00;5995;17.0;47
25.07.2022;12:20:00;6195;18.0;44
25.07.2022;12:30:00;6291;19.0;48
25.07.2022;12:40:00;6417;20.1;45
25.07.2022;12:50:00;6414;21.2;44
25.07.2022;13:00:00;6522;22.2;47
25.07.2022;13:10:00;6491;23.3;45
25.07.2022;13:20:00;6560;24.4;44
25.07.2022;13:30:00;6527;25.5;48
25.07.2022;13:40:00;6564;26.5;45
25.07.2022;13:50:00;6589;27.6;44
25.07.2022;14:00:00;6517;28.7;47
25.07.2022;14:10:00;6494;29.8;46
25.07.2022;14:20:00;6455;30.8;44
25.07.2022;14:30:00;6393;31.9;47
25.07.2022;14:40:00;6367;33.0;46
25.07.2022;14:50:00;6327;34.0;44
25.07.2022;15:00:00;6360;35.0;47
25.07.2022;15:10:00;6249;36.1;45
25.07.2022;15:20:00;6086;37.1;45
25.07.2022;15:30:00;5964;38.1;47
25.07.2022;15:40:00;4821;38.9;44
25.07.2022;15:50:00;5656;39.8;47
25.07.2022;16:00:00;5670;40.8;45
25.07.2022;16:10:00;5045;41.6;46
25.07.2022;16:20:00;3498;42.2;44
25.07.2022;16:30:00;2683;42.6;45
25.07.2022;16:40:00;5732;43.5;47
25.07.2022;16:50:00;4713;44.4;45
25.07.2022;17:00:00;4953;45.2;48
25.07.2022;17:10:00;1801;45.6;43
25.07.2022;17:20:00;2579;46.0;44
25.07.2022;17:30:00;2407;46.4;44
25.07.2022;17:40:00;3505;46.9;45
25.07.2022;17:50:00;2133;47.4;46
25.07.2022;18:00:00;1499;47.6;45
25.07.2022;18:10:00;1626;47.9;44
25.07.2022;18:20:00;2025;48.2;44
25.07.2022;18:30:00;1162;48.5;43
25.07.2022;18:40:00;1332;48.7;43
25.07.2022;18:50:00;856;48.8;42
25.07.2022;19:00:00;1317;49.0;42
25.07.2022;19:10:00;664;49.1;42
25.07.2022;19:20:00;1038;49.3;41
25.07.2022;19:30:00;942;49.5;41
25.07.2022;19:40:00;843;49.6;41
25.07.2022;19:50:00;913;49.8;41
25.07.2022;20:00:00;987;49.9;41
25.07.2022;20:10:00;1045;50.1;41
25.07.2022;20:20:00;731;50.2;40
25.07.2022;20:30:00;555;50.3;40
25.07.2022;20:40:00;460;50.4;40
25.07.2022;20:50:00;421;50.5;40
25.07.2022;21:00:00;234;50.5;40
25.07.2022;21:10:00;122;50.6;40
26.07.2022;06:45:00;192;0;32
26.07.2022;06:55:00;294;0;33
26.07.2022;07:05:00;246;0.1;33
26.07.2022;07:15:00;351;0.1;34
26.07.2022;07:25:00;490;0.2;34
26.07.2022;07:45:00;475;0.3;35
26.07.2022;07:55:00;347;0.4;35
26.07.2022;08:05:00;340;0.5;35
26.07.2022;08:15:00;287;0.5;35
26.07.2022;08:25:00;427;0.6;36
26.07.2022;08:35:00;583;0.7;36
26.07.2022;08:45:00;820;0.8;36
26.07.2022;08:55:00;939;0.9;36
26.07.2022;09:05:00;1106;1.1;36
26.07.2022;09:15:00;1173;1.3;36
26.07.2022;09:25:00;1575;1.5;37
26.07.2022;09:35:00;2026;1.8;37
26.07.2022;09:45:00;2073;2.2;37
26.07.2022;09:55:00;2537;2.6;38
26.07.2022;10:05:00;3025;3.0;39
26.07.2022;10:15:00;2528;3.4;40
26.07.2022;10:25:00;3612;4.0;41
26.07.2022;10:35:00;3515;4.5;42
26.07.2022;10:45:00;5779;5.4;45
26.07.2022;10:55:00;4055;6.1;46
26.07.2022;11:05:00;2928;6.7;46
26.07.2022;11:15:00;3273;7.2;46
26.07.2022;11:25:00;5610;8.0;47
26.07.2022;11:35:00;3393;8.7;48
26.07.2022;11:45:00;2260;9.1;46
26.07.2022;11:55:00;3192;9.8;44
26.07.2022;12:05:00;3383;10.4;44
26.07.2022;12:15:00;3705;10.9;45
26.07.2022;12:25:00;5271;11.6;46
26.07.2022;12:35:00;4467;12.7;44
26.07.2022;12:45:00;4972;13.4;45
26.07.2022;12:55:00;6887;14.5;45
26.07.2022;13:05:00;4626;15.5;47
26.07.2022;13:15:00;7095;16.6;45
26.07.2022;13:25:00;4753;17.2;45
26.07.2022;13:35:00;7147;18.4;46
26.07.2022;13:45:00;4242;19.1;44
26.07.2022;13:55:00;6646;19.8;47
26.07.2022;14:05:00;3025;20.6;43
26.07.2022;14:15:00;4323;21.2;44
26.07.2022;14:25:00;7051;22.3;46
26.07.2022;14:35:00;5514;23.4;47
26.07.2022;14:45:00;3202;24.3;43
26.07.2022;14:55:00;2959;24.8;44
26.07.2022;15:05:00;7077;25.9;46
26.07.2022;15:15:00;5133;26.7;46
26.07.2022;15:25:00;6756;27.9;44
26.07.2022;15:35:00;6268;28.9;48
26.07.2022;15:45:00;6302;29.9;45
26.07.2022;15:55:00;4911;30.9;44
26.07.2022;16:05:00;5335;31.7;46
26.07.2022;16:15:00;6643;32.8;44
26.07.2022;16:25:00;1745;33.3;45
26.07.2022;16:35:00;2829;33.9;46
26.07.2022;16:45:00;1975;34.5;48
26.07.2022;16:55:00;1231;34.9;46
26.07.2022;17:05:00;3065;35.2;45
26.07.2022;17:15:00;3672;35.7;47
26.07.2022;17:25:00;4010;36.3;47
26.07.2022;17:35:00;3944;36.7;47
26.07.2022;17:45:00;4008;37.4;48
26.07.2022;17:55:00;3054;37.9;44
26.07.2022;18:05:00;1261;38.1;43
26.07.2022;18:15:00;1265;38.3;43
26.07.2022;18:25:00;2256;38.8;44
26.07.2022;18:35:00;2336;39.1;44
26.07.2022;18:45:00;1062;39.3;43
26.07.2022;18:55:00;1006;39.5;42
26.07.2022;19:05:00;971;39.6;42
26.07.2022;19:15:00;772;39.8;41
26.07.2022;19:25:00;597;39.9;41
26.07.2022;19:35:00;581;40.0;41
26.07.2022;19:45:00;664;40.1;41
26.07.2022;19:55:00;824;40.2;41
26.07.2022;20:05:00;595;40.3;40
26.07.2022;20:15:00;413;40.4;40
26.07.2022;20:25:00;322;40.4;40
26.07.2022;20:35:00;213;40.5;40
26.07.2022;20:45:00;143;40.5;40
26.07.2022;20:55:00;75;40.5;40
26.07.2022;21:05:00;0;40.5;0
27.07.2022;06:15:00;86;0;31
27.07.2022;06:25:00;191;0;32
27.07.2022;06:35:00;334;0;33
27.07.2022;06:45:00;370;0.1;33
27.07.2022;07:05:00;565;0.2;34
27.07.2022;07:25:00;803;0.5;35
27.07.2022;07:35:00;1044;0.7;35
27.07.2022;07:45:00;1157;0.8;35
27.07.2022;07:55:00;1080;1.0;36
27.07.2022;08:05:00;1335;1.2;36
27.07.2022;08:15:00;1203;1.5;36
27.07.2022;08:25:00;1298;1.7;36
27.07.2022;08:35:00;1906;1.9;36
27.07.2022;08:45:00;2426;2.3;37
27.07.2022;08:55:00;1561;2.6;38
27.07.2022;09:05:00;1749;2.9;38
27.07.2022;09:15:00;2426;3.3;38
27.07.2022;09:25:00;3236;3.8;40
27.07.2022;09:35:00;3833;4.3;41
27.07.2022;09:45:00;2844;4.9;42
27.07.2022;09:55:00;4323;5.6;44
27.07.2022;10:05:00;4713;6.4;46
27.07.2022;10:15:00;3846;7.1;47
27.07.2022;10:25:00;5004;7.9;47
27.07.2022;10:35:00;3179;8.4;47
27.07.2022;10:45:00;3579;8.9;47
27.07.2022;10:55:00;2973;9.5;47
27.07.2022;11:05:00;3116;10.0;46
27.07.2022;11:15:00;3608;10.6;47
27.07.2022;11:25:00;4737;11.3;48
27.07.2022;11:35:00;6024;12.3;44
27.07.2022;11:45:00;4607;13.2;48
27.07.2022;11:55:00;5405;14.1;44
27.07.2022;12:05:00;6367;15.0;47
27.07.2022;12:15:00;5020;16.0;44
27.07.2022;12:25:00;6952;17.0;47
27.07.2022;12:35:00;6296;18.1;46
27.07.2022;12:45:00;6190;19.2;44
27.07.2022;12:55:00;5278;20.0;46
27.07.2022;13:05:00;4462;20.7;48
27.07.2022;13:15:00;4163;21.4;45
27.07.2022;13:25:00;3015;21.9;44
27.07.2022;13:35:00;2689;22.4;45
27.07.2022;13:45:00;3293;22.9;45
27.07.2022;13:55:00;3520;23.4;46
27.07.2022;14:05:00;4177;24.1;47
27.07.2022;14:15:00;7722;25.2;45
27.07.2022;14:25:00;6238;26.2;47
27.07.2022;14:35:00;5222;27.1;45
27.07.2022;14:45:00;4495;27.8;47
27.07.2022;14:55:00;4893;28.6;44
27.07.2022;15:05:00;4170;29.5;45
27.07.2022;15:15:00;2442;29.9;43
27.07.2022;15:25:00;2351;30.3;44
27.07.2022;15:35:00;5788;31.0;46
27.07.2022;15:45:00;6360;32.2;44
27.07.2022;15:55:00;6407;33.2;47
27.07.2022;16:05:00;3700;33.9;45
27.07.2022;16:15:00;2772;34.3;45
27.07.2022;16:25:00;6215;35.2;47
27.07.2022;16:35:00;4744;36.1;45
27.07.2022;16:45:00;1642;36.5;46
27.07.2022;16:55:00;1275;36.9;45
27.07.2022;17:05:00;1999;37.1;44
27.07.2022;17:15:00;4704;37.9;47
27.07.2022;17:25:00;4402;38.7;45
27.07.2022;17:35:00;3916;39.4;45
27.07.2022;17:45:00;3836;40.0;47
27.07.2022;17:55:00;3613;40.6;48
27.07.2022;18:05:00;2811;41.1;48
27.07.2022;18:15:00;998;41.3;45
27.07.2022;18:25:00;2429;41.6;45
27.07.2022;18:35:00;2766;42.1;45
27.07.2022;18:45:00;621;42.3;44
27.07.2022;18:55:00;578;42.4;43
27.07.2022;19:05:00;632;42.5;42
27.07.2022;19:15:00;556;42.6;42
27.07.2022;19:25:00;409;42.7;41
27.07.2022;19:35:00;401;42.7;41
27.07.2022;19:45:00;599;42.8;41
27.07.2022;19:55:00;558;42.9;41
27.07.2022;20:05:00;423;43.0;40
27.07.2022;20:15:00;342;43.0;40
27.07.2022;20:25:00;298;43.1;40
27.07.2022;20:35:00;218;43.1;40
27.07.2022;20:45:00;164;43.2;40
27.07.2022;20:55:00;122;43.2;39
27.07.2022;21:05:00;0;43.2;39
27.07.2022;21:15:00;0;43.2;0
28.07.2022;06:15:00;148;0;32
28.07.2022;06:25:00;191;0;33
28.07.2022;06:35:00;229;0;33
28.07.2022;06:45:00;265;0.1;34
28.07.2022;06:55:00;298;0.1;34
28.07.2022;07:15:00;372;0.2;34
28.07.2022;07:25:00;432;0.3;35
28.07.2022;07:45:00;602;0.5;35
28.07.2022;07:55:00;711;0.6;35
28.07.2022;08:05:00;829;0.7;36
28.07.2022;08:15:00;956;0.9;36
28.07.2022;08:25:00;1083;1.1;36
28.07.2022;08:35:00;1595;1.3;36
28.07.2022;08:45:00;2228;1.6;36
28.07.2022;08:55:00;2561;2.0;37
28.07.2022;09:05:00;2913;2.5;38
28.07.2022;09:15:00;3162;3.0;39
28.07.2022;09:25:00;3411;3.6;41
28.07.2022;09:35:00;3636;4.2;42
28.07.2022;09:45:00;3874;4.8;43
28.07.2022;09:55:00;4081;5.5;44
28.07.2022;10:05:00;4322;6.2;45
28.07.2022;10:15:00;4494;6.9;47
28.07.2022;10:25:00;4667;7.7;48
28.07.2022;10:35:00;4833;8.4;48
28.07.2022;10:45:00;4977;9.3;44
28.07.2022;10:55:00;5125;10.1;47
28.07.2022;11:05:00;5292;11.0;44
28.07.2022;11:15:00;5403;11.9;46
28.07.2022;11:25:00;5632;12.8;45
28.07.2022;11:35:00;5709;13.7;46
28.07.2022;11:45:00;5824;14.7;44
28.07.2022;11:55:00;5752;15.6;47
28.07.2022;12:05:00;6020;16.6;44
28.07.2022;12:15:00;6420;17.6;48
28.07.2022;12:25:00;6231;18.7;45
28.07.2022;12:35:00;6331;19.7;45
28.07.2022;12:45:00;6469;20.8;47
28.07.2022;12:55:00;6623;21.9;45
28.07.2022;13:05:00;6602;22.9;45
28.07.2022;13:15:00;5113;23.9;47
28.07.2022;13:25:00;6225;24.8;46
28.07.2022;13:35:00;6391;25.7;45
28.07.2022;13:45:00;6948;26.8;44
28.07.2022;13:55:00;4697;27.8;48
28.07.2022;14:05:00;5093;28.6;44
28.07.2022;14:15:00;6383;29.5;47
28.07.2022;14:25:00;5215;30.5;44
28.07.2022;14:35:00;6666;31.6;47
28.07.2022;14:45:00;6336;32.7;46
28.07.2022;14:55:00;6117;33.7;44
28.07.2022;15:05:00;6061;34.7;48
28.07.2022;15:15:00;6002;35.7;45
28.07.2022;15:25:00;5914;36.6;46
28.07.2022;15:35:00;5819;37.6;47
28.07.2022;15:45:00;5745;38.6;44
28.07.2022;15:55:00;5628;39.5;47
28.07.2022;16:05:00;5488;40.4;44
28.07.2022;16:15:00;5258;41.3;48
28.07.2022;16:25:00;4682;42.1;44
28.07.2022;16:35:00;4991;42.9;47
28.07.2022;16:45:00;3658;43.5;44
28.07.2022;16:55:00;2408;44.1;45
28.07.2022;17:05:00;2009;44.4;44
28.07.2022;17:15:00;3691;45.0;46
28.07.2022;17:25:00;2458;45.4;46
28.07.2022;17:35:00;3858;46.0;47
28.07.2022;17:45:00;2726;46.5;47
28.07.2022;17:55:00;2660;47.0;47
28.07.2022;18:05:00;969;47.2;45
28.07.2022;18:15:00;829;47.4;44
28.07.2022;18:25:00;730;47.5;43
28.07.2022;18:35:00;464;47.6;42
28.07.2022;18:45:00;255;47.6;42
28.07.2022;18:55:00;176;47.7;41
28.07.2022;19:05:00;135;47.7;41
28.07.2022;19:15:00;120;47.7;41
28.07.2022;19:25:00;0;47.7;40
28.07.2022;19:35:00;0;47.7;0
28.07.2022;19:45:00;0;47.7;0
28.07.2022;19:55:00;0;47.7;0
28.07.2022;20:05:00;0;47.7;0
28.07.2022;20:15:00;67;47.7;37
28.07.2022;20:25:00;156;47.8;38
28.07.2022;20:35:00;194;47.8;38
28.07.2022;20:45:00;211;47.8;38
28.07.2022;20:55:00;167;47.8;38
28.07.2022;21:05:00;109;47.9;38
29.07.2022;06:15:00;132;0;32
29.07.2022;06:25:00;104;0;33
29.07.2022;06:35:00;106;0;33
29.07.2022;06:45:00;182;0;33
29.07.2022;06:55:00;245;0.1;34
29.07.2022;07:05:00;317;0.1;34
29.07.2022;07:15:00;326;0.2;34
29.07.2022;07:25:00;458;0.2;35
29.07.2022;07:45:00;610;0.4;35
29.07.2022;07:55:00;772;0.5;35
29.07.2022;08:05:00;1052;0.7;35
29.07.2022;08:25:00;1885;1.1;36
29.07.2022;08:35:00;1791;1.5;36
29.07.2022;08:45:00;1497;1.7;36
29.07.2022;08:55:00;1999;2.1;37
29.07.2022;09:05:00;996;2.2;37
29.07.2022;09:15:00;847;2.4;37
29.07.2022;09:25:00;949;2.5;37
29.07.2022;09:35:00;480;2.6;37
29.07.2022;09:45:00;369;2.7;37
29.07.2022;09:55:00;480;2.8;37
29.07.2022;10:05:00;708;2.9;37
29.07.2022;10:15:00;800;3.0;37
29.07.2022;10:25:00;1226;3.2;37
29.07.2022;10:35:00;1494;3.4;37
29.07.2022;10:45:00;1205;3.7;37
29.07.2022;10:55:00;1090;3.9;37
29.07.2022;11:05:00;769;4.0;38
29.07.2022;11:15:00;1122;4.1;38
29.07.2022;11:25:00;1539;4.4;38
29.07.2022;11:35:00;3797;4.9;39
29.07.2022;11:45:00;3580;5.5;41
29.07.2022;11:55:00;2396;6.0;41
29.07.2022;12:05:00;1616;6.2;41
29.07.2022;12:15:00;2845;6.7;41
29.07.2022;12:25:00;3555;7.2;42
29.07.2022;12:35:00;3084;7.8;43
29.07.2022;12:45:00;3110;8.3;44
29.07.2022;12:55:00;4657;9.1;45
29.07.2022;13:05:00;4574;9.8;46
29.07.2022;13:15:00;4969;10.7;44
29.07.2022;13:25:00;6352;11.8;47
29.07.2022;13:35:00;3973;12.5;44
29.07.2022;13:45:00;3410;13.1;45
29.07.2022;13:55:00;3232;13.7;45
29.07.2022;14:05:00;3288;14.2;46
29.07.2022;14:15:00;2344;14.6;45
29.07.2022;14:25:00;2701;15.0;45
29.07.2022;14:35:00;2746;15.5;45
29.07.2022;14:45:00;2384;15.9;45
29.07.2022;14:55:00;1999;16.2;44
29.07.2022;15:05:00;2237;16.6;44
29.07.2022;15:15:00;2015;16.9;43
29.07.2022;15:25:00;2140;17.3;43
29.07.2022;15:35:00;2486;17.7;43
29.07.2022;15:45:00;1437;18.0;43
29.07.2022;15:55:00;820;18.1;42
29.07.2022;16:05:00;610;18.2;41
29.07.2022;16:15:00;381;18.3;40
29.07.2022;16:25:00;356;18.4;40
29.07.2022;16:35:00;346;18.4;40
29.07.2022;16:45:00;339;18.5;40
29.07.2022;16:55:00;422;18.6;40
29.07.2022;17:05:00;533;18.6;39
29.07.2022;17:15:00;568;18.7;39
29.07.2022;17:25:00;582;18.8;39
29.07.2022;17:35:00;582;18.9;39
29.07.2022;17:45:00;569;19.0;39
29.07.2022;17:55:00;452;19.1;39
29.07.2022;18:05:00;387;19.2;39
29.07.2022;18:15:00;385;19.2;38
29.07.2022;18:25:00;391;19.3;38
29.07.2022;18:35:00;697;19.4;38
29.07.2022;18:45:00;770;19.5;38
29.07.2022;18:55:00;857;19.7;38
29.07.2022;19:05:00;809;19.8;38
29.07.2022;19:15:00;607;19.9;38
29.07.2022;19:25:00;379;20.0;38
29.07.2022;19:35:00;422;20.0;38
29.07.2022;19:45:00;589;20.1;38
29.07.2022;19:55:00;1003;20.3;38
29.07.2022;20:05:00;1052;20.5;38
29.07.2022;20:15:00;869;20.6;38
29.07.2022;20:25:00;732;20.7;38
29.07.2022;20:35:00;532;20.8;38
29.07.2022;20:45:00;336;20.9;38
29.07.2022;20:55:00;212;20.9;38
29.07.2022;21:05:00;123;21.0;38
29.07.2022;21:15:00;0;21.0;38
29.07.2022;21:25:00;0;21.0;0
30.07.2022;06:15:00;133;0;31
30.07.2022;06:25:00;186;0;32
30.07.2022;06:35:00;255;0;33
30.07.2022;06:45:00;348;0.1;33
30.07.2022;06:55:00;336;0.1;34
30.07.2022;07:05:00;370;0.2;34
30.07.2022;07:15:00;400;0.3;34
30.07.2022;07:25:00;555;0.3;34
30.07.2022;07:35:00;645;0.4;35
30.07.2022;07:45:00;1071;0.6;35
30.07.2022;07:55:00;1217;0.8;35
30.07.2022;08:05:00;1205;1.0;35
30.07.2022;08:15:00;1183;1.2;36
30.07.2022;08:25:00;1146;1.4;36
