Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.07.2022;08:35:00;1623;1.6;36
30.07.2022;08:45:00;2108;2.0;36
30.07.2022;08:55:00;1170;2.2;37
30.07.2022;09:05:00;1224;2.4;37
30.07.2022;09:15:00;1779;2.7;37
30.07.2022;09:25:00;1981;3.0;37
30.07.2022;09:35:00;3913;3.4;38
30.07.2022;09:45:00;3860;4.1;41
30.07.2022;09:55:00;4122;4.7;42
30.07.2022;10:05:00;4366;5.4;44
30.07.2022;10:15:00;4548;6.2;45
30.07.2022;10:25:00;4660;6.9;47
30.07.2022;10:35:00;4843;7.7;48
30.07.2022;10:45:00;5289;8.6;44
30.07.2022;10:55:00;5336;9.4;45
30.07.2022;11:05:00;5146;10.3;47
30.07.2022;11:15:00;5717;11.1;46
30.07.2022;11:25:00;5775;12.1;47
30.07.2022;11:35:00;6080;13.1;46
30.07.2022;11:45:00;5078;14.0;44
30.07.2022;11:55:00;5390;15.0;46
30.07.2022;12:05:00;6942;16.0;44
30.07.2022;12:15:00;5863;17.0;47
30.07.2022;12:25:00;6537;18.1;44
30.07.2022;12:35:00;6601;19.2;45
30.07.2022;12:45:00;6975;20.3;47
30.07.2022;12:55:00;2462;21.1;43
30.07.2022;13:05:00;5079;21.7;44
30.07.2022;13:15:00;5311;22.6;45
30.07.2022;13:25:00;4862;23.2;45
30.07.2022;13:35:00;5107;24.1;45
30.07.2022;13:45:00;2528;24.5;44
30.07.2022;13:55:00;3062;25.0;44
30.07.2022;14:05:00;2670;25.5;45
30.07.2022;14:15:00;2359;25.8;45
30.07.2022;14:25:00;4699;26.4;45
30.07.2022;14:35:00;2844;27.3;43
30.07.2022;14:45:00;3459;27.7;42
30.07.2022;14:55:00;6387;28.7;47
30.07.2022;15:05:00;2865;29.0;46
30.07.2022;15:15:00;7016;30.0;46
30.07.2022;15:25:00;3799;30.9;46
30.07.2022;15:35:00;1976;31.4;46
30.07.2022;15:45:00;4634;32.1;47
30.07.2022;15:55:00;6795;33.2;44
30.07.2022;16:05:00;7262;34.4;45
30.07.2022;16:15:00;3883;35.1;45
30.07.2022;16:25:00;6656;36.1;48
30.07.2022;16:35:00;6352;37.2;45
30.07.2022;16:45:00;6227;38.0;48
30.07.2022;16:55:00;5691;38.9;45
30.07.2022;17:05:00;5134;39.8;48
30.07.2022;17:15:00;5058;40.7;44
30.07.2022;17:25:00;1400;41.0;45
30.07.2022;17:35:00;2177;41.3;44
30.07.2022;17:45:00;3973;42.0;46
30.07.2022;17:55:00;2245;42.5;47
30.07.2022;18:05:00;3992;43.2;48
30.07.2022;18:15:00;2998;43.7;48
30.07.2022;18:25:00;1249;43.9;46
30.07.2022;18:35:00;1405;44.1;45
30.07.2022;18:45:00;2582;44.6;45
30.07.2022;18:55:00;1272;44.8;44
30.07.2022;19:05:00;482;44.9;43
30.07.2022;19:15:00;403;45.0;42
30.07.2022;19:25:00;351;45.0;41
30.07.2022;19:35:00;530;45.1;41
30.07.2022;19:45:00;982;45.3;41
30.07.2022;19:55:00;962;45.4;41
30.07.2022;20:05:00;466;45.5;40
30.07.2022;20:15:00;245;45.6;40
30.07.2022;20:25:00;206;45.6;40
30.07.2022;20:35:00;178;45.6;40
30.07.2022;20:45:00;157;45.7;40
30.07.2022;20:55:00;123;45.7;40
30.07.2022;21:05:00;0;45.7;39
30.07.2022;21:15:00;0;45.7;0
31.07.2022;06:15:00;77;0;31
31.07.2022;06:25:00;171;0;32
31.07.2022;06:35:00;197;0;33
31.07.2022;06:45:00;259;0.1;33
31.07.2022;06:55:00;296;0.1;34
31.07.2022;07:05:00;332;0.2;34
31.07.2022;07:15:00;333;0.2;34
31.07.2022;07:25:00;394;0.3;35
31.07.2022;07:35:00;465;0.3;35
31.07.2022;07:45:00;559;0.4;35
31.07.2022;07:55:00;664;0.5;35
31.07.2022;08:05:00;776;0.7;35
31.07.2022;08:15:00;919;0.8;36
31.07.2022;08:25:00;1218;1.0;36
31.07.2022;08:35:00;1213;1.2;36
31.07.2022;08:45:00;1929;1.5;36
31.07.2022;08:55:00;2820;1.9;37
31.07.2022;09:05:00;3669;2.5;39
31.07.2022;09:15:00;1668;2.8;39
31.07.2022;09:25:00;2615;3.2;39
31.07.2022;09:35:00;2990;3.6;40
31.07.2022;09:45:00;1578;4.0;40
31.07.2022;09:55:00;3869;4.6;41
31.07.2022;10:05:00;4209;5.2;43
31.07.2022;10:15:00;4421;6.0;45
31.07.2022;10:25:00;4614;6.7;46
31.07.2022;10:35:00;4785;7.5;47
31.07.2022;10:45:00;4967;8.3;48
31.07.2022;10:55:00;5115;9.2;44
31.07.2022;11:05:00;5247;10.0;47
31.07.2022;11:15:00;5356;10.9;44
31.07.2022;11:25:00;5475;11.8;47
31.07.2022;11:35:00;5538;12.7;45
31.07.2022;11:45:00;5778;13.6;46
31.07.2022;11:55:00;5892;14.6;44
31.07.2022;12:05:00;5981;15.6;47
31.07.2022;12:15:00;6108;16.6;44
31.07.2022;12:25:00;1478;17.1;45
31.07.2022;12:35:00;6629;18.2;46
31.07.2022;12:45:00;6677;19.3;47
31.07.2022;12:55:00;7099;20.4;44
31.07.2022;13:05:00;3163;21.3;44
31.07.2022;13:15:00;7088;22.4;47
31.07.2022;13:25:00;2587;23.1;43
31.07.2022;13:35:00;7016;24.0;47
31.07.2022;13:45:00;5738;24.9;46
31.07.2022;13:55:00;7053;26.0;45
31.07.2022;14:05:00;5824;26.7;45
31.07.2022;14:15:00;6136;27.9;44
31.07.2022;14:25:00;2164;28.4;45
31.07.2022;14:35:00;7322;29.4;47
31.07.2022;14:45:00;7738;30.4;47
31.07.2022;14:55:00;5743;31.4;44
31.07.2022;15:05:00;3291;32.1;47
31.07.2022;15:15:00;2185;32.6;47
31.07.2022;15:25:00;2787;33.0;47
31.07.2022;15:35:00;5580;33.9;45
31.07.2022;15:45:00;5412;34.9;47
31.07.2022;15:55:00;5062;35.8;44
31.07.2022;16:05:00;1913;36.1;44
31.07.2022;16:15:00;4459;36.7;44
31.07.2022;16:25:00;2706;37.4;43
31.07.2022;16:35:00;4644;38.4;48
31.07.2022;16:45:00;5562;39.1;47
31.07.2022;16:55:00;5823;40.0;45
31.07.2022;17:05:00;1771;40.6;46
31.07.2022;17:15:00;2844;41.0;45
31.07.2022;17:25:00;3945;41.7;48
31.07.2022;17:35:00;3003;42.1;46
31.07.2022;17:45:00;3797;42.7;48
31.07.2022;17:55:00;1489;43.1;47
31.07.2022;18:05:00;3341;43.4;46
31.07.2022;18:15:00;2884;43.9;47
31.07.2022;18:25:00;1599;44.3;46
31.07.2022;18:35:00;2365;44.6;45
31.07.2022;18:45:00;1452;44.8;44
31.07.2022;18:55:00;1852;45.1;44
31.07.2022;19:05:00;1555;45.3;43
31.07.2022;19:15:00;1335;45.6;43
31.07.2022;19:25:00;1084;45.8;42
31.07.2022;19:35:00;919;45.9;42
31.07.2022;19:45:00;411;46.0;41
31.07.2022;19:55:00;581;46.1;41
31.07.2022;20:05:00;455;46.2;41
31.07.2022;20:15:00;279;46.2;40
31.07.2022;20:25:00;238;46.3;40
31.07.2022;20:35:00;207;46.3;40
31.07.2022;20:45:00;173;46.3;40
31.07.2022;20:55:00;124;46.4;40
31.07.2022;21:05:00;33;46.4;39
01.08.2022;06:15:00;91;0;31
01.08.2022;06:25:00;173;0;32
01.08.2022;06:35:00;268;0;33
01.08.2022;06:45:00;320;0.1;33
01.08.2022;06:55:00;378;0.1;34
01.08.2022;07:05:00;446;0.2;34
01.08.2022;07:15:00;599;0.3;34
01.08.2022;07:25:00;580;0.4;35
01.08.2022;07:35:00;736;0.5;35
01.08.2022;07:45:00;647;0.6;35
01.08.2022;07:55:00;952;0.8;35
01.08.2022;08:05:00;947;0.9;35
01.08.2022;08:15:00;1249;1.1;36
01.08.2022;08:25:00;1230;1.3;36
01.08.2022;08:35:00;1357;1.5;36
01.08.2022;08:45:00;1319;1.7;36
01.08.2022;09:00:00;1444;2.1;37
01.08.2022;09:10:00;1580;2.4;37
01.08.2022;09:20:00;3402;2.9;38
01.08.2022;09:30:00;2086;3.4;39
01.08.2022;09:40:00;3862;3.9;41
01.08.2022;09:50:00;4107;4.5;42
01.08.2022;10:00:00;4196;5.2;44
01.08.2022;10:10:00;4387;5.9;45
01.08.2022;10:20:00;4477;6.7;46
01.08.2022;10:30:00;4645;7.4;47
01.08.2022;10:40:00;4819;8.2;48
01.08.2022;10:50:00;4984;9.0;44
01.08.2022;11:00:00;5145;9.9;47
01.08.2022;11:10:00;5249;10.7;46
01.08.2022;11:20:00;5377;11.6;46
01.08.2022;11:30:00;5516;12.5;47
01.08.2022;11:40:00;5593;13.4;45
01.08.2022;11:50:00;5720;14.4;47
01.08.2022;12:00:00;5875;15.3;45
01.08.2022;12:10:00;6035;16.3;46
01.08.2022;12:20:00;6145;17.3;47
01.08.2022;12:30:00;6269;18.4;44
01.08.2022;12:40:00;6347;19.4;48
01.08.2022;12:50:00;6436;20.5;46
01.08.2022;13:00:00;6520;21.5;44
01.08.2022;13:10:00;4481;22.5;47
01.08.2022;13:20:00;6848;23.6;44
01.08.2022;13:30:00;6560;24.7;45
01.08.2022;13:40:00;6820;25.8;47
01.08.2022;13:50:00;4156;26.7;43
01.08.2022;14:00:00;4378;27.6;47
01.08.2022;14:10:00;6785;28.7;44
01.08.2022;14:20:00;6792;29.8;45
01.08.2022;14:30:00;6606;30.9;47
01.08.2022;14:40:00;6657;32.0;45
01.08.2022;14:50:00;6602;33.1;45
01.08.2022;15:00:00;6499;34.2;48
01.08.2022;15:10:00;6408;35.3;45
01.08.2022;15:20:00;6150;36.3;44
01.08.2022;15:30:00;6257;37.3;47
01.08.2022;15:40:00;6220;38.3;44
01.08.2022;15:50:00;5941;39.3;46
01.08.2022;16:00:00;4350;39.9;44
01.08.2022;16:10:00;6036;40.9;47
01.08.2022;16:20:00;5419;41.8;45
01.08.2022;16:30:00;4635;42.6;46
01.08.2022;16:40:00;5304;43.5;46
01.08.2022;16:50:00;5240;44.4;45
01.08.2022;17:00:00;4545;45.1;45
01.08.2022;17:10:00;3163;45.7;47
01.08.2022;17:20:00;2629;46.1;47
01.08.2022;17:30:00;1729;46.4;46
01.08.2022;17:40:00;4465;47.1;48
01.08.2022;17:50:00;2559;47.7;48
01.08.2022;18:00:00;1734;48.0;47
01.08.2022;18:10:00;2343;48.4;46
01.08.2022;18:20:00;2104;48.7;45
01.08.2022;18:30:00;2624;49.1;46
01.08.2022;18:40:00;1393;49.4;45
01.08.2022;18:50:00;851;49.5;43
01.08.2022;19:00:00;826;49.7;43
01.08.2022;19:10:00;711;49.8;42
01.08.2022;19:20:00;566;49.9;42
01.08.2022;19:30:00;377;50.0;41
01.08.2022;19:40:00;288;50.0;41
01.08.2022;19:55:00;332;50.1;41
01.08.2022;20:05:00;250;50.2;40
01.08.2022;20:15:00;230;50.2;40
01.08.2022;20:25:00;144;50.2;40
01.08.2022;20:35:00;127;50.2;40
01.08.2022;20:45:00;83;50.3;40
01.08.2022;20:55:00;0;50.3;0
01.08.2022;21:05:00;0;50.3;0
02.08.2022;06:15:00;128;0;31
02.08.2022;06:25:00;159;0;32
02.08.2022;06:35:00;174;0;33
02.08.2022;06:45:00;255;0.1;33
02.08.2022;06:55:00;458;0.1;34
02.08.2022;07:05:00;529;0.2;34
02.08.2022;07:15:00;627;0.3;34
02.08.2022;07:25:00;871;0.4;35
02.08.2022;07:35:00;918;0.6;35
02.08.2022;07:45:00;690;0.7;35
02.08.2022;07:55:00;694;0.8;35
02.08.2022;08:05:00;1534;1.0;35
02.08.2022;08:15:00;1565;1.3;36
02.08.2022;08:25:00;1377;1.5;36
02.08.2022;08:35:00;2023;1.9;36
02.08.2022;08:45:00;1749;2.1;37
02.08.2022;08:55:00;2630;2.5;38
02.08.2022;09:05:00;2395;3.0;39
02.08.2022;09:15:00;3389;3.5;40
02.08.2022;09:25:00;3090;4.1;41
02.08.2022;09:35:00;3326;4.6;42
02.08.2022;09:45:00;3883;5.2;43
02.08.2022;09:55:00;4049;5.9;44
02.08.2022;10:05:00;4409;6.6;45
02.08.2022;10:15:00;4420;7.3;47
02.08.2022;10:25:00;4690;8.1;48
02.08.2022;10:35:00;4933;8.9;48
02.08.2022;10:45:00;4720;9.7;44
02.08.2022;10:55:00;4338;10.3;45
02.08.2022;11:05:00;4522;11.1;47
02.08.2022;11:15:00;4101;11.7;48
02.08.2022;11:25:00;4657;12.4;48
02.08.2022;11:35:00;5817;13.4;45
02.08.2022;11:45:00;5849;14.4;48
02.08.2022;11:55:00;5989;15.3;45
02.08.2022;12:05:00;4757;16.2;45
02.08.2022;12:15:00;6196;17.2;48
02.08.2022;12:25:00;6193;18.3;44
02.08.2022;12:35:00;6321;19.3;47
02.08.2022;12:45:00;6381;20.3;46
02.08.2022;12:55:00;6427;21.4;44
02.08.2022;13:05:00;6381;22.5;47
02.08.2022;13:15:00;6487;23.5;46
02.08.2022;13:25:00;6519;24.6;44
02.08.2022;13:35:00;6525;25.7;46
02.08.2022;13:45:00;6494;26.8;47
02.08.2022;13:55:00;6474;27.8;44
02.08.2022;14:05:00;6629;28.9;46
02.08.2022;14:15:00;6435;30.0;47
02.08.2022;14:25:00;6418;31.0;44
02.08.2022;14:35:00;6359;32.1;45
02.08.2022;14:45:00;6122;33.1;47
02.08.2022;14:55:00;5734;34.1;44
02.08.2022;15:05:00;4328;34.8;47
02.08.2022;15:15:00;6107;35.6;46
02.08.2022;15:25:00;5918;36.6;47
02.08.2022;15:35:00;4522;37.5;44
02.08.2022;15:45:00;5874;38.4;47
02.08.2022;15:55:00;5798;39.4;44
02.08.2022;16:05:00;5511;40.3;48
02.08.2022;16:15:00;5426;41.2;45
02.08.2022;16:25:00;5258;42.1;47
02.08.2022;16:35:00;4961;42.9;45
02.08.2022;16:45:00;4781;43.7;48
02.08.2022;16:55:00;4695;44.5;44
02.08.2022;17:05:00;4181;45.2;46
02.08.2022;17:15:00;2875;45.7;47
02.08.2022;17:25:00;2778;46.2;47
02.08.2022;17:35:00;3396;46.7;47
02.08.2022;17:45:00;3833;47.4;48
02.08.2022;17:55:00;3154;47.9;48
02.08.2022;18:05:00;3103;48.4;48
02.08.2022;18:15:00;2834;48.9;48
02.08.2022;18:25:00;2577;49.3;47
02.08.2022;18:35:00;2379;49.7;47
02.08.2022;18:45:00;2085;50.1;46
02.08.2022;18:55:00;1618;50.4;45
02.08.2022;19:05:00;1525;50.6;44
02.08.2022;19:15:00;1351;50.8;44
02.08.2022;19:25:00;1116;51.0;43
02.08.2022;19:35:00;923;51.2;42
02.08.2022;19:45:00;707;51.3;42
02.08.2022;19:55:00;526;51.4;41
02.08.2022;20:05:00;365;51.5;41
02.08.2022;20:15:00;305;51.5;41
02.08.2022;20:25:00;239;51.6;41
02.08.2022;20:35:00;174;51.6;40
02.08.2022;20:45:00;144;51.6;40
02.08.2022;20:55:00;109;51.7;40
02.08.2022;21:05:00;0;51.7;0
02.08.2022;21:15:00;0;51.7;0
03.08.2022;06:15:00;84;0;31
03.08.2022;06:25:00;155;0;32
03.08.2022;06:35:00;190;0;33
03.08.2022;06:45:00;220;0;33
03.08.2022;06:55:00;247;0.1;34
03.08.2022;07:05:00;269;0.1;34
03.08.2022;07:15:00;293;0.2;34
03.08.2022;07:25:00;344;0.2;34
03.08.2022;07:35:00;416;0.3;35
03.08.2022;07:45:00;498;0.4;35
03.08.2022;07:55:00;587;0.5;35
03.08.2022;08:05:00;690;0.6;35
03.08.2022;08:15:00;813;0.7;35
03.08.2022;08:25:00;949;0.9;36
03.08.2022;08:35:00;1088;1.0;36
03.08.2022;08:45:00;2071;1.3;36
03.08.2022;08:55:00;2446;1.7;37
03.08.2022;09:05:00;2768;2.2;38
03.08.2022;09:15:00;3078;2.7;39
03.08.2022;09:25:00;3358;3.2;40
03.08.2022;09:35:00;3579;3.8;41
03.08.2022;09:45:00;3824;4.4;43
03.08.2022;09:55:00;4010;5.0;44
03.08.2022;10:05:00;4176;5.7;45
03.08.2022;10:15:00;4385;6.4;46
03.08.2022;10:25:00;4616;7.2;47
03.08.2022;10:35:00;4519;7.9;48
03.08.2022;10:45:00;4786;8.7;45
03.08.2022;10:55:00;5058;9.5;46
03.08.2022;11:05:00;5172;10.4;48
03.08.2022;11:15:00;5292;11.2;44
03.08.2022;11:25:00;5456;12.1;48
03.08.2022;11:35:00;5597;13.0;44
03.08.2022;11:45:00;5678;14.0;48
03.08.2022;11:55:00;5767;14.9;44
03.08.2022;12:05:00;5850;15.9;48
03.08.2022;12:15:00;5972;16.9;44
03.08.2022;12:25:00;6052;17.9;47
03.08.2022;12:35:00;6173;18.9;46
03.08.2022;12:45:00;6228;19.9;44
03.08.2022;12:55:00;6280;20.9;48
03.08.2022;13:05:00;6286;22.0;45
03.08.2022;13:15:00;6308;23.0;45
03.08.2022;13:25:00;6366;24.1;48
03.08.2022;13:35:00;6385;25.1;45
03.08.2022;13:45:00;6399;26.2;45
03.08.2022;13:55:00;6404;27.2;48
03.08.2022;14:05:00;6222;28.3;45
03.08.2022;14:15:00;6221;29.3;45
03.08.2022;14:25:00;6230;30.3;48
03.08.2022;14:35:00;6108;31.3;45
03.08.2022;14:45:00;6148;32.4;45
03.08.2022;14:55:00;5991;33.4;47
03.08.2022;15:05:00;5914;34.3;44
03.08.2022;15:15:00;5830;35.3;48
03.08.2022;15:25:00;5862;36.3;45
03.08.2022;15:35:00;5754;37.2;45
03.08.2022;15:45:00;5619;38.1;46
03.08.2022;15:55:00;5548;39.1;44
03.08.2022;16:05:00;5352;40.0;47
03.08.2022;16:15:00;5197;40.8;44
03.08.2022;16:25:00;4978;41.7;47
03.08.2022;16:35:00;4822;42.5;44
03.08.2022;16:45:00;4674;43.2;46
03.08.2022;16:55:00;4508;44.0;48
03.08.2022;17:05:00;4227;44.7;44
03.08.2022;17:15:00;3989;45.4;47
03.08.2022;17:25:00;3775;46.0;48
03.08.2022;17:35:00;3551;46.6;49
03.08.2022;17:45:00;3384;47.2;49
03.08.2022;17:55:00;3154;47.7;49
03.08.2022;18:05:00;2898;48.2;49
03.08.2022;18:15:00;2690;48.6;48
03.08.2022;18:25:00;2479;49.0;47
03.08.2022;18:35:00;2253;49.4;47
03.08.2022;18:45:00;2022;49.8;46
03.08.2022;18:55:00;1780;50.1;45
03.08.2022;19:05:00;1509;50.3;45
03.08.2022;19:15:00;1255;50.6;44
03.08.2022;19:25:00;1042;50.7;43
03.08.2022;19:35:00;842;50.9;42
03.08.2022;19:45:00;638;51.0;42
03.08.2022;19:55:00;470;51.1;42
03.08.2022;20:05:00;324;51.1;41
03.08.2022;20:15:00;265;51.2;41
03.08.2022;20:25:00;210;51.2;41
03.08.2022;20:35:00;173;51.3;40
03.08.2022;20:45:00;142;51.3;40
03.08.2022;20:55:00;113;51.3;40
03.08.2022;21:05:00;0;51.3;40
04.08.2022;06:15:00;12;0;31
04.08.2022;06:25:00;147;0;32
04.08.2022;06:35:00;182;0;33
04.08.2022;06:45:00;214;0;33
04.08.2022;06:55:00;245;0.1;34
04.08.2022;07:05:00;271;0.1;34
04.08.2022;07:15:00;295;0.2;34
04.08.2022;07:25:00;339;0.2;35
04.08.2022;07:35:00;398;0.3;35
04.08.2022;07:45:00;472;0.4;35
04.08.2022;07:55:00;566;0.4;35
04.08.2022;08:05:00;676;0.6;35
04.08.2022;08:15:00;798;0.7;36
04.08.2022;08:25:00;928;0.8;36
04.08.2022;08:35:00;1066;1.0;36
04.08.2022;08:45:00;1989;1.3;36
04.08.2022;08:55:00;2372;1.6;36
04.08.2022;09:05:00;2673;2.1;38
04.08.2022;09:15:00;2978;2.5;39
04.08.2022;09:25:00;3243;3.1;40
04.08.2022;09:35:00;3465;3.6;41
04.08.2022;09:45:00;3687;4.2;42
04.08.2022;09:55:00;3959;4.9;43
04.08.2022;10:05:00;4141;5.5;45
04.08.2022;10:15:00;4302;6.2;46
04.08.2022;10:25:00;4481;7.0;47
04.08.2022;10:35:00;4659;7.7;48
04.08.2022;10:45:00;4805;8.5;45
04.08.2022;10:55:00;4987;9.3;45
04.08.2022;11:05:00;5114;10.2;48
04.08.2022;11:15:00;5258;11.0;44
04.08.2022;11:25:00;5395;11.9;47
04.08.2022;11:35:00;5527;12.8;44
04.08.2022;11:45:00;5679;13.8;47
04.08.2022;11:55:00;5760;14.7;44
04.08.2022;12:05:00;5830;15.7;48
04.08.2022;12:15:00;5963;16.7;44
04.08.2022;12:25:00;6066;17.6;47
04.08.2022;12:35:00;6124;18.7;46
04.08.2022;12:45:00;6229;19.7;44
04.08.2022;12:55:00;6244;20.7;48
04.08.2022;13:05:00;6269;21.7;45
04.08.2022;13:15:00;6310;22.8;45
04.08.2022;13:25:00;6378;23.8;48
04.08.2022;13:35:00;6373;24.9;45
04.08.2022;13:45:00;6393;25.9;45
04.08.2022;13:55:00;6346;27.0;48
04.08.2022;14:05:00;6332;28.0;45
04.08.2022;14:15:00;6318;29.1;45
04.08.2022;14:25:00;6203;30.1;48
04.08.2022;14:35:00;6057;31.1;44
04.08.2022;14:45:00;6099;32.1;46
04.08.2022;14:55:00;6085;33.1;46
04.08.2022;15:05:00;5970;34.1;44
04.08.2022;15:15:00;5874;35.1;48
04.08.2022;15:25:00;5883;36.0;45
04.08.2022;15:35:00;5727;37.0;46
04.08.2022;15:45:00;5662;37.9;46
04.08.2022;15:55:00;5497;38.9;44
04.08.2022;16:05:00;5354;39.7;47
04.08.2022;16:15:00;5205;40.6;44
04.08.2022;16:25:00;5042;41.4;47
04.08.2022;16:35:00;4794;42.2;44
04.08.2022;16:45:00;4617;43.0;46
04.08.2022;16:55:00;4477;43.8;48
04.08.2022;17:05:00;4188;44.5;44
04.08.2022;17:15:00;4002;45.1;46
04.08.2022;17:25:00;3717;45.8;48
04.08.2022;17:35:00;3454;46.3;49
04.08.2022;17:45:00;3326;46.9;49
04.08.2022;17:55:00;3074;47.4;49
04.08.2022;18:05:00;2899;47.9;48
04.08.2022;18:15:00;2674;48.3;48
04.08.2022;18:25:00;2453;48.8;47
04.08.2022;18:35:00;2280;49.1;47
04.08.2022;18:45:00;2062;49.5;46
04.08.2022;18:55:00;1806;49.8;45
04.08.2022;19:05:00;1532;50.1;45
04.08.2022;19:15:00;1271;50.3;44
04.08.2022;19:25:00;1067;50.5;43
04.08.2022;19:35:00;823;50.6;42
04.08.2022;19:45:00;633;50.7;42
04.08.2022;19:55:00;461;50.8;42
04.08.2022;20:05:00;328;50.9;41
04.08.2022;20:15:00;274;50.9;41
04.08.2022;20:25:00;211;51.0;41
04.08.2022;20:35:00;157;51.0;41
04.08.2022;20:45:00;128;51.0;40
04.08.2022;20:55:00;64;51.0;40
04.08.2022;21:05:00;0;51.0;0
05.08.2022;06:30:00;120;0;32
05.08.2022;06:40:00;176;0;33
05.08.2022;06:50:00;266;0;33
05.08.2022;07:00:00;264;0.1;34
05.08.2022;07:10:00;309;0.1;34
05.08.2022;07:20:00;374;0.2;35
05.08.2022;07:30:00;457;0.3;35
05.08.2022;07:40:00;487;0.3;35
05.08.2022;07:50:00;584;0.4;35
05.08.2022;08:00:00;841;0.5;36
05.08.2022;08:10:00;1285;0.7;36
05.08.2022;08:20:00;1584;1.0;36
05.08.2022;08:30:00;1403;1.2;36
05.08.2022;08:40:00;1733;1.5;37
05.08.2022;08:50:00;2133;1.9;37
05.08.2022;09:00:00;2899;2.3;38
05.08.2022;09:10:00;1204;2.5;38
05.08.2022;09:20:00;900;2.7;38
05.08.2022;09:30:00;1379;2.8;38
05.08.2022;09:40:00;4165;3.5;40
05.08.2022;09:50:00;2391;4.0;41
05.08.2022;10:00:00;3862;4.5;42
05.08.2022;10:10:00;2178;5.0;42
05.08.2022;10:20:00;3475;5.5;42
05.08.2022;10:30:00;3158;6.2;45
05.08.2022;10:40:00;4303;6.9;46
05.08.2022;10:50:00;4743;7.7;48
05.08.2022;11:00:00;4995;8.5;45
05.08.2022;11:10:00;5063;9.4;46
05.08.2022;11:20:00;5166;10.2;48
05.08.2022;11:30:00;5406;11.1;44
05.08.2022;11:40:00;5497;12.0;48
05.08.2022;11:50:00;5560;12.9;44
05.08.2022;12:00:00;5647;13.9;48
05.08.2022;12:10:00;5775;14.8;44
05.08.2022;12:20:00;5838;15.8;47
05.08.2022;12:30:00;5938;16.7;45
05.08.2022;12:40:00;6062;17.7;45
05.08.2022;12:50:00;6161;18.7;47
05.08.2022;13:00:00;6231;19.8;44
05.08.2022;13:10:00;6304;20.8;47
05.08.2022;13:20:00;6283;21.9;46
05.08.2022;13:30:00;5348;22.8;44
05.08.2022;13:40:00;6352;23.8;47
05.08.2022;13:50:00;5657;24.7;44
05.08.2022;14:00:00;6262;25.8;46
05.08.2022;14:10:00;6182;26.8;47
05.08.2022;14:20:00;6124;27.8;44
05.08.2022;14:30:00;6070;28.8;47
05.08.2022;14:40:00;5945;29.8;45
05.08.2022;14:50:00;5985;30.8;45
05.08.2022;15:00:00;6319;31.8;47
05.08.2022;15:10:00;5295;32.8;44
05.08.2022;15:20:00;3714;33.4;46
05.08.2022;15:30:00;6018;34.2;47
05.08.2022;15:40:00;5661;35.1;45
05.08.2022;15:50:00;5481;36.0;46
05.08.2022;16:00:00;5473;36.9;46
05.08.2022;16:10:00;3565;37.6;48
05.08.2022;16:20:00;4885;38.4;44
05.08.2022;16:30:00;4715;39.2;47
05.08.2022;16:40:00;3699;39.7;48
05.08.2022;16:50:00;3345;40.4;45
05.08.2022;17:00:00;2137;40.7;43
05.08.2022;17:10:00;2950;41.2;45
05.08.2022;17:20:00;2438;41.6;45
05.08.2022;17:30:00;2273;42.0;45
05.08.2022;17:40:00;4181;42.6;46
05.08.2022;17:50:00;1996;43.0;46
05.08.2022;18:00:00;1898;43.3;45
05.08.2022;18:10:00;2008;43.7;45
05.08.2022;18:20:00;1890;44.0;45
05.08.2022;18:30:00;1232;44.2;44
05.08.2022;18:40:00;1049;44.4;43
05.08.2022;18:50:00;733;44.5;42
05.08.2022;19:00:00;606;44.7;42
05.08.2022;19:10:00;372;44.7;42
05.08.2022;19:20:00;227;44.8;41
05.08.2022;19:30:00;203;44.8;41
05.08.2022;19:40:00;194;44.8;41
05.08.2022;19:50:00;146;44.9;41
05.08.2022;20:00:00;107;44.9;40
05.08.2022;20:10:00;86;44.9;40
06.08.2022;06:55:00;166;0;32
06.08.2022;07:05:00;160;0;33
06.08.2022;07:15:00;167;0;34
06.08.2022;07:25:00;158;0.1;34
06.08.2022;07:35:00;154;0.1;34
06.08.2022;07:45:00;162;0.1;35
06.08.2022;07:55:00;140;0.1;35
06.08.2022;08:05:00;136;0.2;35
06.08.2022;08:15:00;185;0.2;35
06.08.2022;08:25:00;210;0.2;36
06.08.2022;08:35:00;255;0.3;36
06.08.2022;08:45:00;280;0.3;36
06.08.2022;08:55:00;343;0.4;36
06.08.2022;09:05:00;354;0.4;36
06.08.2022;09:15:00;435;0.5;36
06.08.2022;09:25:00;554;0.6;36
06.08.2022;09:35:00;722;0.7;36
06.08.2022;09:45:00;773;0.8;37
06.08.2022;09:55:00;656;0.9;37
06.08.2022;10:05:00;500;1.0;37
06.08.2022;10:15:00;441;1.1;37
06.08.2022;10:25:00;566;1.2;37
06.08.2022;10:35:00;643;1.3;37
06.08.2022;10:45:00;845;1.4;37
06.08.2022;10:55:00;993;1.5;37
06.08.2022;11:05:00;1122;1.7;37
06.08.2022;11:15:00;1312;1.9;37
06.08.2022;11:25:00;1371;2.2;37
06.08.2022;11:35:00;1585;2.4;38
06.08.2022;11:45:00;1699;2.7;38
06.08.2022;11:55:00;1701;3.0;38
06.08.2022;12:05:00;1369;3.2;38
06.08.2022;12:15:00;1319;3.4;38
06.08.2022;12:25:00;1351;3.6;38
06.08.2022;12:35:00;1410;3.9;38
06.08.2022;12:45:00;1123;4.1;38
06.08.2022;12:55:00;963;4.2;38
06.08.2022;13:05:00;1096;4.4;38
06.08.2022;13:15:00;1333;4.6;38
06.08.2022;13:25:00;1000;4.8;38
06.08.2022;13:35:00;900;5.0;38
06.08.2022;13:45:00;1071;5.1;38
06.08.2022;13:55:00;1038;5.3;38
06.08.2022;14:05:00;979;5.5;38
06.08.2022;14:15:00;1311;5.7;38
06.08.2022;14:25:00;1047;5.9;38
06.08.2022;14:35:00;1578;6.1;38
06.08.2022;14:45:00;1623;6.4;39
06.08.2022;14:55:00;1597;6.6;39
06.08.2022;15:05:00;1723;6.9;39
06.08.2022;15:15:00;1766;7.2;39
06.08.2022;15:25:00;1594;7.5;39
06.08.2022;15:35:00;1576;7.7;39
06.08.2022;15:45:00;1685;8.0;39
06.08.2022;15:55:00;1901;8.3;40
06.08.2022;16:05:00;1955;8.6;40
06.08.2022;16:15:00;1880;8.9;40
06.08.2022;16:25:00;2000;9.3;40
06.08.2022;16:35:00;1622;9.5;40
06.08.2022;16:45:00;1632;9.8;40
06.08.2022;16:55:00;1342;10.0;40
06.08.2022;17:05:00;1218;10.3;40
06.08.2022;17:15:00;1042;10.4;39
06.08.2022;17:25:00;1165;10.6;39
06.08.2022;17:35:00;1264;10.8;39
06.08.2022;17:45:00;988;11.0;39
06.08.2022;17:55:00;1105;11.2;39
06.08.2022;18:05:00;939;11.3;39
06.08.2022;18:15:00;782;11.5;39
06.08.2022;18:25:00;605;11.6;39
06.08.2022;18:35:00;500;11.7;39
06.08.2022;18:45:00;407;11.8;39
06.08.2022;18:55:00;380;11.8;39
06.08.2022;19:05:00;379;11.9;39
06.08.2022;19:15:00;333;11.9;39
06.08.2022;19:25:00;257;12.0;39
06.08.2022;19:35:00;245;12.0;38
06.08.2022;19:45:00;234;12.1;38
06.08.2022;19:55:00;254;12.1;38
06.08.2022;20:05:00;173;12.1;38
06.08.2022;20:15:00;142;12.2;38
06.08.2022;20:25:00;149;12.2;38
06.08.2022;20:35:00;131;12.2;38
06.08.2022;20:45:00;112;12.2;38
06.08.2022;20:55:00;0;12.2;38
07.08.2022;06:35:00;159;0;32
07.08.2022;06:45:00;225;0;33
07.08.2022;06:55:00;268;0.1;33
07.08.2022;07:05:00;357;0.1;34
07.08.2022;07:15:00;479;0.2;34
07.08.2022;07:25:00;390;0.2;34
07.08.2022;07:35:00;388;0.3;34
07.08.2022;07:45:00;361;0.4;35
07.08.2022;07:55:00;379;0.4;35
07.08.2022;08:05:00;420;0.5;35
07.08.2022;08:15:00;437;0.6;35
07.08.2022;08:25:00;624;0.7;35
07.08.2022;08:35:00;726;0.8;36
07.08.2022;08:45:00;645;0.9;36
07.08.2022;08:55:00;541;1.0;36
07.08.2022;09:05:00;459;1.1;36
07.08.2022;09:15:00;476;1.1;36
07.08.2022;09:25:00;512;1.2;36
07.08.2022;09:35:00;390;1.3;36
07.08.2022;09:45:00;367;1.4;36
07.08.2022;09:55:00;406;1.4;36
07.08.2022;10:05:00;332;1.5;36
07.08.2022;10:15:00;444;1.6;37
07.08.2022;10:25:00;473;1.6;37
07.08.2022;10:35:00;438;1.7;37
07.08.2022;10:45:00;523;1.8;37
07.08.2022;10:55:00;672;1.9;37
07.08.2022;11:05:00;867;2.0;37
07.08.2022;11:15:00;1005;2.2;37
07.08.2022;11:25:00;1013;2.3;37
07.08.2022;11:35:00;1123;2.5;37
07.08.2022;11:45:00;1032;2.7;37
07.08.2022;11:55:00;984;2.9;37
07.08.2022;12:05:00;958;3.0;37
07.08.2022;12:15:00;1074;3.2;37
07.08.2022;12:25:00;959;3.4;37
07.08.2022;12:35:00;1139;3.5;37
07.08.2022;12:45:00;1622;3.8;37
07.08.2022;12:55:00;1694;4.0;38
07.08.2022;13:05:00;1952;4.3;38
07.08.2022;13:15:00;1983;4.7;38
07.08.2022;13:25:00;2073;5.0;39
07.08.2022;13:35:00;1991;5.3;39
07.08.2022;13:45:00;2586;5.7;39
07.08.2022;13:55:00;2447;6.1;40
07.08.2022;14:05:00;2630;6.5;41
07.08.2022;14:15:00;2576;7.0;41
07.08.2022;14:25:00;2909;7.4;42
07.08.2022;14:35:00;3138;7.9;42
07.08.2022;14:45:00;3195;8.5;43
07.08.2022;14:55:00;3251;9.0;44
07.08.2022;15:05:00;3126;9.5;44
07.08.2022;15:15:00;3356;10.1;44
07.08.2022;15:25:00;3108;10.6;45
07.08.2022;15:35:00;3135;11.1;45
07.08.2022;15:45:00;3210;11.6;45
07.08.2022;15:55:00;2839;12.1;45
07.08.2022;16:05:00;1916;12.5;44
07.08.2022;16:15:00;1986;12.8;43
07.08.2022;16:25:00;1813;13.1;43
07.08.2022;16:35:00;1514;13.4;42
07.08.2022;16:45:00;1119;13.6;41
07.08.2022;16:55:00;1021;13.7;41
07.08.2022;17:05:00;933;13.9;40
07.08.2022;17:15:00;1752;14.1;40
07.08.2022;17:25:00;3238;14.6;41
07.08.2022;17:35:00;2423;15.0;42
07.08.2022;17:45:00;1847;15.4;42
07.08.2022;17:55:00;1372;15.6;41
07.08.2022;18:05:00;1412;15.8;41
07.08.2022;18:15:00;1135;16.0;40
07.08.2022;18:25:00;1073;16.2;40
07.08.2022;18:35:00;1551;16.4;40
07.08.2022;18:45:00;1719;16.7;40
07.08.2022;18:55:00;2277;17.1;40
07.08.2022;19:05:00;2428;17.5;41
07.08.2022;19:15:00;1819;17.8;41
07.08.2022;19:25:00;1333;18.0;41
07.08.2022;19:35:00;1104;18.2;40
07.08.2022;19:45:00;888;18.4;40
07.08.2022;19:55:00;707;18.5;40
07.08.2022;20:05:00;551;18.6;40
07.08.2022;20:15:00;416;18.7;39
07.08.2022;20:25:00;333;18.7;39
07.08.2022;20:35:00;256;18.8;39
07.08.2022;20:45:00;166;18.8;39
07.08.2022;20:55:00;156;18.8;39
07.08.2022;21:05:00;99;18.9;39
07.08.2022;21:15:00;0;18.9;0
08.08.2022;06:25:00;119;0;31
08.08.2022;06:35:00;177;0;32
08.08.2022;06:45:00;219;0;33
08.08.2022;06:55:00;259;0.1;33
08.08.2022;07:05:00;292;0.1;33
08.08.2022;07:15:00;324;0.2;34
08.08.2022;07:25:00;358;0.2;34
08.08.2022;07:35:00;425;0.3;34
08.08.2022;07:45:00;508;0.4;34
08.08.2022;07:55:00;604;0.5;35
08.08.2022;08:05:00;718;0.6;35
08.08.2022;08:15:00;843;0.7;35
08.08.2022;08:25:00;963;0.9;35
08.08.2022;08:35:00;1098;1.0;35
08.08.2022;08:45:00;2028;1.3;36
08.08.2022;08:55:00;2372;1.7;36
08.08.2022;09:05:00;2739;2.1;37
08.08.2022;09:15:00;3104;2.6;38
08.08.2022;09:25:00;3367;3.2;40
08.08.2022;09:35:00;3561;3.8;41
08.08.2022;09:45:00;3838;4.4;42
08.08.2022;09:55:00;4093;5.0;43
08.08.2022;10:05:00;4298;5.7;45
08.08.2022;10:15:00;4482;6.5;46
08.08.2022;10:25:00;4671;7.2;47
08.08.2022;10:35:00;4843;8.0;48
08.08.2022;10:45:00;4985;8.8;44
08.08.2022;10:55:00;5155;9.7;46
08.08.2022;11:05:00;5290;10.6;48
08.08.2022;11:15:00;5421;11.4;44
08.08.2022;11:25:00;5609;12.4;48
08.08.2022;11:35:00;5770;13.3;44
08.08.2022;11:45:00;5878;14.3;48
08.08.2022;11:55:00;5952;15.3;45
08.08.2022;12:05:00;6057;16.3;47
08.08.2022;12:15:00;6276;17.3;46
08.08.2022;12:25:00;6369;18.3;44
08.08.2022;12:35:00;6420;19.4;47
08.08.2022;12:45:00;6501;20.4;46
08.08.2022;12:55:00;6562;21.5;44
08.08.2022;13:05:00;6601;22.6;47
08.08.2022;13:15:00;6627;23.7;46
08.08.2022;13:25:00;6658;24.8;44
08.08.2022;13:35:00;6658;25.9;47
08.08.2022;13:45:00;6606;27.0;47
08.08.2022;13:55:00;6675;28.1;44
08.08.2022;14:05:00;6603;29.2;46
08.08.2022;14:15:00;6612;30.3;47
08.08.2022;14:25:00;6492;31.3;44
08.08.2022;14:35:00;6507;32.4;46
08.08.2022;14:45:00;6375;33.5;47
08.08.2022;14:55:00;6257;34.5;44
08.08.2022;15:05:00;6152;35.5;47
08.08.2022;15:15:00;6078;36.5;46
08.08.2022;15:25:00;5994;37.5;44
08.08.2022;15:35:00;5887;38.5;48
08.08.2022;15:45:00;5751;39.5;44
08.08.2022;15:55:00;5676;40.4;47
08.08.2022;16:05:00;5583;41.3;45
08.08.2022;16:15:00;5394;42.2;46
08.08.2022;16:25:00;5190;43.1;46
08.08.2022;16:35:00;4965;43.9;47
08.08.2022;16:45:00;4840;44.7;45
08.08.2022;16:55:00;4629;45.5;48
08.08.2022;17:05:00;4342;46.2;45
08.08.2022;17:15:00;4068;46.9;45
08.08.2022;17:25:00;3801;47.5;47
08.08.2022;17:35:00;3596;48.2;48
08.08.2022;17:45:00;3377;48.7;48
08.08.2022;17:55:00;3231;49.3;48
08.08.2022;18:05:00;2972;49.7;48
08.08.2022;18:15:00;2699;50.2;47
08.08.2022;18:25:00;2468;50.6;47
08.08.2022;18:35:00;2195;51.0;46
08.08.2022;18:45:00;1984;51.3;45
08.08.2022;18:55:00;1708;51.6;45
08.08.2022;19:05:00;924;51.8;43
08.08.2022;19:15:00;1183;52.0;43
08.08.2022;19:25:00;979;52.1;42
08.08.2022;19:35:00;772;52.3;41
08.08.2022;19:45:00;576;52.4;41
08.08.2022;19:55:00;416;52.4;41
08.08.2022;20:05:00;300;52.5;41
08.08.2022;20:15:00;248;52.5;40
08.08.2022;20:25:00;197;52.6;40
08.08.2022;20:35:00;156;52.6;40
08.08.2022;20:45:00;123;52.6;40
08.08.2022;20:55:00;0;52.6;40
08.08.2022;21:05:00;0;52.6;0
09.08.2022;06:25:00;133;0;31
09.08.2022;06:35:00;167;0;32
09.08.2022;06:45:00;206;0;33
09.08.2022;06:55:00;239;0.1;33
09.08.2022;07:05:00;270;0.1;33
09.08.2022;07:15:00;296;0.1;34
09.08.2022;07:25:00;328;0.2;34
09.08.2022;07:35:00;401;0.3;34
09.08.2022;07:45:00;490;0.3;34
09.08.2022;07:55:00;586;0.4;35
09.08.2022;08:05:00;695;0.5;35
09.08.2022;08:15:00;814;0.7;35
09.08.2022;08:25:00;935;0.8;35
09.08.2022;08:35:00;1073;1.0;35
09.08.2022;08:45:00;1449;1.2;36
09.08.2022;08:55:00;2326;1.6;36
09.08.2022;09:05:00;2710;2.0;37
09.08.2022;09:15:00;3069;2.5;38
09.08.2022;09:25:00;3318;3.0;39
09.08.2022;09:35:00;3518;3.6;41
09.08.2022;09:45:00;3802;4.2;42
09.08.2022;09:55:00;4033;4.9;43
09.08.2022;10:05:00;4274;5.6;44
09.08.2022;10:15:00;4485;6.3;46
09.08.2022;10:25:00;4681;7.1;47
09.08.2022;10:35:00;4835;7.9;48
09.08.2022;10:45:00;4958;8.7;46
09.08.2022;10:55:00;5136;9.5;45
09.08.2022;11:05:00;5270;10.4;48
09.08.2022;11:15:00;5417;11.3;44
09.08.2022;11:25:00;5595;12.2;47
09.08.2022;11:35:00;5760;13.1;44
09.08.2022;11:45:00;5868;14.1;48
09.08.2022;11:55:00;5942;15.1;44
09.08.2022;12:05:00;6003;16.0;48
09.08.2022;12:15:00;6187;17.1;45
09.08.2022;12:25:00;6327;18.1;45
09.08.2022;12:35:00;6390;19.2;48
09.08.2022;12:45:00;6482;20.2;45
09.08.2022;12:55:00;6502;21.3;45
09.08.2022;13:05:00;6576;22.4;47
09.08.2022;13:15:00;6583;23.5;45
09.08.2022;13:25:00;6585;24.5;45
09.08.2022;13:35:00;6582;25.6;47
09.08.2022;13:45:00;6638;26.7;45
09.08.2022;13:55:00;6600;27.8;45
09.08.2022;14:05:00;6553;28.9;47
09.08.2022;14:15:00;6532;30.0;45
09.08.2022;14:25:00;6525;31.0;45
09.08.2022;14:35:00;6405;32.1;48
09.08.2022;14:45:00;6384;33.2;45
09.08.2022;14:55:00;6306;34.2;45
09.08.2022;15:05:00;6172;35.2;47
09.08.2022;15:15:00;6085;36.2;44
09.08.2022;15:25:00;5910;37.2;47
09.08.2022;15:35:00;5876;38.2;45
09.08.2022;15:45:00;5780;39.1;45
09.08.2022;15:55:00;5716;40.1;47
09.08.2022;16:05:00;5554;41.0;44
09.08.2022;16:15:00;5402;41.9;47
09.08.2022;16:25:00;5217;42.8;44
09.08.2022;16:35:00;4964;43.6;47
09.08.2022;16:45:00;4875;44.4;44
09.08.2022;16:55:00;4644;45.2;46
09.08.2022;17:05:00;4334;45.9;48
09.08.2022;17:15:00;4035;46.6;44
09.08.2022;17:25:00;3803;47.2;45
09.08.2022;17:35:00;3582;47.8;47
09.08.2022;17:45:00;3384;48.4;47
09.08.2022;17:55:00;3163;48.9;48
09.08.2022;18:05:00;2928;49.4;47
09.08.2022;18:15:00;2695;49.9;47
09.08.2022;18:25:00;2441;50.3;47
09.08.2022;18:35:00;2201;50.7;46
09.08.2022;18:45:00;1961;51.0;45
09.08.2022;18:55:00;1691;51.3;45
09.08.2022;19:05:00;1413;51.5;44
09.08.2022;19:15:00;1166;51.7;43
09.08.2022;19:25:00;964;51.9;42
09.08.2022;19:35:00;746;52.0;41
09.08.2022;19:45:00;557;52.1;41
09.08.2022;19:55:00;395;52.2;41
09.08.2022;20:05:00;291;52.3;41
09.08.2022;20:15:00;233;52.3;40
09.08.2022;20:25:00;184;52.3;40
09.08.2022;20:35:00;148;52.4;40
09.08.2022;20:45:00;117;52.4;40
09.08.2022;20:55:00;0;52.4;40
09.08.2022;21:05:00;0;52.4;0
10.08.2022;06:25:00;105;0;31
10.08.2022;06:35:00;162;0;32
10.08.2022;06:45:00;201;0;32
10.08.2022;06:55:00;230;0.1;33
10.08.2022;07:05:00;259;0.1;33
10.08.2022;07:15:00;284;0.1;34
10.08.2022;07:25:00;316;0.2;34
10.08.2022;07:35:00;389;0.3;34
10.08.2022;07:45:00;479;0.3;34
10.08.2022;07:55:00;570;0.4;35
10.08.2022;08:05:00;670;0.5;35
10.08.2022;08:15:00;789;0.6;35
10.08.2022;08:25:00;912;0.8;35
10.08.2022;08:35:00;1047;1.0;35
10.08.2022;08:45:00;1356;1.2;36
10.08.2022;08:55:00;2301;1.5;36
10.08.2022;09:05:00;2685;2.0;37
10.08.2022;09:15:00;3034;2.4;38
10.08.2022;09:25:00;3296;3.0;39
10.08.2022;09:35:00;3499;3.5;41
10.08.2022;09:45:00;3840;4.2;42
10.08.2022;09:55:00;4044;4.8;43
10.08.2022;10:05:00;4281;5.5;44
10.08.2022;10:15:00;4479;6.2;46
10.08.2022;10:25:00;4643;7.0;47
10.08.2022;10:35:00;4801;7.8;48
10.08.2022;10:45:00;4934;8.6;47
10.08.2022;10:55:00;5073;9.4;45
10.08.2022;11:05:00;5252;10.3;48
10.08.2022;11:15:00;5414;11.2;44
10.08.2022;11:25:00;5595;12.1;47
10.08.2022;11:35:00;5772;13.0;44
10.08.2022;11:45:00;5851;14.0;47
10.08.2022;11:55:00;5903;15.0;44
10.08.2022;12:05:00;5990;16.0;48
10.08.2022;12:15:00;6174;17.0;45
10.08.2022;12:25:00;6300;18.0;45
10.08.2022;12:35:00;6354;19.0;47
10.08.2022;12:45:00;6460;20.1;44
10.08.2022;12:55:00;6484;21.2;46
10.08.2022;13:05:00;6513;22.3;47
10.08.2022;13:15:00;6573;23.3;44
10.08.2022;13:25:00;6602;24.4;46
10.08.2022;13:35:00;6557;25.5;47
10.08.2022;13:45:00;6534;26.6;44
10.08.2022;13:55:00;6576;27.7;46
10.08.2022;14:05:00;6470;28.7;47
10.08.2022;14:15:00;6520;29.8;44
10.08.2022;14:25:00;6449;30.9;46
10.08.2022;14:35:00;6345;31.9;47
10.08.2022;14:45:00;6241;33.0;44
10.08.2022;14:55:00;6178;34.0;47
10.08.2022;15:05:00;6114;35.0;46
10.08.2022;15:15:00;6008;36.0;44
10.08.2022;15:25:00;5931;37.0;48
10.08.2022;15:35:00;5840;38.0;45
10.08.2022;15:45:00;5749;38.9;46
10.08.2022;15:55:00;5635;39.9;46
10.08.2022;16:05:00;5533;40.8;45
10.08.2022;16:15:00;5359;41.7;47
10.08.2022;16:25:00;5162;42.5;44
10.08.2022;16:35:00;4882;43.3;46
10.08.2022;16:45:00;4773;44.1;47
10.08.2022;16:55:00;4569;44.9;45
10.08.2022;17:05:00;4279;45.6;47
10.08.2022;17:15:00;4012;46.3;48
10.08.2022;17:25:00;3755;46.9;44
10.08.2022;17:35:00;3533;47.5;45
10.08.2022;17:45:00;3310;48.1;47
10.08.2022;17:55:00;3102;48.6;47
10.08.2022;18:05:00;2863;49.1;47
10.08.2022;18:15:00;2623;49.5;47
10.08.2022;18:25:00;2386;49.9;46
10.08.2022;18:35:00;2146;50.3;46
10.08.2022;18:45:00;1925;50.6;45
10.08.2022;18:55:00;1645;50.9;44
10.08.2022;19:05:00;1371;51.1;43
10.08.2022;19:15:00;1140;51.3;43
10.08.2022;19:25:00;932;51.5;42
10.08.2022;19:35:00;715;51.6;41
10.08.2022;19:45:00;536;51.7;41
10.08.2022;19:55:00;370;51.8;41
10.08.2022;20:05:00;287;51.8;41
10.08.2022;20:15:00;225;51.9;40
10.08.2022;20:25:00;178;51.9;40
10.08.2022;20:35:00;142;51.9;40
10.08.2022;20:45:00;111;52.0;40
10.08.2022;20:55:00;0;52.0;0
10.08.2022;21:05:00;0;52.0;0
11.08.2022;06:30:00;135;0;31
11.08.2022;06:40:00;173;0;32
11.08.2022;06:50:00;214;0;33
11.08.2022;07:00:00;256;0.1;33
11.08.2022;07:10:00;300;0.1;33
11.08.2022;07:20:00;334;0.2;34
11.08.2022;07:30:00;377;0.2;34
11.08.2022;07:40:00;460;0.3;34
11.08.2022;07:50:00;545;0.4;34
11.08.2022;08:00:00;641;0.5;35
11.08.2022;08:10:00;762;0.6;35
11.08.2022;08:20:00;883;0.7;35
11.08.2022;08:30:00;1014;0.9;35
11.08.2022;08:40:00;1157;1.1;35
11.08.2022;08:50:00;1900;1.4;36
11.08.2022;09:00:00;2394;1.7;36
11.08.2022;09:10:00;2720;2.2;37
11.08.2022;09:20:00;3052;2.7;38
11.08.2022;09:30:00;3254;3.2;40
11.08.2022;09:40:00;3509;3.8;41
11.08.2022;09:50:00;3723;4.4;42
11.08.2022;10:00:00;4003;5.0;43
11.08.2022;10:10:00;4214;5.7;44
11.08.2022;10:20:00;4385;6.4;45
11.08.2022;10:30:00;4526;7.2;47
11.08.2022;10:40:00;4642;7.9;48
11.08.2022;10:50:00;4797;8.7;48
11.08.2022;11:00:00;4961;9.5;44
11.08.2022;11:10:00;5095;10.3;46
11.08.2022;11:20:00;5246;11.2;48
11.08.2022;11:30:00;5518;12.1;45
11.08.2022;11:40:00;5621;13.0;48
11.08.2022;11:50:00;5697;14.0;45
11.08.2022;12:00:00;5758;14.9;48
11.08.2022;12:10:00;5901;15.9;45
11.08.2022;12:20:00;6011;16.8;47
11.08.2022;12:30:00;6090;17.8;46
11.08.2022;12:40:00;6126;18.9;44
11.08.2022;12:50:00;6223;19.9;47
11.08.2022;13:00:00;6271;20.9;44
11.08.2022;13:10:00;6313;22.0;47
11.08.2022;13:20:00;6382;23.0;46
11.08.2022;13:30:00;6414;24.1;44
11.08.2022;13:40:00;6407;25.1;47
11.08.2022;13:50:00;6332;26.2;46
11.08.2022;14:00:00;6308;27.2;44
11.08.2022;14:10:00;6297;28.3;47
11.08.2022;14:20:00;6254;29.3;46
11.08.2022;14:30:00;6245;30.3;44
11.08.2022;14:40:00;6140;31.3;48
11.08.2022;14:50:00;6082;32.3;45
11.08.2022;15:00:00;5933;33.3;46
11.08.2022;15:10:00;5854;34.3;46
11.08.2022;15:20:00;5778;35.3;44
11.08.2022;15:30:00;5641;36.2;47
11.08.2022;15:40:00;5603;37.1;44
11.08.2022;15:50:00;5541;38.0;48
11.08.2022;16:00:00;5413;38.9;44
11.08.2022;16:10:00;5207;39.8;48
11.08.2022;16:20:00;5040;40.6;44
11.08.2022;16:30:00;4858;41.4;47
11.08.2022;16:40:00;4730;42.2;44
11.08.2022;16:50:00;4549;43.0;46
11.08.2022;17:00:00;4258;43.7;48
11.08.2022;17:10:00;4028;44.4;45
11.08.2022;17:20:00;3758;45.0;45
11.08.2022;17:30:00;3576;45.6;46
11.08.2022;17:40:00;3363;46.2;47
11.08.2022;17:50:00;3135;46.7;47
11.08.2022;18:00:00;2943;47.2;47
11.08.2022;18:10:00;2568;47.6;47
11.08.2022;18:20:00;2159;48.0;46
11.08.2022;18:30:00;2036;48.3;45
11.08.2022;18:40:00;1945;48.7;45
11.08.2022;18:50:00;1737;49.0;44
11.08.2022;19:00:00;1420;49.2;43
11.08.2022;19:10:00;1186;49.4;43
11.08.2022;19:20:00;1078;49.6;42
11.08.2022;19:30:00;699;49.7;41
11.08.2022;19:40:00;566;49.8;41
11.08.2022;19:50:00;430;49.9;41
11.08.2022;20:00:00;323;50.0;41
11.08.2022;20:10:00;251;50.0;40
11.08.2022;20:20:00;171;50.0;40
11.08.2022;20:30:00;139;50.1;40
11.08.2022;20:40:00;115;50.1;40
11.08.2022;20:50:00;0;50.1;39
12.08.2022;06:25:00;37;0;30
12.08.2022;06:35:00;152;0;31
12.08.2022;06:45:00;192;0;32
12.08.2022;06:55:00;226;0;33
12.08.2022;07:05:00;254;0.1;33
12.08.2022;07:15:00;280;0.1;33
12.08.2022;07:25:00;307;0.2;34
12.08.2022;07:35:00;368;0.2;34
12.08.2022;07:45:00;467;0.3;34
12.08.2022;07:55:00;563;0.4;34
12.08.2022;08:05:00;669;0.5;35
12.08.2022;08:15:00;779;0.6;35
12.08.2022;08:25:00;890;0.8;35
12.08.2022;08:35:00;1026;0.9;35
12.08.2022;08:45:00;1170;1.1;35
12.08.2022;08:55:00;2289;1.5;36
12.08.2022;09:05:00;2663;1.9;37
12.08.2022;09:15:00;2997;2.4;38
12.08.2022;09:25:00;3268;2.9;39
12.08.2022;09:35:00;3505;3.5;40
12.08.2022;09:45:00;3774;4.1;41
12.08.2022;09:55:00;4032;4.7;43
12.08.2022;10:05:00;4277;5.4;44
12.08.2022;10:15:00;4465;6.2;45
12.08.2022;10:25:00;4614;6.9;47
12.08.2022;10:35:00;4747;7.7;48
12.08.2022;10:45:00;4834;8.5;49
12.08.2022;10:55:00;5003;9.3;44
12.08.2022;11:05:00;5206;10.1;46
12.08.2022;11:15:00;5397;11.0;47
12.08.2022;11:25:00;5567;11.9;45
12.08.2022;11:35:00;5715;12.9;47
12.08.2022;11:45:00;5858;13.8;46
12.08.2022;11:55:00;5902;14.8;45
12.08.2022;12:05:00;6038;15.8;47
12.08.2022;12:15:00;6184;16.8;44
12.08.2022;12:25:00;6296;17.9;48
12.08.2022;12:35:00;6319;18.9;45
12.08.2022;12:45:00;6459;20.0;45
12.08.2022;12:55:00;6496;21.0;48
12.08.2022;13:05:00;6506;22.1;45
12.08.2022;13:15:00;6557;23.2;45
12.08.2022;13:25:00;6633;24.3;47
12.08.2022;13:35:00;6589;25.3;45
12.08.2022;13:45:00;6601;26.4;45
12.08.2022;13:55:00;6517;27.5;48
12.08.2022;14:05:00;6446;28.6;45
12.08.2022;14:15:00;6427;29.6;45
12.08.2022;14:25:00;6411;30.7;47
12.08.2022;14:35:00;6335;31.7;45
12.08.2022;14:45:00;6242;32.8;46
12.08.2022;14:55:00;6182;33.8;47
12.08.2022;15:05:00;6008;34.8;44
12.08.2022;15:15:00;5916;35.8;48
12.08.2022;15:25:00;5878;36.8;45
12.08.2022;15:35:00;5774;37.7;45
12.08.2022;15:45:00;5694;38.7;47
12.08.2022;15:55:00;5534;39.6;44
12.08.2022;16:05:00;5406;40.5;47
12.08.2022;16:15:00;5216;41.4;44
12.08.2022;16:25:00;5123;42.2;47
12.08.2022;16:35:00;4844;43.0;44
12.08.2022;16:45:00;4709;43.8;46
12.08.2022;16:55:00;4483;44.6;48
12.08.2022;17:05:00;4257;45.3;44
12.08.2022;17:15:00;3953;45.9;46
12.08.2022;17:25:00;3651;46.5;47
12.08.2022;17:35:00;3449;47.1;48
12.08.2022;17:45:00;3248;47.7;48
12.08.2022;17:55:00;3045;48.2;48
12.08.2022;18:05:00;2808;48.6;48
12.08.2022;18:15:00;2594;49.1;47
12.08.2022;18:25:00;2323;49.5;46
12.08.2022;18:35:00;2084;49.8;46
12.08.2022;18:45:00;1810;50.1;45
12.08.2022;18:55:00;1524;50.4;44
12.08.2022;19:05:00;1251;50.6;43
12.08.2022;19:15:00;1056;50.8;43
12.08.2022;19:25:00;844;51.0;42
12.08.2022;19:35:00;659;51.1;41
12.08.2022;19:45:00;492;51.2;41
12.08.2022;19:55:00;339;51.2;41
12.08.2022;20:05:00;272;51.3;40
12.08.2022;20:15:00;207;51.3;40
12.08.2022;20:25:00;164;51.3;40
12.08.2022;20:35:00;131;51.4;40
12.08.2022;20:45:00;94;51.4;40
12.08.2022;20:55:00;0;51.4;0
13.08.2022;06:35:00;139;0;31
13.08.2022;06:45:00;179;0;32
13.08.2022;06:55:00;212;0;33
13.08.2022;07:05:00;242;0.1;33
13.08.2022;07:15:00;267;0.1;34
13.08.2022;07:25:00;291;0.2;34
13.08.2022;07:35:00;333;0.2;34
13.08.2022;07:45:00;446;0.3;34
13.08.2022;07:55:00;545;0.4;35
13.08.2022;08:05:00;653;0.5;35
13.08.2022;08:15:00;769;0.6;35
13.08.2022;08:25:00;878;0.7;35
13.08.2022;08:35:00;1003;0.9;35
13.08.2022;08:45:00;1149;1.1;36
13.08.2022;08:55:00;2283;1.4;36
13.08.2022;09:05:00;2636;1.8;37
13.08.2022;09:15:00;2947;2.3;38
13.08.2022;09:25:00;3244;2.8;39
13.08.2022;09:35:00;3504;3.4;40
13.08.2022;09:45:00;3769;4.0;42
13.08.2022;09:55:00;4011;4.7;43
13.08.2022;10:05:00;4228;5.3;44
13.08.2022;10:15:00;4419;6.1;45
13.08.2022;10:25:00;4587;6.8;47
13.08.2022;10:35:00;4712;7.6;48
13.08.2022;10:45:00;4877;8.4;49
13.08.2022;10:55:00;3119;9.1;43
13.08.2022;11:05:00;2624;9.4;43
13.08.2022;11:15:00;2891;10.0;44
13.08.2022;11:25:00;2687;10.5;44
13.08.2022;11:35:00;4235;11.1;45
13.08.2022;11:45:00;3982;11.7;45
13.08.2022;11:55:00;5463;12.4;47
13.08.2022;12:05:00;6153;13.4;44
13.08.2022;12:15:00;6040;14.4;48
13.08.2022;12:25:00;6168;15.5;45
13.08.2022;12:35:00;6279;16.5;46
13.08.2022;12:45:00;6338;17.5;46
13.08.2022;12:55:00;6281;18.6;44
13.08.2022;13:05:00;6502;19.6;47
13.08.2022;13:15:00;6441;20.7;46
13.08.2022;13:25:00;6473;21.8;44
13.08.2022;13:35:00;6498;22.8;48
13.08.2022;13:45:00;6514;23.9;45
13.08.2022;13:55:00;6463;25.0;44
13.08.2022;14:05:00;6498;26.0;48
13.08.2022;14:15:00;6447;27.1;45
13.08.2022;14:25:00;6411;28.1;44
13.08.2022;14:35:00;6354;29.2;48
13.08.2022;14:45:00;6235;30.2;45
13.08.2022;14:55:00;6208;31.3;45
13.08.2022;15:05:00;6076;32.3;47
13.08.2022;15:15:00;5914;33.2;44
13.08.2022;15:25:00;5922;34.2;47
13.08.2022;15:35:00;5822;35.2;45
13.08.2022;15:45:00;5761;36.1;45
13.08.2022;15:55:00;5697;37.1;46
13.08.2022;16:05:00;5506;38.0;44
13.08.2022;16:15:00;5298;38.9;47
13.08.2022;16:25:00;5150;39.7;44
13.08.2022;16:35:00;4912;40.6;47
13.08.2022;16:45:00;4825;41.4;47
13.08.2022;16:55:00;4480;42.1;45
13.08.2022;17:05:00;4230;42.8;47
13.08.2022;17:15:00;3985;43.5;49
13.08.2022;17:25:00;3698;44.1;44
13.08.2022;17:35:00;3521;44.7;45
13.08.2022;17:45:00;3305;45.3;46
13.08.2022;17:55:00;3080;45.8;47
13.08.2022;18:05:00;2824;46.3;47
13.08.2022;18:15:00;2604;46.7;47
13.08.2022;18:25:00;2344;47.1;46
13.08.2022;18:35:00;2096;47.4;45
13.08.2022;18:45:00;1866;47.8;45
13.08.2022;18:55:00;1565;48.0;44
13.08.2022;19:05:00;1301;48.3;43
13.08.2022;19:15:00;1095;48.5;43
13.08.2022;19:25:00;881;48.6;42
13.08.2022;19:35:00;678;48.7;41
13.08.2022;19:45:00;507;48.8;41
13.08.2022;19:55:00;338;48.9;41
13.08.2022;20:05:00;269;48.9;40
13.08.2022;20:15:00;202;49.0;40
13.08.2022;20:25:00;161;49.0;40
13.08.2022;20:35:00;131;49.0;40
13.08.2022;20:45:00;58;49.0;39
14.08.2022;06:25:00;47;0;30
14.08.2022;06:35:00;170;0;31
14.08.2022;06:45:00;215;0;32
14.08.2022;06:55:00;213;0;33
14.08.2022;07:05:00;221;0.1;33
14.08.2022;07:15:00;266;0.1;34
14.08.2022;07:25:00;316;0.2;34
14.08.2022;07:35:00;405;0.2;34
14.08.2022;07:45:00;463;0.3;34
14.08.2022;07:55:00;604;0.4;35
14.08.2022;08:05:00;676;0.5;35
14.08.2022;08:15:00;781;0.6;35
14.08.2022;08:25:00;911;0.8;35
14.08.2022;08:35:00;1044;0.9;35
14.08.2022;08:45:00;1192;1.1;35
14.08.2022;08:55:00;2273;1.5;36
14.08.2022;09:05:00;2621;1.9;36
14.08.2022;09:15:00;2925;2.4;38
14.08.2022;09:25:00;3182;2.9;39
14.08.2022;09:35:00;3485;3.4;40
14.08.2022;09:45:00;3567;4.0;41
14.08.2022;09:55:00;3823;4.6;42
14.08.2022;10:05:00;4167;5.3;44
14.08.2022;10:15:00;4535;6.0;45
14.08.2022;10:25:00;4606;6.8;46
14.08.2022;10:35:00;4701;7.6;47
14.08.2022;10:45:00;4847;8.3;48
14.08.2022;10:55:00;4389;9.1;49
14.08.2022;11:05:00;4678;9.8;44
14.08.2022;11:15:00;5242;10.7;47
14.08.2022;11:25:00;5471;11.6;46
14.08.2022;11:35:00;5350;12.5;46
14.08.2022;11:45:00;5630;13.4;47
14.08.2022;11:55:00;5816;14.3;46
14.08.2022;12:05:00;5814;15.3;46
14.08.2022;12:15:00;5998;16.3;46
14.08.2022;12:25:00;6033;17.3;44
14.08.2022;12:35:00;5601;18.2;47
14.08.2022;12:45:00;5764;19.1;46
14.08.2022;12:55:00;5247;20.0;46
14.08.2022;13:05:00;4951;20.8;48
14.08.2022;13:15:00;4137;21.5;44
14.08.2022;13:25:00;5542;22.4;47
14.08.2022;13:35:00;6336;23.5;44
14.08.2022;13:45:00;5382;24.4;48
14.08.2022;13:55:00;4118;25.2;44
14.08.2022;14:05:00;3987;25.8;46
14.08.2022;14:15:00;4904;26.6;48
14.08.2022;14:25:00;4570;27.4;44
14.08.2022;14:35:00;6121;28.4;48
14.08.2022;14:45:00;5080;29.3;45
14.08.2022;14:55:00;4685;30.1;47
14.08.2022;15:05:00;5374;31.0;44
14.08.2022;15:15:00;5781;31.9;47
14.08.2022;15:25:00;5202;32.8;44
14.08.2022;15:35:00;4598;33.5;46
14.08.2022;15:45:00;4943;34.3;48
14.08.2022;15:55:00;2594;34.9;43
14.08.2022;16:05:00;2844;35.3;44
14.08.2022;16:15:00;4177;35.9;46
14.08.2022;16:25:00;4344;36.7;48
14.08.2022;16:35:00;2608;37.2;47
14.08.2022;16:45:00;2883;37.6;47
14.08.2022;16:55:00;2346;38.1;47
14.08.2022;17:05:00;2356;38.5;46
14.08.2022;17:15:00;2025;38.8;45
14.08.2022;17:25:00;2300;39.2;45
14.08.2022;17:35:00;1474;39.5;44
14.08.2022;17:45:00;1532;39.7;43
14.08.2022;17:55:00;1489;40.0;43
14.08.2022;18:05:00;1416;40.2;42
14.08.2022;18:15:00;1222;40.4;42
14.08.2022;18:25:00;971;40.6;41
14.08.2022;18:35:00;926;40.7;41
14.08.2022;18:45:00;1146;40.9;41
14.08.2022;18:55:00;1159;41.1;40
14.08.2022;19:05:00;849;41.3;40
14.08.2022;19:15:00;694;41.4;40
14.08.2022;19:25:00;544;41.5;40
14.08.2022;19:35:00;391;41.5;40
14.08.2022;19:45:00;302;41.6;39
14.08.2022;19:55:00;239;41.6;39
14.08.2022;20:05:00;180;41.7;39
14.08.2022;20:15:00;146;41.7;39
14.08.2022;20:25:00;121;41.7;39
14.08.2022;20:35:00;0;41.7;39
15.08.2022;06:45:00;147;0;31
15.08.2022;06:55:00;188;0;32
15.08.2022;07:05:00;321;0;33
15.08.2022;07:15:00;284;0.1;33
15.08.2022;07:25:00;316;0.1;33
15.08.2022;07:35:00;351;0.2;34
15.08.2022;07:45:00;428;0.3;34
15.08.2022;07:55:00;540;0.4;34
15.08.2022;08:05:00;641;0.5;35
15.08.2022;08:15:00;749;0.6;35
15.08.2022;08:25:00;876;0.7;35
15.08.2022;08:35:00;1020;0.9;35
15.08.2022;08:45:00;1173;1.1;35
15.08.2022;08:55:00;2164;1.4;36
15.08.2022;09:05:00;2458;1.8;36
15.08.2022;09:15:00;2787;2.2;37
15.08.2022;09:25:00;3073;2.7;39
15.08.2022;09:35:00;3375;3.3;40
15.08.2022;09:45:00;3600;3.8;41
15.08.2022;09:55:00;3841;4.5;42
15.08.2022;10:05:00;4081;5.1;43
15.08.2022;10:15:00;4221;5.8;45
15.08.2022;10:25:00;4402;6.5;46
15.08.2022;10:35:00;4537;7.3;47
15.08.2022;10:45:00;4692;8.0;48
15.08.2022;10:55:00;4852;8.8;48
15.08.2022;11:05:00;5046;9.7;44
15.08.2022;11:15:00;5258;10.5;47
15.08.2022;11:25:00;5430;11.4;44
15.08.2022;11:35:00;5435;12.3;47
15.08.2022;11:45:00;5603;13.2;45
15.08.2022;11:55:00;5779;14.2;47
15.08.2022;12:05:00;5929;15.2;44
15.08.2022;12:15:00;6088;16.2;47
15.08.2022;12:25:00;6088;17.2;44
15.08.2022;12:35:00;6283;18.1;47
15.08.2022;12:45:00;5395;19.1;45
15.08.2022;12:55:00;6389;20.2;44
15.08.2022;13:05:00;3917;21.0;46
15.08.2022;13:15:00;4909;21.9;46
15.08.2022;13:25:00;3643;22.5;44
15.08.2022;13:35:00;6970;23.5;47
15.08.2022;13:45:00;6159;24.6;46
15.08.2022;13:55:00;6935;25.7;44
15.08.2022;14:05:00;1848;26.2;45
15.08.2022;14:15:00;4673;27.1;47
