Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
15.08.2022;14:25:00;2055;27.8;45
15.08.2022;14:35:00;5286;28.6;47
15.08.2022;14:45:00;5224;29.5;44
15.08.2022;14:55:00;4417;30.1;44
15.08.2022;15:05:00;5798;31.0;46
15.08.2022;15:15:00;2403;31.4;43
15.08.2022;15:25:00;1244;31.7;42
15.08.2022;15:35:00;619;31.8;42
15.08.2022;15:45:00;530;31.9;42
15.08.2022;15:55:00;615;32.0;41
15.08.2022;16:05:00;686;32.1;41
15.08.2022;16:15:00;624;32.2;41
15.08.2022;16:25:00;425;32.3;40
15.08.2022;16:35:00;295;32.3;40
15.08.2022;16:45:00;250;32.4;40
15.08.2022;16:55:00;255;32.4;40
15.08.2022;17:05:00;308;32.4;39
15.08.2022;17:15:00;325;32.5;39
15.08.2022;17:25:00;344;32.6;39
15.08.2022;17:35:00;329;32.6;39
15.08.2022;17:45:00;390;32.7;39
15.08.2022;17:55:00;349;32.7;39
15.08.2022;18:05:00;292;32.8;38
15.08.2022;18:15:00;268;32.8;38
15.08.2022;18:25:00;228;32.9;38
15.08.2022;18:35:00;244;32.9;38
15.08.2022;18:45:00;306;33.0;38
15.08.2022;18:55:00;421;33.0;38
15.08.2022;19:05:00;572;33.1;38
15.08.2022;19:15:00;532;33.2;38
15.08.2022;19:25:00;671;33.3;38
15.08.2022;19:35:00;653;33.4;38
15.08.2022;19:45:00;779;33.5;38
15.08.2022;19:55:00;831;33.7;38
15.08.2022;20:05:00;694;33.8;38
15.08.2022;20:15:00;516;33.9;38
15.08.2022;20:25:00;382;33.9;38
15.08.2022;20:35:00;244;34.0;38
15.08.2022;20:45:00;122;34.0;37
16.08.2022;06:35:00;134;0;30
16.08.2022;06:45:00;178;0;31
16.08.2022;06:55:00;221;0;32
16.08.2022;07:05:00;266;0.1;33
16.08.2022;07:15:00;307;0.1;33
16.08.2022;07:25:00;344;0.2;33
16.08.2022;07:35:00;383;0.2;34
16.08.2022;07:45:00;441;0.3;34
16.08.2022;07:55:00;563;0.4;34
16.08.2022;08:05:00;669;0.5;34
16.08.2022;08:15:00;793;0.6;34
16.08.2022;08:25:00;922;0.8;35
16.08.2022;08:35:00;1039;0.9;35
16.08.2022;08:45:00;1185;1.1;35
16.08.2022;08:55:00;2108;1.4;35
16.08.2022;09:05:00;2417;1.8;36
16.08.2022;09:15:00;2772;2.2;37
16.08.2022;09:25:00;3090;2.7;38
16.08.2022;09:35:00;3357;3.3;39
16.08.2022;09:45:00;3582;3.9;41
16.08.2022;09:55:00;3815;4.5;42
16.08.2022;10:05:00;3986;5.1;43
16.08.2022;10:15:00;4145;5.8;44
16.08.2022;10:25:00;4336;6.5;45
16.08.2022;10:35:00;4494;7.2;46
16.08.2022;10:45:00;4641;8.0;47
16.08.2022;10:55:00;4812;8.8;48
16.08.2022;11:05:00;4977;9.6;45
16.08.2022;11:15:00;5165;10.5;46
16.08.2022;11:25:00;5323;11.3;48
16.08.2022;11:35:00;5432;12.2;44
16.08.2022;11:45:00;5523;13.1;47
16.08.2022;11:55:00;5632;14.0;44
16.08.2022;12:05:00;5738;15.0;47
16.08.2022;12:15:00;5816;15.9;44
16.08.2022;12:25:00;5865;16.9;48
16.08.2022;12:35:00;5934;17.9;44
16.08.2022;12:45:00;6030;18.9;47
16.08.2022;12:55:00;6126;19.9;46
16.08.2022;13:05:00;6158;20.9;44
16.08.2022;13:15:00;6224;21.9;47
16.08.2022;13:25:00;6189;22.9;44
16.08.2022;13:35:00;5816;23.9;47
16.08.2022;13:45:00;6339;25.0;46
16.08.2022;13:55:00;6246;26.0;44
16.08.2022;14:05:00;6336;27.0;48
16.08.2022;14:15:00;6376;28.1;45
16.08.2022;14:25:00;6217;29.1;44
16.08.2022;14:35:00;6075;30.1;48
16.08.2022;14:45:00;6020;31.1;44
16.08.2022;14:55:00;5804;32.1;47
16.08.2022;15:05:00;5759;33.0;46
16.08.2022;15:15:00;5594;34.0;45
16.08.2022;15:25:00;5548;34.9;46
16.08.2022;15:35:00;5456;35.8;44
16.08.2022;15:45:00;5457;36.7;47
16.08.2022;15:55:00;5308;37.6;44
16.08.2022;16:05:00;5163;38.5;47
16.08.2022;16:15:00;4874;39.3;44
16.08.2022;16:25:00;4898;40.1;46
16.08.2022;16:35:00;4746;40.9;48
16.08.2022;16:45:00;4530;41.6;44
16.08.2022;16:55:00;4268;42.4;46
16.08.2022;17:05:00;3930;43.0;48
16.08.2022;17:15:00;3689;43.6;49
16.08.2022;17:25:00;3468;44.2;49
16.08.2022;17:35:00;3299;44.8;49
16.08.2022;17:45:00;3098;45.3;48
16.08.2022;17:55:00;2832;45.8;48
16.08.2022;18:05:00;2584;46.2;47
16.08.2022;18:15:00;2333;46.6;46
16.08.2022;18:25:00;2086;47.0;46
16.08.2022;18:35:00;1883;47.3;45
16.08.2022;18:45:00;1532;47.6;44
16.08.2022;18:55:00;1365;47.8;43
16.08.2022;19:05:00;970;48.0;42
16.08.2022;19:15:00;809;48.1;42
16.08.2022;19:25:00;708;48.2;41
16.08.2022;19:35:00;611;48.3;41
16.08.2022;19:45:00;512;48.4;41
16.08.2022;19:55:00;373;48.5;40
16.08.2022;20:05:00;280;48.5;40
16.08.2022;20:15:00;197;48.5;40
16.08.2022;20:25:00;125;48.6;40
16.08.2022;20:35:00;6;48.6;39
17.08.2022;06:25:00;15;0;29
17.08.2022;06:35:00;161;0;31
17.08.2022;06:45:00;300;0;32
17.08.2022;06:55:00;465;0.1;33
17.08.2022;07:05:00;497;0.2;33
17.08.2022;07:15:00;493;0.2;33
17.08.2022;07:25:00;534;0.3;34
17.08.2022;07:35:00;613;0.4;34
17.08.2022;07:45:00;901;0.6;34
17.08.2022;07:55:00;900;0.7;34
17.08.2022;08:05:00;740;0.8;35
17.08.2022;08:15:00;1174;1.0;35
17.08.2022;08:25:00;1074;1.2;35
17.08.2022;08:35:00;1079;1.4;35
17.08.2022;08:45:00;1064;1.6;36
17.08.2022;08:55:00;2206;1.9;36
17.08.2022;09:05:00;2305;2.3;36
17.08.2022;09:15:00;2551;2.7;38
17.08.2022;09:25:00;1872;3.1;38
17.08.2022;09:35:00;3567;3.7;40
17.08.2022;09:45:00;3827;4.3;41
17.08.2022;09:55:00;3623;4.9;43
17.08.2022;10:05:00;3663;5.5;43
17.08.2022;10:15:00;2341;6.0;43
17.08.2022;10:25:00;3640;6.4;42
17.08.2022;10:35:00;4395;7.1;44
17.08.2022;10:45:00;4536;7.9;46
17.08.2022;10:55:00;5188;8.7;48
17.08.2022;11:05:00;4718;9.5;48
17.08.2022;11:15:00;4007;10.1;44
17.08.2022;11:25:00;5199;11.0;47
17.08.2022;11:35:00;5374;11.9;47
17.08.2022;11:45:00;5437;12.8;45
17.08.2022;11:55:00;5637;13.7;47
17.08.2022;12:05:00;5644;14.6;45
17.08.2022;12:15:00;5756;15.5;47
17.08.2022;12:25:00;5712;16.5;45
17.08.2022;12:35:00;6183;17.5;46
17.08.2022;12:45:00;5626;18.4;46
17.08.2022;12:55:00;6065;19.3;47
17.08.2022;13:05:00;6124;20.3;46
17.08.2022;13:15:00;6659;21.1;47
17.08.2022;13:25:00;6153;22.1;45
17.08.2022;13:35:00;6318;23.1;45
17.08.2022;13:45:00;6329;24.2;48
17.08.2022;13:55:00;5358;25.0;44
17.08.2022;14:05:00;5000;25.8;47
17.08.2022;14:15:00;3223;26.3;47
17.08.2022;14:25:00;6347;27.2;46
17.08.2022;14:35:00;6080;28.2;46
17.08.2022;14:45:00;4654;29.1;44
17.08.2022;14:55:00;4234;29.8;46
17.08.2022;15:05:00;2916;30.3;46
17.08.2022;15:15:00;4549;31.1;48
17.08.2022;15:25:00;4576;31.9;44
17.08.2022;15:35:00;5415;32.8;48
17.08.2022;15:45:00;4543;33.6;44
17.08.2022;15:55:00;3597;34.2;45
17.08.2022;16:05:00;3566;34.8;46
17.08.2022;16:15:00;2693;35.2;46
17.08.2022;16:25:00;2321;35.6;46
17.08.2022;16:35:00;2414;36.0;45
17.08.2022;16:45:00;2309;36.4;45
17.08.2022;16:55:00;2027;36.8;44
17.08.2022;17:05:00;1726;37.1;44
17.08.2022;17:15:00;1659;37.3;43
17.08.2022;17:25:00;1720;37.6;43
17.08.2022;17:35:00;1427;37.9;42
17.08.2022;17:45:00;1157;38.1;42
17.08.2022;17:55:00;917;38.2;41
17.08.2022;18:05:00;857;38.4;41
17.08.2022;18:15:00;841;38.5;40
17.08.2022;18:25:00;737;38.6;40
17.08.2022;18:35:00;710;38.8;40
17.08.2022;18:45:00;738;38.9;40
17.08.2022;18:55:00;635;39.0;40
17.08.2022;19:05:00;470;39.1;40
17.08.2022;19:15:00;492;39.2;39
17.08.2022;19:25:00;468;39.2;39
17.08.2022;19:35:00;480;39.3;39
17.08.2022;19:45:00;297;39.4;39
17.08.2022;19:55:00;203;39.4;39
17.08.2022;20:05:00;180;39.4;39
17.08.2022;20:15:00;136;39.5;39
17.08.2022;20:25:00;50;39.5;38
18.08.2022;07:10:00;128;0;31
18.08.2022;07:20:00;260;0;32
18.08.2022;07:30:00;576;0.1;32
18.08.2022;07:40:00;657;0.2;33
18.08.2022;07:50:00;786;0.3;33
18.08.2022;08:00:00;954;0.5;33
18.08.2022;08:10:00;835;0.6;34
18.08.2022;08:20:00;603;0.7;34
18.08.2022;08:30:00;1355;0.9;34
18.08.2022;08:40:00;1669;1.2;35
18.08.2022;08:50:00;2003;1.5;35
18.08.2022;09:00:00;2483;1.9;36
18.08.2022;09:10:00;3242;2.3;37
18.08.2022;09:20:00;2304;2.8;38
18.08.2022;09:30:00;3082;3.2;39
18.08.2022;09:40:00;3679;3.8;40
18.08.2022;09:50:00;3384;4.3;41
18.08.2022;10:00:00;4024;4.9;42
18.08.2022;10:10:00;3723;5.6;43
18.08.2022;10:20:00;3146;6.1;43
18.08.2022;10:30:00;3789;6.6;43
18.08.2022;10:40:00;4563;7.4;45
18.08.2022;10:50:00;3170;8.0;46
18.08.2022;11:00:00;2450;8.5;45
18.08.2022;11:10:00;2303;8.9;44
18.08.2022;11:20:00;2545;9.3;44
18.08.2022;11:30:00;3007;9.8;44
18.08.2022;11:40:00;2942;10.3;44
18.08.2022;11:50:00;3155;10.8;44
18.08.2022;12:00:00;3802;11.3;44
18.08.2022;12:10:00;2703;11.8;45
18.08.2022;12:20:00;2068;12.2;44
18.08.2022;12:30:00;1945;12.5;43
18.08.2022;12:40:00;1747;12.8;42
18.08.2022;12:50:00;1572;13.1;42
18.08.2022;13:00:00;1979;13.4;42
18.08.2022;13:10:00;1607;13.7;41
18.08.2022;13:20:00;1417;13.9;41
18.08.2022;13:30:00;1678;14.1;41
18.08.2022;13:40:00;1931;14.5;41
18.08.2022;13:50:00;2006;14.8;41
18.08.2022;14:00:00;1607;15.1;41
18.08.2022;14:10:00;1572;15.4;40
18.08.2022;14:20:00;2254;15.7;41
18.08.2022;14:30:00;3487;16.2;42
18.08.2022;14:40:00;3136;16.8;43
18.08.2022;14:50:00;1890;17.1;42
18.08.2022;15:00:00;2819;17.5;42
18.08.2022;15:10:00;2448;18.0;43
18.08.2022;15:20:00;1836;18.3;42
18.08.2022;15:30:00;969;18.5;41
18.08.2022;15:40:00;695;18.6;40
18.08.2022;15:50:00;748;18.7;40
18.08.2022;16:00:00;691;18.9;39
18.08.2022;16:10:00;627;19.0;39
18.08.2022;16:20:00;429;19.0;39
18.08.2022;16:30:00;426;19.1;39
18.08.2022;16:40:00;389;19.2;39
18.08.2022;16:50:00;460;19.2;39
18.08.2022;17:00:00;501;19.3;38
18.08.2022;17:10:00;477;19.4;38
18.08.2022;17:20:00;461;19.5;38
18.08.2022;17:30:00;384;19.6;38
18.08.2022;17:40:00;290;19.6;38
18.08.2022;17:50:00;282;19.7;38
18.08.2022;18:00:00;279;19.7;38
18.08.2022;18:10:00;276;19.7;38
18.08.2022;18:20:00;219;19.8;38
18.08.2022;18:30:00;198;19.8;37
18.08.2022;18:40:00;216;19.9;37
18.08.2022;18:50:00;171;19.9;37
18.08.2022;19:00:00;154;19.9;37
18.08.2022;19:10:00;162;19.9;37
18.08.2022;19:20:00;136;20.0;37
18.08.2022;19:30:00;135;20.0;37
18.08.2022;19:40:00;121;20.0;37
18.08.2022;19:50:00;31;20.0;37
19.08.2022;07:30:00;110;0;31
19.08.2022;07:40:00;0;0;32
19.08.2022;07:50:00;127;0;32
19.08.2022;08:00:00;176;0;32
19.08.2022;08:10:00;289;0;33
19.08.2022;08:20:00;392;0.1;33
19.08.2022;08:30:00;330;0.2;33
19.08.2022;08:40:00;292;0.2;34
19.08.2022;08:50:00;261;0.3;34
19.08.2022;09:00:00;236;0.3;34
19.08.2022;09:10:00;271;0.3;34
19.08.2022;09:20:00;319;0.4;34
19.08.2022;09:30:00;297;0.4;35
19.08.2022;09:40:00;299;0.5;35
19.08.2022;09:50:00;379;0.5;35
19.08.2022;10:00:00;380;0.6;35
19.08.2022;10:10:00;274;0.7;35
19.08.2022;10:20:00;337;0.7;35
19.08.2022;10:30:00;389;0.8;35
19.08.2022;10:40:00;436;0.8;35
19.08.2022;10:50:00;450;0.9;35
19.08.2022;11:00:00;435;1.0;35
19.08.2022;11:10:00;498;1.1;36
19.08.2022;11:20:00;546;1.2;36
19.08.2022;11:30:00;668;1.3;36
19.08.2022;11:40:00;471;1.4;36
19.08.2022;11:50:00;320;1.4;36
19.08.2022;12:00:00;238;1.4;36
19.08.2022;12:10:00;417;1.5;36
19.08.2022;12:20:00;446;1.6;36
19.08.2022;12:30:00;567;1.7;36
19.08.2022;12:40:00;397;1.7;36
19.08.2022;12:50:00;377;1.8;36
19.08.2022;13:00:00;385;1.9;36
19.08.2022;13:10:00;377;1.9;36
19.08.2022;13:20:00;404;2.0;36
19.08.2022;13:30:00;330;2.1;36
19.08.2022;13:40:00;399;2.1;36
19.08.2022;13:50:00;429;2.2;36
19.08.2022;14:00:00;492;2.3;36
19.08.2022;14:10:00;522;2.4;36
19.08.2022;14:20:00;618;2.5;36
19.08.2022;14:30:00;716;2.6;36
19.08.2022;14:40:00;750;2.7;36
19.08.2022;14:50:00;802;2.8;36
19.08.2022;15:00:00;914;3.0;36
19.08.2022;15:10:00;1011;3.1;36
19.08.2022;15:20:00;827;3.3;36
19.08.2022;15:30:00;825;3.4;36
19.08.2022;15:40:00;715;3.5;36
19.08.2022;15:50:00;647;3.6;36
19.08.2022;16:00:00;709;3.8;36
19.08.2022;16:10:00;915;3.9;36
19.08.2022;16:20:00;921;4.1;37
19.08.2022;16:30:00;955;4.2;37
19.08.2022;16:40:00;757;4.3;37
19.08.2022;16:50:00;765;4.5;37
19.08.2022;17:00:00;657;4.6;37
19.08.2022;17:10:00;767;4.7;37
19.08.2022;17:20:00;885;4.8;37
19.08.2022;17:30:00;836;5.0;37
19.08.2022;17:40:00;1080;5.2;37
19.08.2022;17:50:00;1156;5.3;37
19.08.2022;18:00:00;717;5.5;37
19.08.2022;18:10:00;713;5.6;37
19.08.2022;18:20:00;504;5.7;37
19.08.2022;18:30:00;393;5.8;37
19.08.2022;18:40:00;356;5.8;37
19.08.2022;18:50:00;389;5.9;37
19.08.2022;19:00:00;256;5.9;37
19.08.2022;19:10:00;199;6.0;37
19.08.2022;19:20:00;166;6.0;37
19.08.2022;19:30:00;123;6.0;36
19.08.2022;19:40:00;98;6.0;36
19.08.2022;19:50:00;97;6.1;36
19.08.2022;20:00:00;94;6.1;36
19.08.2022;20:10:00;99;6.1;36
19.08.2022;20:20:00;97;6.1;36
19.08.2022;20:30:00;0;6.1;0
20.08.2022;06:35:00;75;0;28
20.08.2022;06:45:00;180;0;30
20.08.2022;06:55:00;230;0;31
20.08.2022;07:05:00;279;0.1;32
20.08.2022;07:15:00;304;0.1;32
20.08.2022;07:25:00;368;0.2;33
20.08.2022;07:35:00;441;0.2;33
20.08.2022;07:45:00;408;0.3;33
20.08.2022;07:55:00;380;0.4;34
20.08.2022;08:05:00;828;0.5;34
20.08.2022;08:15:00;446;0.6;34
20.08.2022;08:25:00;1036;0.7;34
20.08.2022;08:35:00;1971;1.0;34
20.08.2022;08:45:00;2127;1.3;35
20.08.2022;08:55:00;2397;1.7;36
20.08.2022;09:05:00;1713;2.0;36
20.08.2022;09:15:00;2862;2.4;36
20.08.2022;09:25:00;3340;2.9;38
20.08.2022;09:35:00;3619;3.5;39
20.08.2022;09:45:00;2117;4.0;40
20.08.2022;09:55:00;2066;4.3;39
20.08.2022;10:05:00;4896;5.0;41
20.08.2022;10:15:00;2554;5.5;42
20.08.2022;10:25:00;4303;6.1;42
20.08.2022;10:35:00;3835;6.8;43
20.08.2022;10:45:00;3612;7.4;44
20.08.2022;10:55:00;4207;8.2;46
20.08.2022;11:05:00;4404;8.9;47
20.08.2022;11:15:00;2777;9.4;46
20.08.2022;11:25:00;3220;10.0;46
20.08.2022;11:35:00;4222;10.6;46
20.08.2022;11:45:00;1532;11.0;44
20.08.2022;11:55:00;1400;11.2;43
20.08.2022;12:05:00;1358;11.4;42
20.08.2022;12:15:00;1059;11.6;41
20.08.2022;12:25:00;1082;11.8;40
20.08.2022;12:35:00;1010;11.9;40
20.08.2022;12:45:00;2062;12.2;40
20.08.2022;12:55:00;3225;12.7;41
20.08.2022;13:05:00;3958;13.3;42
20.08.2022;13:15:00;4321;14.0;44
20.08.2022;13:25:00;3318;14.6;45
20.08.2022;13:35:00;2602;15.1;44
20.08.2022;13:45:00;2868;15.6;44
20.08.2022;13:55:00;3335;16.1;44
20.08.2022;14:05:00;3970;16.7;45
20.08.2022;14:15:00;3929;17.4;46
20.08.2022;14:25:00;4105;18.1;47
20.08.2022;14:35:00;5958;18.9;47
20.08.2022;14:45:00;5978;19.9;45
20.08.2022;14:55:00;4693;20.8;48
20.08.2022;15:05:00;5013;21.6;48
20.08.2022;15:15:00;4064;22.4;44
20.08.2022;15:25:00;2651;22.9;45
20.08.2022;15:35:00;2440;23.2;44
20.08.2022;15:45:00;2440;23.6;44
20.08.2022;15:55:00;2391;24.0;44
20.08.2022;16:05:00;2755;24.5;44
20.08.2022;16:15:00;1907;24.8;43
20.08.2022;16:25:00;1354;25.0;42
20.08.2022;16:35:00;1795;25.3;42
20.08.2022;16:45:00;2017;25.7;42
20.08.2022;16:55:00;1599;25.9;42
20.08.2022;17:05:00;1329;26.2;41
20.08.2022;17:15:00;1325;26.4;41
20.08.2022;17:25:00;2563;26.7;41
20.08.2022;17:35:00;1458;27.0;41
20.08.2022;17:45:00;1203;27.2;40
20.08.2022;17:55:00;792;27.3;40
20.08.2022;18:05:00;628;27.4;39
20.08.2022;18:15:00;717;27.5;39
20.08.2022;18:25:00;560;27.7;39
20.08.2022;18:35:00;278;27.7;39
20.08.2022;18:45:00;275;27.8;39
20.08.2022;18:55:00;297;27.8;38
20.08.2022;19:05:00;441;27.9;38
20.08.2022;19:15:00;686;28.0;38
20.08.2022;19:25:00;787;28.1;38
20.08.2022;19:35:00;482;28.2;38
20.08.2022;19:45:00;467;28.3;38
20.08.2022;19:55:00;231;28.3;38
20.08.2022;20:05:00;191;28.3;38
20.08.2022;20:15:00;150;28.4;38
20.08.2022;20:25:00;119;28.4;38
20.08.2022;20:35:00;0;28.4;37
21.08.2022;06:45:00;139;0;30
21.08.2022;06:55:00;161;0;31
21.08.2022;07:05:00;217;0;32
21.08.2022;07:15:00;246;0.1;32
21.08.2022;07:25:00;382;0.1;33
21.08.2022;07:35:00;683;0.2;33
21.08.2022;07:45:00;571;0.3;33
21.08.2022;07:55:00;865;0.4;33
21.08.2022;08:05:00;1092;0.6;34
21.08.2022;08:15:00;1087;0.8;34
21.08.2022;08:25:00;1406;1.0;34
21.08.2022;08:35:00;1372;1.2;34
21.08.2022;08:45:00;1375;1.4;35
21.08.2022;08:55:00;2019;1.8;35
21.08.2022;09:05:00;2492;2.1;36
21.08.2022;09:15:00;2207;2.5;37
21.08.2022;09:25:00;2938;2.9;37
21.08.2022;09:35:00;3388;3.5;39
21.08.2022;09:45:00;3652;4.1;40
21.08.2022;09:55:00;3280;4.6;41
21.08.2022;10:05:00;4386;5.3;42
21.08.2022;10:15:00;4244;6.0;43
21.08.2022;10:25:00;4405;6.7;45
21.08.2022;10:35:00;4587;7.4;46
21.08.2022;10:45:00;4871;8.2;47
21.08.2022;10:55:00;5001;9.0;48
21.08.2022;11:05:00;4825;9.8;48
21.08.2022;11:15:00;4909;10.7;45
21.08.2022;11:25:00;5514;11.6;47
21.08.2022;11:35:00;5651;12.4;47
21.08.2022;11:45:00;4487;13.1;44
21.08.2022;11:55:00;6149;14.0;47
21.08.2022;12:05:00;6075;15.0;44
21.08.2022;12:15:00;6133;16.0;48
21.08.2022;12:25:00;6280;17.0;45
21.08.2022;12:35:00;6386;18.1;46
21.08.2022;12:45:00;6616;19.1;47
21.08.2022;12:55:00;6266;20.2;44
21.08.2022;13:05:00;6588;21.3;47
21.08.2022;13:15:00;6892;22.4;47
21.08.2022;13:25:00;6841;23.5;44
21.08.2022;13:35:00;6626;24.6;46
21.08.2022;13:45:00;4507;25.6;47
21.08.2022;13:55:00;5125;26.2;47
21.08.2022;14:05:00;3687;26.9;45
21.08.2022;14:15:00;7102;28.0;47
21.08.2022;14:25:00;5975;29.1;46
21.08.2022;14:35:00;6645;30.2;44
21.08.2022;14:45:00;2502;30.8;45
21.08.2022;14:55:00;3675;31.4;46
21.08.2022;15:05:00;1919;31.9;46
21.08.2022;15:15:00;7294;32.8;46
21.08.2022;15:25:00;6830;33.7;45
21.08.2022;15:35:00;6633;34.9;44
21.08.2022;15:45:00;5793;35.8;47
21.08.2022;15:55:00;4001;36.2;46
21.08.2022;16:05:00;3328;37.0;43
21.08.2022;16:15:00;5369;37.6;44
21.08.2022;16:25:00;2386;38.2;46
21.08.2022;16:35:00;4865;38.8;47
21.08.2022;16:45:00;1814;39.1;45
21.08.2022;16:55:00;4467;39.9;48
21.08.2022;17:05:00;4081;40.6;49
21.08.2022;17:15:00;3754;41.2;49
21.08.2022;17:25:00;3608;41.8;49
21.08.2022;17:35:00;3404;42.4;49
21.08.2022;17:45:00;3183;42.9;48
21.08.2022;17:55:00;2859;43.4;48
21.08.2022;18:05:00;2617;43.8;47
21.08.2022;18:15:00;2414;44.2;46
21.08.2022;18:25:00;2195;44.6;45
21.08.2022;18:35:00;1890;44.9;45
21.08.2022;18:45:00;1536;45.2;44
21.08.2022;18:55:00;1335;45.4;43
21.08.2022;19:05:00;1035;45.6;42
21.08.2022;19:15:00;596;45.7;41
21.08.2022;19:25:00;416;45.8;41
21.08.2022;19:35:00;359;45.8;40
21.08.2022;19:45:00;328;45.9;40
21.08.2022;19:55:00;235;45.9;40
21.08.2022;20:05:00;183;46.0;39
21.08.2022;20:15:00;140;46.0;39
21.08.2022;20:25:00;74;46.0;39
21.08.2022;20:35:00;0;46.0;0
22.08.2022;06:40:00;91;0;29
22.08.2022;06:50:00;161;0;31
22.08.2022;07:10:00;239;0.1;32
22.08.2022;07:20:00;268;0.1;32
22.08.2022;07:30:00;298;0.1;33
22.08.2022;07:50:00;364;0.3;33
22.08.2022;08:00:00;505;0.3;34
22.08.2022;08:20:00;770;0.5;34
22.08.2022;08:30:00;878;0.7;34
22.08.2022;08:40:00;1022;0.9;34
22.08.2022;09:00:00;2112;1.3;35
22.08.2022;09:10:00;2480;1.7;35
22.08.2022;09:30:00;3177;2.7;38
22.08.2022;09:50:00;3639;3.8;40
22.08.2022;10:00:00;3893;4.5;42
22.08.2022;10:10:00;4069;5.1;43
22.08.2022;10:20:00;4238;5.8;44
22.08.2022;10:30:00;4382;6.5;45
22.08.2022;10:40:00;4526;7.3;46
22.08.2022;10:50:00;4700;8.0;47
22.08.2022;11:00:00;4894;8.8;48
22.08.2022;11:10:00;5076;9.7;46
22.08.2022;11:20:00;5277;10.5;45
22.08.2022;11:30:00;5425;11.4;48
22.08.2022;11:40:00;5540;12.3;44
22.08.2022;11:50:00;5680;13.3;47
22.08.2022;12:00:00;5794;14.2;44
22.08.2022;12:10:00;5924;15.2;48
22.08.2022;12:20:00;6122;16.2;44
22.08.2022;12:30:00;5511;17.2;47
22.08.2022;12:40:00;5527;18.1;45
22.08.2022;12:50:00;6399;19.1;45
22.08.2022;13:00:00;6506;19.9;46
22.08.2022;13:10:00;5810;21.0;44
22.08.2022;13:20:00;4011;21.9;46
22.08.2022;13:30:00;6824;22.9;44
22.08.2022;13:40:00;6572;24.0;46
22.08.2022;13:50:00;6629;25.1;47
22.08.2022;14:00:00;5166;26.1;44
22.08.2022;14:10:00;6700;27.1;46
22.08.2022;14:20:00;6536;28.2;47
22.08.2022;14:30:00;3658;29.1;43
22.08.2022;14:40:00;6472;30.0;47
22.08.2022;14:50:00;6220;31.1;44
22.08.2022;15:00:00;6168;32.1;47
22.08.2022;15:10:00;5360;33.0;46
22.08.2022;15:20:00;5924;34.0;45
22.08.2022;15:30:00;5338;35.0;47
22.08.2022;15:40:00;5265;35.7;47
22.08.2022;15:50:00;5621;36.7;45
22.08.2022;16:00:00;3895;37.4;47
22.08.2022;16:10:00;1388;38.0;43
22.08.2022;16:20:00;5246;38.8;45
22.08.2022;16:30:00;4828;39.6;48
22.08.2022;16:40:00;4632;40.4;44
22.08.2022;16:50:00;4380;41.1;46
22.08.2022;17:00:00;4107;41.8;47
22.08.2022;17:10:00;3874;42.4;48
22.08.2022;17:20:00;3638;43.0;48
22.08.2022;17:30:00;3397;43.6;48
22.08.2022;17:40:00;3183;44.1;48
22.08.2022;17:50:00;2952;44.6;48
22.08.2022;18:00:00;2692;45.1;47
22.08.2022;18:10:00;2477;45.5;46
22.08.2022;18:20:00;2235;45.9;46
22.08.2022;18:30:00;1998;46.2;45
22.08.2022;18:40:00;1701;46.5;44
22.08.2022;18:50:00;1403;46.8;43
22.08.2022;19:00:00;1171;47.0;42
22.08.2022;19:10:00;941;47.1;42
22.08.2022;19:20:00;706;47.3;41
22.08.2022;19:30:00;524;47.4;40
22.08.2022;19:40:00;359;47.4;40
22.08.2022;19:50:00;265;47.5;40
22.08.2022;20:00:00;174;47.5;40
22.08.2022;20:10:00;139;47.5;39
22.08.2022;20:20:00;115;47.5;39
22.08.2022;20:30:00;0;47.6;39
22.08.2022;20:40:00;0;47.6;0
23.08.2022;06:40:00;43;0;29
23.08.2022;06:50:00;161;0;31
23.08.2022;07:00:00;206;0;31
23.08.2022;07:10:00;246;0;32
23.08.2022;07:20:00;282;0.1;32
23.08.2022;07:30:00;316;0.1;33
23.08.2022;07:50:00;385;0.3;33
23.08.2022;08:00:00;433;0.3;33
23.08.2022;08:20:00;788;0.6;34
23.08.2022;08:30:00;912;0.7;34
23.08.2022;08:40:00;1051;0.9;34
23.08.2022;09:00:00;1872;1.3;35
23.08.2022;09:20:00;2810;2.2;36
23.08.2022;09:30:00;3117;2.7;38
23.08.2022;09:50:00;3588;3.8;40
23.08.2022;10:00:00;3860;4.4;41
23.08.2022;10:20:00;4260;5.8;44
23.08.2022;10:40:00;4557;7.2;46
23.08.2022;11:00:00;4891;8.8;48
23.08.2022;11:20:00;5280;10.5;45
23.08.2022;11:40:00;5566;12.3;44
23.08.2022;12:00:00;5835;14.2;44
23.08.2022;12:20:00;5961;16.1;44
23.08.2022;12:40:00;6178;18.1;44
23.08.2022;13:00:00;6245;20.2;46
23.08.2022;13:10:00;6304;21.2;44
23.08.2022;13:20:00;6360;22.3;48
23.08.2022;13:30:00;6458;23.3;45
23.08.2022;13:40:00;6436;24.4;46
23.08.2022;13:50:00;6475;25.5;47
23.08.2022;14:00:00;6448;26.5;44
23.08.2022;14:10:00;6412;27.6;46
23.08.2022;14:20:00;6312;28.6;47
23.08.2022;14:30:00;6234;29.7;44
23.08.2022;14:40:00;6197;30.7;47
23.08.2022;14:50:00;6030;31.7;45
23.08.2022;15:00:00;6064;32.7;45
23.08.2022;15:10:00;5915;33.7;47
23.08.2022;15:20:00;5887;34.6;44
23.08.2022;15:30:00;5780;35.6;48
23.08.2022;15:40:00;5676;36.5;44
23.08.2022;15:50:00;5555;37.5;48
23.08.2022;16:00:00;5419;38.4;44
23.08.2022;16:10:00;5280;39.2;48
23.08.2022;16:20:00;5067;40.1;44
23.08.2022;16:30:00;4822;40.9;47
23.08.2022;16:40:00;4656;41.7;48
23.08.2022;16:50:00;4371;42.4;44
23.08.2022;17:00:00;4160;43.1;47
23.08.2022;17:10:00;3859;43.7;48
23.08.2022;17:20:00;3597;44.4;48
23.08.2022;17:30:00;3405;44.9;48
23.08.2022;17:40:00;3166;45.5;48
23.08.2022;17:50:00;2974;46.0;48
23.08.2022;18:00:00;2727;46.4;47
23.08.2022;18:10:00;2447;46.8;46
23.08.2022;18:20:00;2189;47.2;46
23.08.2022;18:30:00;1967;47.5;45
23.08.2022;18:40:00;1658;47.8;44
23.08.2022;18:50:00;1377;48.1;43
23.08.2022;19:00:00;1136;48.3;42
23.08.2022;19:10:00;908;48.4;42
23.08.2022;19:20:00;681;48.5;41
23.08.2022;19:30:00;487;48.6;41
23.08.2022;19:40:00;310;48.7;40
23.08.2022;19:50:00;245;48.7;40
23.08.2022;20:00:00;184;48.8;40
23.08.2022;20:10:00;142;48.8;39
23.08.2022;20:20:00;77;48.8;39
23.08.2022;20:30:00;0;48.8;0
24.08.2022;06:40:00;19;0;29
24.08.2022;06:50:00;146;0;31
24.08.2022;07:00:00;181;0;31
24.08.2022;07:10:00;211;0;32
24.08.2022;08:00:00;443;0.3;33
24.08.2022;09:00:00;2024;1.2;35
24.08.2022;09:40:00;3439;3.2;39
24.08.2022;10:20:00;4447;5.8;44
24.08.2022;10:50:00;4863;8.1;47
24.08.2022;11:20:00;5501;10.7;47
24.08.2022;12:00:00;5978;14.4;46
24.08.2022;12:40:00;6017;18.4;47
24.08.2022;12:50:00;6061;19.4;44
24.08.2022;13:00:00;6142;20.4;47
24.08.2022;13:10:00;6242;21.4;45
24.08.2022;13:20:00;6143;22.4;44
24.08.2022;13:30:00;6326;23.5;48
24.08.2022;13:40:00;6501;24.5;45
24.08.2022;13:50:00;6395;25.6;45
24.08.2022;14:00:00;6217;26.6;47
24.08.2022;14:10:00;6236;27.7;44
24.08.2022;14:20:00;5845;28.6;48
24.08.2022;14:30:00;6112;29.6;45
24.08.2022;14:40:00;6292;30.7;45
24.08.2022;14:50:00;6304;31.7;48
24.08.2022;15:00:00;5767;32.7;44
24.08.2022;15:10:00;5823;33.7;47
24.08.2022;15:20:00;5848;34.6;45
24.08.2022;15:30:00;5491;35.5;46
24.08.2022;15:40:00;5366;36.4;45
24.08.2022;15:50:00;5120;37.3;48
24.08.2022;16:00:00;5082;38.1;45
24.08.2022;16:10:00;4753;38.9;48
24.08.2022;16:20:00;4694;39.7;44
24.08.2022;16:30:00;4238;40.4;45
24.08.2022;16:40:00;4864;41.2;48
24.08.2022;16:50:00;4655;42.0;44
24.08.2022;17:00:00;4200;42.7;45
24.08.2022;17:10:00;3862;43.3;47
24.08.2022;17:20:00;3641;43.9;48
24.08.2022;17:30:00;3601;44.5;48
24.08.2022;17:40:00;3500;45.1;48
24.08.2022;17:50:00;2322;45.6;47
24.08.2022;18:00:00;2297;45.9;46
24.08.2022;18:10:00;2160;46.3;46
24.08.2022;18:20:00;1793;46.6;45
24.08.2022;18:30:00;1709;46.9;44
24.08.2022;18:40:00;1299;47.1;43
24.08.2022;18:50:00;849;47.3;42
24.08.2022;19:00:00;759;47.4;41
24.08.2022;19:10:00;613;47.5;41
24.08.2022;19:20:00;549;47.6;40
24.08.2022;19:30:00;493;47.7;40
24.08.2022;19:40:00;402;47.8;40
24.08.2022;19:50:00;313;47.8;40
24.08.2022;20:00:00;232;47.9;39
24.08.2022;20:10:00;170;47.9;39
24.08.2022;20:20:00;124;47.9;39
24.08.2022;20:30:00;105;47.9;39
25.08.2022;06:45:00;103;0;29
25.08.2022;06:55:00;159;0;31
25.08.2022;07:15:00;234;0.1;32
25.08.2022;07:25:00;264;0.1;32
25.08.2022;07:45:00;325;0.2;33
25.08.2022;08:05:00;412;0.3;34
25.08.2022;08:25:00;813;0.5;34
25.08.2022;08:55:00;1218;1.1;35
25.08.2022;09:25:00;2897;2.3;37
25.08.2022;09:45:00;3441;3.4;39
25.08.2022;09:55:00;3685;4.0;41
25.08.2022;10:05:00;3910;4.6;42
25.08.2022;10:15:00;4112;5.3;43
25.08.2022;10:25:00;4264;6.0;44
25.08.2022;10:35:00;4405;6.7;45
25.08.2022;10:45:00;4560;7.4;46
25.08.2022;10:55:00;4698;8.2;47
25.08.2022;11:05:00;4856;9.0;48
25.08.2022;11:15:00;5037;9.8;45
25.08.2022;11:25:00;5207;10.7;45
25.08.2022;11:35:00;5332;11.5;48
25.08.2022;11:45:00;5472;12.4;44
25.08.2022;11:55:00;5609;13.3;47
25.08.2022;12:05:00;5711;14.3;44
25.08.2022;12:15:00;5770;15.2;47
25.08.2022;12:25:00;5757;16.2;44
25.08.2022;12:35:00;5820;17.1;47
25.08.2022;12:45:00;5869;18.1;44
25.08.2022;12:55:00;5884;19.1;48
25.08.2022;13:05:00;5943;20.1;44
25.08.2022;13:15:00;6065;21.1;48
25.08.2022;13:25:00;6122;22.1;45
25.08.2022;13:35:00;6174;23.1;45
25.08.2022;13:45:00;6187;24.1;47
25.08.2022;13:55:00;6135;25.1;44
25.08.2022;14:05:00;6172;26.1;47
25.08.2022;14:15:00;6074;27.1;46
25.08.2022;14:25:00;5951;28.1;45
25.08.2022;14:35:00;5892;29.1;47
25.08.2022;14:45:00;5801;30.1;44
25.08.2022;14:55:00;5785;31.0;48
25.08.2022;15:05:00;5704;32.0;44
25.08.2022;15:15:00;5637;32.9;48
25.08.2022;15:25:00;5526;33.8;45
25.08.2022;15:35:00;5429;34.7;48
25.08.2022;15:45:00;5335;35.6;45
25.08.2022;15:55:00;5222;36.4;48
25.08.2022;16:05:00;5070;37.3;44
25.08.2022;16:15:00;4931;38.1;47
25.08.2022;16:25:00;4646;38.9;44
25.08.2022;16:35:00;4462;39.6;46
25.08.2022;16:45:00;4262;40.3;47
25.08.2022;16:55:00;3970;41.0;48
25.08.2022;17:05:00;3789;41.6;49
25.08.2022;17:15:00;3547;42.2;49
25.08.2022;17:25:00;3340;42.8;49
25.08.2022;17:35:00;3090;43.3;48
25.08.2022;17:45:00;2880;43.8;48
25.08.2022;17:55:00;2700;44.3;47
25.08.2022;18:05:00;2450;44.7;47
25.08.2022;18:15:00;2191;45.0;46
25.08.2022;18:25:00;1959;45.4;45
25.08.2022;18:35:00;1674;45.7;44
25.08.2022;18:45:00;1374;45.9;43
25.08.2022;18:55:00;1127;46.1;43
25.08.2022;19:05:00;913;46.3;42
25.08.2022;19:15:00;692;46.4;41
25.08.2022;19:25:00;514;46.5;41
25.08.2022;19:35:00;341;46.5;40
25.08.2022;19:45:00;270;46.6;40
25.08.2022;19:55:00;198;46.6;40
25.08.2022;20:05:00;152;46.7;40
25.08.2022;20:15:00;117;46.7;39
25.08.2022;20:25:00;0;46.7;0
26.08.2022;06:55:00;135;0;31
26.08.2022;07:05:00;198;0;31
26.08.2022;07:15:00;273;0;32
26.08.2022;07:25:00;347;0.1;32
26.08.2022;07:45:00;459;0.2;33
26.08.2022;08:25:00;921;0.8;34
26.08.2022;08:55:00;1455;1.3;35
26.08.2022;09:35:00;3439;2.8;37
26.08.2022;10:05:00;3368;4.5;41
26.08.2022;10:35:00;4579;6.6;45
26.08.2022;11:15:00;3451;9.2;46
26.08.2022;11:45:00;5224;11.4;46
26.08.2022;13:05:00;4648;18.4;44
26.08.2022;13:05:00;4648;18.4;44
26.08.2022;13:45:00;5666;22.1;44
26.08.2022;14:25:00;5554;26.0;47
26.08.2022;15:15:00;6026;30.6;45
26.08.2022;15:55:00;3556;32.9;44
26.08.2022;16:05:00;5223;33.8;48
26.08.2022;16:15:00;5018;34.7;44
26.08.2022;16:25:00;4434;35.4;46
26.08.2022;16:35:00;4542;36.0;48
26.08.2022;16:45:00;670;36.3;45
26.08.2022;16:55:00;3992;36.8;46
26.08.2022;17:05:00;3849;37.4;47
26.08.2022;17:15:00;3230;38.0;48
26.08.2022;17:25:00;2561;38.5;47
26.08.2022;17:35:00;2204;39.0;47
26.08.2022;17:45:00;949;39.2;45
26.08.2022;17:55:00;496;39.3;43
26.08.2022;18:05:00;298;39.3;42
26.08.2022;18:15:00;386;39.4;41
26.08.2022;18:25:00;450;39.5;41
26.08.2022;18:35:00;398;39.5;41
26.08.2022;18:45:00;356;39.6;40
26.08.2022;18:55:00;378;39.7;40
26.08.2022;19:05:00;408;39.7;40
26.08.2022;19:15:00;346;39.8;39
26.08.2022;19:25:00;265;39.8;39
26.08.2022;19:35:00;186;39.9;39
26.08.2022;19:45:00;167;39.9;39
26.08.2022;19:55:00;127;39.9;39
26.08.2022;20:05:00;0;39.9;38
27.08.2022;07:05:00;137;0;31
27.08.2022;07:15:00;200;0;32
27.08.2022;07:25:00;283;0;32
27.08.2022;07:35:00;351;0.1;33
27.08.2022;07:55:00;623;0.3;33
27.08.2022;08:25:00;679;0.6;34
27.08.2022;09:15:00;1124;1.4;35
27.08.2022;09:55:00;1551;2.2;36
27.08.2022;10:35:00;1937;3.4;37
27.08.2022;11:25:00;1960;5.1;39
27.08.2022;11:55:00;1848;6.0;39
27.08.2022;12:05:00;1735;6.3;39
27.08.2022;12:15:00;1959;6.6;39
27.08.2022;12:25:00;2396;6.9;39
27.08.2022;12:35:00;2706;7.4;40
27.08.2022;12:45:00;2317;7.8;41
27.08.2022;12:55:00;2302;8.2;41
27.08.2022;13:05:00;3141;8.7;41
27.08.2022;13:15:00;4391;9.3;42
27.08.2022;13:25:00;3854;10.0;44
27.08.2022;13:35:00;3293;10.5;44
27.08.2022;13:45:00;3456;11.1;45
27.08.2022;13:55:00;3944;11.7;45
27.08.2022;14:05:00;4078;12.4;46
27.08.2022;14:15:00;3858;13.1;47
27.08.2022;14:25:00;4030;13.8;48
27.08.2022;14:35:00;3865;14.4;48
27.08.2022;14:45:00;5228;15.2;47
27.08.2022;14:55:00;3835;15.9;44
27.08.2022;15:05:00;3063;16.4;45
27.08.2022;15:15:00;2387;16.8;44
27.08.2022;15:25:00;2489;17.2;44
27.08.2022;15:35:00;6694;18.2;48
27.08.2022;15:45:00;3819;19.0;45
27.08.2022;15:55:00;4104;19.7;46
27.08.2022;16:05:00;2902;20.3;47
27.08.2022;16:15:00;1068;20.6;44
27.08.2022;16:25:00;602;20.7;43
27.08.2022;16:35:00;559;20.8;41
27.08.2022;16:45:00;730;20.9;41
27.08.2022;16:55:00;1046;21.0;40
27.08.2022;17:05:00;2168;21.3;40
27.08.2022;17:15:00;3299;21.8;42
27.08.2022;17:25:00;1621;22.1;42
27.08.2022;17:35:00;1201;22.4;41
27.08.2022;17:45:00;910;22.5;40
27.08.2022;17:55:00;441;22.6;40
27.08.2022;18:05:00;350;22.7;39
27.08.2022;18:15:00;354;22.7;39
27.08.2022;18:25:00;419;22.8;39
27.08.2022;18:35:00;502;22.9;39
27.08.2022;18:45:00;574;23.0;39
27.08.2022;18:55:00;485;23.1;38
27.08.2022;19:05:00;706;23.2;38
27.08.2022;19:15:00;1154;23.3;38
27.08.2022;19:25:00;840;23.5;38
27.08.2022;19:35:00;668;23.6;38
27.08.2022;19:45:00;340;23.7;38
27.08.2022;19:55:00;251;23.7;38
27.08.2022;20:05:00;165;23.7;38
27.08.2022;20:15:00;112;23.8;38
27.08.2022;20:25:00;0;23.8;0
28.08.2022;07:15:00;149;0;30
28.08.2022;07:25:00;148;0;31
28.08.2022;07:35:00;138;0;32
28.08.2022;07:45:00;196;0;32
28.08.2022;07:55:00;286;0.1;33
28.08.2022;08:05:00;386;0.1;33
28.08.2022;08:15:00;462;0.2;33
28.08.2022;08:35:00;479;0.4;34
28.08.2022;09:15:00;617;0.8;35
28.08.2022;09:45:00;1063;1.2;35
28.08.2022;10:15:00;1042;1.8;35
28.08.2022;10:45:00;1192;2.3;36
28.08.2022;11:25:00;1954;3.5;37
28.08.2022;11:35:00;2120;3.8;37
28.08.2022;11:45:00;2653;4.2;38
28.08.2022;11:55:00;2042;4.6;39
28.08.2022;12:05:00;2898;5.0;39
28.08.2022;12:15:00;3313;5.6;40
28.08.2022;12:25:00;5900;6.4;43
28.08.2022;12:35:00;4693;7.3;46
28.08.2022;12:45:00;6037;8.2;47
28.08.2022;12:55:00;4726;9.0;46
28.08.2022;13:05:00;3157;9.4;42
28.08.2022;13:15:00;2342;9.9;43
28.08.2022;13:25:00;1544;10.2;42
28.08.2022;13:35:00;6792;11.0;45
28.08.2022;13:45:00;6342;12.1;44
28.08.2022;13:55:00;6372;13.2;47
28.08.2022;14:05:00;4506;14.1;44
28.08.2022;14:15:00;3478;14.8;45
28.08.2022;14:25:00;6446;15.8;45
28.08.2022;14:35:00;6120;16.9;47
28.08.2022;14:45:00;2642;17.6;44
28.08.2022;14:55:00;4266;18.4;45
28.08.2022;15:05:00;3271;19.0;46
28.08.2022;15:15:00;5671;19.9;46
28.08.2022;15:25:00;5667;20.8;46
28.08.2022;15:35:00;5571;21.7;46
28.08.2022;15:45:00;5631;22.4;44
28.08.2022;15:55:00;5294;23.3;48
28.08.2022;16:05:00;5277;24.1;44
28.08.2022;16:15:00;3460;24.9;46
28.08.2022;16:25:00;5023;25.7;48
28.08.2022;16:35:00;4588;26.4;44
28.08.2022;16:45:00;3483;27.1;46
28.08.2022;16:55:00;3989;27.8;47
28.08.2022;17:05:00;3745;28.4;48
28.08.2022;17:15:00;3537;29.0;48
28.08.2022;17:25:00;3264;29.5;48
28.08.2022;17:35:00;3002;30.0;47
28.08.2022;17:45:00;2814;30.5;47
28.08.2022;17:55:00;2618;30.9;46
28.08.2022;18:05:00;2403;31.3;46
28.08.2022;18:15:00;2197;31.7;45
28.08.2022;18:25:00;1596;31.9;44
28.08.2022;18:35:00;1407;32.1;43
28.08.2022;18:45:00;1286;32.3;42
28.08.2022;18:55:00;1037;32.5;41
28.08.2022;19:05:00;837;32.7;41
28.08.2022;19:15:00;612;32.8;40
28.08.2022;19:25:00;462;32.9;40
28.08.2022;19:35:00;327;32.9;40
28.08.2022;19:45:00;244;33.0;39
28.08.2022;19:55:00;186;33.0;39
28.08.2022;20:05:00;137;33.0;39
28.08.2022;20:15:00;0;33.0;39
28.08.2022;20:25:00;0;33.0;0
29.08.2022;07:25:00;281;0.1;32
29.08.2022;07:55:00;420;0.2;33
29.08.2022;08:35:00;970;0.7;34
29.08.2022;09:25:00;2934;2.1;36
29.08.2022;10:25:00;3532;5.2;41
29.08.2022;11:05:00;3452;8.0;46
29.08.2022;11:45:00;5354;11.3;47
29.08.2022;12:05:00;5583;13.2;46
29.08.2022;12:15:00;5845;14.1;47
29.08.2022;12:25:00;5751;15.0;45
29.08.2022;12:35:00;5852;16.0;47
29.08.2022;12:45:00;6030;17.0;46
29.08.2022;12:55:00;6076;18.0;45
29.08.2022;13:05:00;5604;19.0;47
29.08.2022;13:15:00;5600;19.9;44
29.08.2022;13:25:00;5923;20.9;47
29.08.2022;13:35:00;6015;21.8;44
29.08.2022;13:45:00;6403;22.9;47
29.08.2022;13:55:00;6394;23.9;46
29.08.2022;14:05:00;6391;25.0;44
29.08.2022;14:15:00;6452;26.0;47
29.08.2022;14:25:00;6381;27.1;45
29.08.2022;14:35:00;6375;28.1;44
29.08.2022;14:45:00;6292;29.2;48
29.08.2022;14:55:00;6202;30.2;45
29.08.2022;15:05:00;6143;31.2;46
29.08.2022;15:15:00;6080;32.2;47
29.08.2022;15:25:00;5908;33.2;44
29.08.2022;15:35:00;5845;34.2;48
29.08.2022;15:45:00;5731;35.1;44
29.08.2022;15:55:00;5597;36.1;48
29.08.2022;16:05:00;5400;36.9;44
29.08.2022;16:15:00;5139;37.8;48
29.08.2022;16:25:00;4963;38.6;44
29.08.2022;16:35:00;4808;39.4;47
29.08.2022;16:45:00;4520;40.2;48
29.08.2022;16:55:00;4263;40.9;44
29.08.2022;17:05:00;4050;41.6;47
29.08.2022;17:15:00;3942;42.3;48
29.08.2022;17:25:00;3712;42.9;48
29.08.2022;17:35:00;3416;43.5;48
29.08.2022;17:45:00;2718;43.9;48
29.08.2022;17:55:00;2830;44.4;47
29.08.2022;18:05:00;2707;44.8;47
29.08.2022;18:15:00;2462;45.2;46
29.08.2022;18:25:00;2118;45.6;45
29.08.2022;18:35:00;1475;45.9;44
29.08.2022;18:45:00;857;46.0;43
29.08.2022;18:55:00;894;46.2;42
29.08.2022;19:05:00;544;46.3;41
29.08.2022;19:15:00;425;46.4;41
29.08.2022;19:25:00;463;46.5;40
29.08.2022;19:35:00;293;46.5;40
29.08.2022;19:45:00;274;46.6;40
29.08.2022;19:55:00;238;46.6;40
29.08.2022;20:05:00;162;46.6;39
29.08.2022;20:15:00;14;46.6;39
29.08.2022;20:25:00;0;46.6;0
30.08.2022;06:50:00;91;0;29
30.08.2022;07:00:00;173;0;31
30.08.2022;07:10:00;224;0;32
30.08.2022;07:20:00;310;0.1;32
30.08.2022;07:30:00;428;0.1;32
30.08.2022;07:40:00;536;0.2;33
30.08.2022;07:50:00;645;0.3;33
30.08.2022;08:00:00;797;0.4;33
30.08.2022;08:10:00;977;0.6;34
30.08.2022;08:20:00;1191;0.8;34
30.08.2022;08:30:00;1098;1.0;34
30.08.2022;08:40:00;1159;1.1;34
30.08.2022;08:50:00;1195;1.3;35
30.08.2022;09:00:00;1408;1.5;35
30.08.2022;09:10:00;2150;1.9;35
30.08.2022;09:20:00;2604;2.3;36
30.08.2022;09:30:00;3059;2.8;37
30.08.2022;09:40:00;3330;3.3;39
30.08.2022;09:50:00;3770;3.9;40
30.08.2022;10:00:00;3976;4.6;41
30.08.2022;10:10:00;4012;5.2;43
30.08.2022;10:20:00;4288;5.9;44
30.08.2022;10:30:00;4747;6.7;45
30.08.2022;10:40:00;4823;7.5;47
30.08.2022;10:50:00;5159;8.3;48
30.08.2022;11:00:00;5407;9.2;44
30.08.2022;11:10:00;4797;9.9;45
30.08.2022;11:20:00;4680;10.7;47
30.08.2022;11:30:00;4482;11.4;48
30.08.2022;11:40:00;3822;12.1;48
30.08.2022;11:50:00;2707;12.6;47
30.08.2022;12:00:00;5364;13.4;48
30.08.2022;12:10:00;6490;14.4;45
30.08.2022;12:20:00;5741;15.4;45
30.08.2022;12:30:00;6440;16.5;47
30.08.2022;12:40:00;4781;17.4;44
30.08.2022;12:50:00;4957;18.2;47
30.08.2022;13:00:00;7077;19.3;44
30.08.2022;13:10:00;4218;20.1;46
30.08.2022;13:20:00;4418;20.8;48
30.08.2022;13:30:00;5288;21.7;44
30.08.2022;13:40:00;3714;22.3;45
30.08.2022;13:50:00;4235;23.0;47
30.08.2022;14:00:00;3398;23.6;47
30.08.2022;14:10:00;3209;24.1;47
30.08.2022;14:20:00;3925;24.8;47
30.08.2022;14:30:00;4695;25.5;48
30.08.2022;14:40:00;4629;26.2;44
30.08.2022;14:50:00;7923;27.5;45
30.08.2022;15:00:00;7127;28.7;47
30.08.2022;15:10:00;6484;29.8;45
30.08.2022;15:20:00;6178;30.8;45
30.08.2022;15:30:00;6092;31.8;47
30.08.2022;15:40:00;5951;32.8;44
30.08.2022;15:50:00;4994;33.7;48
30.08.2022;16:00:00;5562;34.6;44
30.08.2022;16:10:00;5544;35.5;48
30.08.2022;16:20:00;5112;36.4;44
30.08.2022;16:30:00;4420;37.2;47
30.08.2022;16:40:00;3907;37.9;48
30.08.2022;16:50:00;3197;38.3;47
30.08.2022;17:00:00;3431;39.0;44
30.08.2022;17:10:00;3710;39.6;44
30.08.2022;17:20:00;1840;40.0;45
30.08.2022;17:30:00;2193;40.3;44
30.08.2022;17:40:00;3607;40.9;45
30.08.2022;17:50:00;3061;41.4;46
30.08.2022;18:00:00;2919;41.9;46
30.08.2022;18:10:00;2476;42.3;46
30.08.2022;18:20:00;2307;42.7;45
30.08.2022;18:30:00;1761;43.0;44
30.08.2022;18:40:00;876;43.2;43
30.08.2022;18:50:00;695;43.3;42
30.08.2022;19:00:00;559;43.4;41
30.08.2022;19:10:00;408;43.5;41
30.08.2022;19:20:00;340;43.6;40
30.08.2022;19:30:00;266;43.6;40
30.08.2022;19:40:00;174;43.7;40
30.08.2022;19:50:00;136;43.7;39
30.08.2022;20:00:00;50;43.7;39
30.08.2022;20:10:00;0;43.7;0
31.08.2022;07:30:00;93;0;30
31.08.2022;07:40:00;146;0;31
31.08.2022;07:50:00;186;0;32
31.08.2022;08:00:00;144;0;32
31.08.2022;08:10:00;151;0.1;33
31.08.2022;08:20:00;110;0.1;33
31.08.2022;08:30:00;116;0.1;33
31.08.2022;08:40:00;122;0.1;33
31.08.2022;08:50:00;238;0.2;34
31.08.2022;09:00:00;232;0.2;34
31.08.2022;09:10:00;293;0.2;34
31.08.2022;09:20:00;228;0.3;34
31.08.2022;09:30:00;368;0.3;34
31.08.2022;09:40:00;517;0.4;34
31.08.2022;09:50:00;552;0.5;35
31.08.2022;10:00:00;530;0.6;35
31.08.2022;10:10:00;692;0.7;35
31.08.2022;10:20:00;566;0.8;35
31.08.2022;10:30:00;771;0.9;35
31.08.2022;10:40:00;682;1.0;35
31.08.2022;10:50:00;1084;1.2;35
31.08.2022;11:00:00;920;1.4;35
31.08.2022;11:10:00;1466;1.6;36
31.08.2022;11:20:00;1573;1.8;36
31.08.2022;11:30:00;1782;2.1;36
31.08.2022;11:40:00;1490;2.4;36
31.08.2022;11:50:00;2020;2.7;36
31.08.2022;12:00:00;2513;3.1;37
31.08.2022;12:10:00;1654;3.4;38
31.08.2022;12:20:00;1896;3.7;38
31.08.2022;12:30:00;1868;4.0;38
31.08.2022;12:40:00;1956;4.3;38
31.08.2022;12:50:00;1396;4.5;38
31.08.2022;13:00:00;1517;4.8;38
31.08.2022;13:10:00;1425;5.0;38
31.08.2022;13:20:00;1698;5.3;38
31.08.2022;13:30:00;2773;5.7;38
31.08.2022;13:40:00;4362;6.3;40
31.08.2022;13:50:00;4170;7.0;42
31.08.2022;14:00:00;4957;7.8;44
31.08.2022;14:10:00;4286;8.7;47
31.08.2022;14:20:00;3270;9.3;46
31.08.2022;14:30:00;3781;9.8;45
31.08.2022;14:40:00;3793;10.4;45
31.08.2022;14:50:00;3917;11.0;46
31.08.2022;15:00:00;5013;11.7;47
31.08.2022;15:10:00;3962;12.4;48
31.08.2022;15:20:00;2042;12.8;46
31.08.2022;15:30:00;1718;13.1;44
31.08.2022;15:40:00;4801;13.7;45
31.08.2022;15:50:00;3023;14.3;46
31.08.2022;16:00:00;6967;15.1;47
31.08.2022;16:10:00;2151;15.6;42
31.08.2022;16:20:00;2164;15.9;43
31.08.2022;16:30:00;2023;16.3;42
31.08.2022;16:40:00;1958;16.6;42
31.08.2022;16:50:00;1964;16.9;42
31.08.2022;17:00:00;1551;17.2;41
31.08.2022;17:10:00;1306;17.4;41
31.08.2022;17:20:00;1447;17.7;40
31.08.2022;17:30:00;1411;17.9;40
31.08.2022;17:40:00;1246;18.1;40
31.08.2022;17:50:00;1135;18.3;39
31.08.2022;18:00:00;1128;18.5;39
31.08.2022;18:10:00;1039;18.7;39
31.08.2022;18:20:00;918;18.8;39
31.08.2022;18:30:00;763;19.0;39
31.08.2022;18:40:00;732;19.1;38
31.08.2022;18:50:00;670;19.2;38
31.08.2022;19:00:00;577;19.3;38
31.08.2022;19:10:00;455;19.4;38
31.08.2022;19:20:00;437;19.4;38
31.08.2022;19:30:00;309;19.5;38
31.08.2022;19:40:00;201;19.5;38
31.08.2022;19:50:00;154;19.6;37
31.08.2022;20:00:00;125;19.6;37
31.08.2022;20:10:00;0;19.6;37
31.08.2022;20:20:00;0;19.6;0
01.09.2022;07:25:00;123;0;31
01.09.2022;07:35:00;157;0;31
01.09.2022;07:45:00;216;0;31
01.09.2022;07:55:00;277;0.1;32
01.09.2022;08:05:00;313;0.1;32
01.09.2022;08:15:00;366;0.2;33
01.09.2022;08:25:00;328;0.2;33
01.09.2022;08:35:00;303;0.3;33
01.09.2022;08:45:00;410;0.3;33
01.09.2022;08:55:00;630;0.4;34
01.09.2022;09:05:00;621;0.5;34
01.09.2022;09:15:00;842;0.7;34
01.09.2022;09:25:00;975;0.8;34
01.09.2022;09:35:00;1071;1.0;34
01.09.2022;09:45:00;1488;1.2;34
01.09.2022;09:55:00;1650;1.5;35
01.09.2022;10:05:00;1632;1.7;35
01.09.2022;10:15:00;1846;2.0;35
01.09.2022;10:25:00;1645;2.3;36
01.09.2022;10:35:00;1986;2.6;36
01.09.2022;10:45:00;2254;2.9;36
01.09.2022;10:55:00;3611;3.5;38
01.09.2022;11:05:00;3297;3.9;39
01.09.2022;11:15:00;3486;4.5;40
01.09.2022;11:25:00;3041;5.0;40
01.09.2022;11:35:00;3123;5.5;41
01.09.2022;11:45:00;3847;6.1;42
01.09.2022;11:55:00;2345;6.6;42
01.09.2022;12:05:00;4132;7.1;42
01.09.2022;12:15:00;8260;8.5;47
01.09.2022;12:25:00;2095;9.0;42
01.09.2022;12:40:00;3437;9.7;42
01.09.2022;12:50:00;2959;10.2;43
01.09.2022;13:00:00;2326;10.8;43
01.09.2022;13:10:00;6580;11.6;45
01.09.2022;13:20:00;5953;12.7;43
01.09.2022;13:30:00;7579;13.9;47
01.09.2022;13:40:00;7000;15.1;47
01.09.2022;13:50:00;5618;16.2;44
01.09.2022;14:00:00;3508;16.8;44
01.09.2022;14:10:00;7671;17.9;47
01.09.2022;14:20:00;7229;18.9;46
01.09.2022;14:30:00;6591;20.0;44
01.09.2022;14:40:00;3504;20.7;46
01.09.2022;14:50:00;2663;21.2;46
01.09.2022;15:00:00;2784;21.6;45
01.09.2022;15:10:00;2022;22.0;45
01.09.2022;15:20:00;2006;22.3;44
01.09.2022;15:30:00;6253;23.0;46
01.09.2022;15:40:00;5891;23.9;46
01.09.2022;15:50:00;5147;24.9;46
01.09.2022;16:00:00;7527;25.9;47
01.09.2022;16:10:00;4577;26.5;43
01.09.2022;16:20:00;3210;27.2;46
01.09.2022;16:30:00;1502;27.5;44
01.09.2022;16:40:00;5465;28.4;47
01.09.2022;16:50:00;3848;29.1;44
01.09.2022;17:00:00;3808;29.8;44
01.09.2022;17:10:00;4662;30.5;46
01.09.2022;17:20:00;4346;31.2;48
01.09.2022;17:30:00;1585;31.7;47
01.09.2022;17:40:00;3689;32.2;47
01.09.2022;17:50:00;3316;32.8;47
01.09.2022;18:00:00;3187;33.3;47
01.09.2022;18:10:00;2711;33.8;46
01.09.2022;18:20:00;2208;34.1;45
01.09.2022;18:30:00;899;34.3;43
01.09.2022;18:40:00;1472;34.5;42
01.09.2022;18:50:00;1225;34.7;42
01.09.2022;19:00:00;931;34.8;41
01.09.2022;19:10:00;724;35.0;40
01.09.2022;19:20:00;447;35.1;40
01.09.2022;19:30:00;336;35.1;40
01.09.2022;19:40:00;242;35.2;39
01.09.2022;19:50:00;175;35.2;39
01.09.2022;20:00:00;134;35.2;39
01.09.2022;20:10:00;85;35.2;38
02.09.2022;06:55:00;79;0;29
02.09.2022;07:05:00;170;0;30
02.09.2022;07:15:00;215;0;31
02.09.2022;07:25:00;260;0.1;31
02.09.2022;07:35:00;300;0.1;32
02.09.2022;07:45:00;349;0.2;32
02.09.2022;07:55:00;383;0.2;32
02.09.2022;08:05:00;425;0.3;33
02.09.2022;08:15:00;474;0.4;33
02.09.2022;08:25:00;791;0.5;33
02.09.2022;08:35:00;949;0.6;33
02.09.2022;08:45:00;1101;0.8;34
02.09.2022;08:55:00;1255;1.0;34
02.09.2022;09:05:00;1931;1.3;34
02.09.2022;09:15:00;2455;1.7;35
02.09.2022;09:25:00;3304;2.2;36
02.09.2022;09:35:00;2422;2.7;37
02.09.2022;09:45:00;2490;3.1;38
02.09.2022;09:55:00;4076;3.8;39
02.09.2022;10:05:00;4230;4.5;42
02.09.2022;10:15:00;4721;5.2;43
02.09.2022;10:25:00;4834;6.0;44
02.09.2022;10:35:00;4426;6.8;45
02.09.2022;10:45:00;5216;7.6;46
02.09.2022;10:55:00;5462;8.5;48
02.09.2022;11:05:00;5474;9.3;44
02.09.2022;11:15:00;5601;10.3;46
02.09.2022;11:25:00;5868;11.2;47
02.09.2022;11:35:00;6000;12.2;45
02.09.2022;11:45:00;6111;13.2;47
02.09.2022;11:55:00;6227;14.2;46
02.09.2022;12:05:00;6250;15.2;44
02.09.2022;12:15:00;6367;16.3;48
02.09.2022;12:25:00;6490;17.4;45
02.09.2022;12:35:00;6493;18.4;46
02.09.2022;12:45:00;6617;19.5;47
02.09.2022;12:55:00;6601;20.6;44
02.09.2022;13:05:00;6650;21.7;46
02.09.2022;13:15:00;6623;22.8;47
02.09.2022;13:25:00;6515;23.9;44
02.09.2022;13:35:00;6590;25.0;46
02.09.2022;13:45:00;6686;26.0;47
02.09.2022;13:55:00;6693;27.2;45
02.09.2022;14:05:00;6697;28.3;45
02.09.2022;14:15:00;6647;29.4;47
02.09.2022;14:25:00;6500;30.4;45
02.09.2022;14:35:00;6282;31.5;45
02.09.2022;14:45:00;6367;32.5;48
02.09.2022;14:55:00;6249;33.6;45
02.09.2022;15:05:00;6315;34.6;45
02.09.2022;15:15:00;6159;35.6;47
02.09.2022;15:25:00;6195;36.7;44
02.09.2022;15:35:00;5789;37.6;48
02.09.2022;15:45:00;5480;38.6;45
02.09.2022;15:55:00;5626;39.5;48
02.09.2022;16:05:00;4899;40.3;44
02.09.2022;16:15:00;3510;41.0;47
02.09.2022;16:25:00;3646;41.5;47
02.09.2022;16:35:00;3431;42.1;48
02.09.2022;16:45:00;2470;42.6;46
02.09.2022;16:55:00;2174;42.9;45
02.09.2022;17:05:00;1662;43.3;45
02.09.2022;17:15:00;1339;43.5;43
02.09.2022;17:25:00;1347;43.7;43
02.09.2022;17:35:00;1234;43.9;42
02.09.2022;17:45:00;1085;44.1;41
02.09.2022;17:55:00;960;44.3;40
02.09.2022;18:05:00;914;44.4;40
02.09.2022;18:15:00;680;44.5;40
02.09.2022;18:25:00;514;44.6;40
02.09.2022;18:35:00;470;44.7;39
02.09.2022;18:45:00;345;44.8;39
02.09.2022;18:55:00;242;44.8;39
02.09.2022;19:05:00;236;44.9;39
02.09.2022;19:15:00;195;44.9;38
02.09.2022;19:25:00;206;44.9;38
02.09.2022;19:35:00;118;45.0;38
02.09.2022;19:45:00;111;45.0;38
03.09.2022;07:05:00;131;0;28
03.09.2022;07:15:00;143;0;30
03.09.2022;07:25:00;180;0;31
03.09.2022;07:35:00;216;0;32
03.09.2022;07:45:00;446;0.1;32
03.09.2022;07:55:00;427;0.2;32
03.09.2022;08:05:00;354;0.2;33
03.09.2022;08:15:00;527;0.3;33
03.09.2022;08:25:00;447;0.4;33
03.09.2022;08:35:00;396;0.5;33
03.09.2022;08:45:00;757;0.6;34
03.09.2022;08:55:00;932;0.7;34
03.09.2022;09:05:00;1372;0.9;34
03.09.2022;09:15:00;2380;1.3;34
03.09.2022;09:25:00;3001;1.7;35
03.09.2022;09:35:00;3286;2.2;37
03.09.2022;09:45:00;3657;2.8;38
03.09.2022;09:55:00;3885;3.4;40
03.09.2022;10:05:00;4528;4.2;41
03.09.2022;10:15:00;2732;4.8;42
03.09.2022;10:25:00;4447;5.4;42
03.09.2022;10:35:00;5178;6.2;45
03.09.2022;10:45:00;2558;6.8;44
03.09.2022;10:55:00;5145;7.6;45
03.09.2022;11:05:00;5338;8.4;48
03.09.2022;11:15:00;4718;9.3;44
03.09.2022;11:25:00;4642;10.1;46
03.09.2022;11:35:00;3125;10.6;45
03.09.2022;11:45:00;1626;11.0;44
03.09.2022;11:55:00;1152;11.2;42
03.09.2022;12:05:00;721;11.3;41
03.09.2022;12:15:00;1166;11.5;40
03.09.2022;12:25:00;1165;11.7;40
03.09.2022;12:35:00;1998;12.0;40
03.09.2022;12:45:00;2548;12.4;40
03.09.2022;12:55:00;3071;12.9;41
03.09.2022;13:05:00;3425;13.5;43
03.09.2022;13:15:00;4332;14.1;43
03.09.2022;13:25:00;2514;14.5;43
03.09.2022;13:35:00;5037;15.2;45
03.09.2022;13:45:00;5764;16.0;47
03.09.2022;13:55:00;4258;16.9;44
03.09.2022;14:05:00;4258;17.6;46
03.09.2022;14:15:00;4132;18.4;48
03.09.2022;14:25:00;7851;19.8;44
03.09.2022;14:35:00;7560;21.1;45
03.09.2022;14:45:00;7250;22.3;47
03.09.2022;14:55:00;7473;23.5;46
03.09.2022;15:05:00;7224;24.7;44
03.09.2022;15:15:00;6157;25.8;46
03.09.2022;15:25:00;7377;27.0;47
03.09.2022;15:35:00;6968;28.1;45
03.09.2022;15:45:00;6179;29.2;44
03.09.2022;15:55:00;6044;30.2;47
03.09.2022;16:05:00;6202;31.1;44
03.09.2022;16:15:00;5699;32.1;48
03.09.2022;16:25:00;4389;32.9;45
03.09.2022;16:35:00;5403;33.7;47
03.09.2022;16:45:00;4753;34.5;44
03.09.2022;16:55:00;4414;35.3;46
03.09.2022;17:05:00;4126;36.0;47
03.09.2022;17:15:00;3892;36.6;48
03.09.2022;17:25:00;3643;37.2;49
03.09.2022;17:35:00;3420;37.8;48
03.09.2022;17:45:00;3166;38.3;48
03.09.2022;17:55:00;2880;38.8;48
03.09.2022;18:05:00;1694;39.2;46
03.09.2022;18:15:00;402;39.3;44
03.09.2022;18:25:00;941;39.4;43
03.09.2022;18:35:00;590;39.5;42
03.09.2022;18:45:00;438;39.6;41
03.09.2022;18:55:00;527;39.7;40
03.09.2022;19:05:00;427;39.7;40
03.09.2022;19:15:00;345;39.8;40
03.09.2022;19:25:00;314;39.8;40
03.09.2022;19:35:00;223;39.9;39
03.09.2022;19:45:00;162;39.9;39
03.09.2022;19:55:00;121;39.9;39
03.09.2022;20:05:00;0;39.9;39
03.09.2022;20:15:00;0;39.9;0
04.09.2022;07:05:00;156;0;30
04.09.2022;07:15:00;262;0;31
04.09.2022;07:25:00;318;0.1;31
04.09.2022;07:35:00;396;0.1;32
04.09.2022;07:45:00;660;0.2;32
04.09.2022;07:55:00;807;0.3;33
04.09.2022;08:05:00;801;0.5;33
