Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
04.09.2022;08:15:00;649;0.6;33
04.09.2022;08:25:00;759;0.7;33
04.09.2022;08:35:00;1096;0.9;34
04.09.2022;08:45:00;1220;1.1;34
04.09.2022;08:55:00;1259;1.3;34
04.09.2022;09:05:00;2383;1.6;34
04.09.2022;09:15:00;1316;1.9;35
04.09.2022;09:25:00;1640;2.1;35
04.09.2022;09:35:00;1437;2.4;35
04.09.2022;09:45:00;1196;2.6;35
04.09.2022;09:55:00;575;2.7;36
04.09.2022;10:05:00;667;2.8;36
04.09.2022;10:15:00;2040;3.0;36
04.09.2022;10:25:00;4672;3.8;38
04.09.2022;10:35:00;4912;4.6;41
04.09.2022;10:45:00;4995;5.4;43
04.09.2022;10:55:00;5141;6.2;45
04.09.2022;11:05:00;5348;7.1;47
04.09.2022;11:15:00;5483;8.0;48
04.09.2022;11:25:00;5644;8.9;44
04.09.2022;11:35:00;5773;9.9;47
04.09.2022;11:45:00;6055;10.9;46
04.09.2022;11:55:00;6182;11.8;46
04.09.2022;12:05:00;6338;12.9;45
04.09.2022;12:15:00;6363;13.9;47
04.09.2022;12:25:00;6408;14.9;44
04.09.2022;12:35:00;6548;16.0;47
04.09.2022;12:45:00;5125;16.7;43
04.09.2022;12:55:00;3881;17.2;44
04.09.2022;13:05:00;6792;18.4;45
04.09.2022;13:15:00;6762;19.5;48
04.09.2022;13:25:00;6711;20.6;45
04.09.2022;13:35:00;6658;21.7;44
04.09.2022;13:45:00;6634;22.8;48
04.09.2022;13:55:00;6629;23.9;46
04.09.2022;14:05:00;6563;25.0;44
04.09.2022;14:15:00;6534;26.0;47
04.09.2022;14:25:00;6526;27.1;46
04.09.2022;14:35:00;6552;28.2;44
04.09.2022;14:45:00;6394;29.3;47
04.09.2022;14:55:00;6341;30.3;46
04.09.2022;15:05:00;6221;31.3;44
04.09.2022;15:15:00;6161;32.4;48
04.09.2022;15:25:00;6163;33.4;44
04.09.2022;15:35:00;6326;34.4;46
04.09.2022;15:45:00;5968;35.4;46
04.09.2022;15:55:00;1957;36.0;47
04.09.2022;16:05:00;4826;36.9;44
04.09.2022;16:15:00;4685;37.4;44
04.09.2022;16:25:00;4772;38.3;48
04.09.2022;16:35:00;4919;39.1;45
04.09.2022;16:45:00;4683;39.9;45
04.09.2022;16:55:00;2668;40.4;46
04.09.2022;17:05:00;1539;40.9;46
04.09.2022;17:15:00;3997;41.6;48
04.09.2022;17:25:00;2914;42.0;46
04.09.2022;17:35:00;794;42.3;45
04.09.2022;17:45:00;2581;42.5;44
04.09.2022;17:55:00;672;42.6;43
04.09.2022;18:05:00;2466;43.0;43
04.09.2022;18:15:00;2107;43.4;43
04.09.2022;18:25:00;1773;43.7;43
04.09.2022;18:35:00;1464;44.0;42
04.09.2022;18:45:00;1219;44.2;41
04.09.2022;18:55:00;927;44.3;41
04.09.2022;19:05:00;680;44.5;40
04.09.2022;19:15:00;440;44.5;40
04.09.2022;19:25:00;310;44.6;40
04.09.2022;19:35:00;206;44.6;39
04.09.2022;19:45:00;162;44.7;39
04.09.2022;19:55:00;125;44.7;39
04.09.2022;20:05:00;0;44.7;39
05.09.2022;07:00:00;134;0;30
05.09.2022;07:10:00;184;0;31
05.09.2022;07:20:00;234;0;31
05.09.2022;07:30:00;290;0.1;32
05.09.2022;07:40:00;398;0.1;32
05.09.2022;07:50:00;521;0.2;32
05.09.2022;08:00:00;636;0.3;33
05.09.2022;08:10:00;577;0.4;33
05.09.2022;08:20:00;546;0.5;33
05.09.2022;08:30:00;840;0.6;33
05.09.2022;08:40:00;1058;0.8;34
05.09.2022;08:50:00;1097;1.0;34
05.09.2022;09:00:00;1197;1.2;34
05.09.2022;09:10:00;2184;1.5;34
05.09.2022;09:20:00;2589;1.9;35
05.09.2022;09:30:00;2942;2.3;36
05.09.2022;09:40:00;3634;2.9;38
05.09.2022;09:50:00;2782;3.5;39
05.09.2022;10:00:00;1691;3.8;39
05.09.2022;10:10:00;2668;4.2;39
05.09.2022;10:20:00;4589;4.9;41
05.09.2022;10:30:00;5108;5.7;43
05.09.2022;10:40:00;5182;6.6;45
05.09.2022;10:50:00;5574;7.4;47
05.09.2022;11:00:00;5264;8.3;48
05.09.2022;11:10:00;3997;9.2;43
05.09.2022;11:20:00;3246;9.7;44
05.09.2022;11:30:00;3091;10.2;44
05.09.2022;11:40:00;2573;10.7;44
05.09.2022;11:50:00;1853;11.0;43
05.09.2022;12:00:00;1659;11.3;42
05.09.2022;12:10:00;1842;11.6;41
05.09.2022;12:20:00;1683;11.9;41
05.09.2022;12:30:00;1505;12.1;40
05.09.2022;12:40:00;1535;12.4;40
05.09.2022;12:50:00;1410;12.6;40
05.09.2022;13:00:00;1210;12.8;39
05.09.2022;13:10:00;1236;13.0;39
05.09.2022;13:20:00;1798;13.3;39
05.09.2022;13:30:00;2608;13.7;40
05.09.2022;13:40:00;5528;14.5;43
05.09.2022;13:50:00;4175;15.3;45
05.09.2022;14:00:00;7901;16.4;46
05.09.2022;14:10:00;6902;17.6;46
05.09.2022;14:20:00;6668;18.7;44
05.09.2022;14:30:00;6004;19.7;48
05.09.2022;14:40:00;6558;20.8;45
05.09.2022;14:50:00;5899;21.8;45
05.09.2022;15:00:00;6184;22.8;47
05.09.2022;15:10:00;6098;23.8;44
05.09.2022;15:20:00;5978;24.8;48
05.09.2022;15:30:00;5878;25.8;45
05.09.2022;15:40:00;5733;26.8;48
05.09.2022;15:50:00;5614;27.7;45
05.09.2022;16:00:00;5474;28.6;48
05.09.2022;16:10:00;5274;29.5;45
05.09.2022;16:20:00;5093;30.3;48
05.09.2022;16:30:00;4913;31.2;44
05.09.2022;16:40:00;4635;31.9;46
05.09.2022;16:50:00;4333;32.7;48
05.09.2022;17:00:00;4023;33.3;49
05.09.2022;17:10:00;3800;34.0;49
05.09.2022;17:20:00;3564;34.6;49
05.09.2022;17:30:00;3317;35.1;48
05.09.2022;17:40:00;3065;35.6;48
05.09.2022;17:50:00;2809;36.1;47
05.09.2022;18:00:00;2530;36.5;47
05.09.2022;18:10:00;2220;36.9;46
05.09.2022;18:20:00;1879;37.3;45
05.09.2022;18:30:00;1537;37.5;44
05.09.2022;18:40:00;1273;37.7;43
05.09.2022;18:50:00;999;37.9;42
05.09.2022;19:00:00;732;38.1;41
05.09.2022;19:10:00;495;38.1;40
05.09.2022;19:20:00;331;38.2;40
05.09.2022;19:30:00;234;38.2;40
05.09.2022;19:40:00;180;38.3;39
05.09.2022;19:50:00;126;38.3;39
05.09.2022;20:00:00;0;38.3;39
06.09.2022;07:10:00;139;0;30
06.09.2022;07:20:00;177;0;31
06.09.2022;07:30:00;229;0;31
06.09.2022;07:40:00;323;0.1;32
06.09.2022;07:50:00;390;0.1;32
06.09.2022;08:00:00;456;0.2;33
06.09.2022;08:10:00;554;0.3;33
06.09.2022;08:20:00;681;0.4;33
06.09.2022;08:30:00;1017;0.6;33
06.09.2022;08:40:00;1114;0.7;34
06.09.2022;08:50:00;1260;0.9;34
06.09.2022;09:00:00;1635;1.2;34
06.09.2022;09:10:00;1522;1.4;34
06.09.2022;09:20:00;2656;1.8;35
06.09.2022;09:30:00;3268;2.3;36
06.09.2022;09:40:00;4032;3.0;39
06.09.2022;09:50:00;2726;3.4;38
06.09.2022;10:00:00;4166;4.1;41
06.09.2022;10:10:00;4187;4.9;43
06.09.2022;10:20:00;2266;5.3;42
06.09.2022;10:30:00;1287;5.5;40
06.09.2022;10:40:00;575;5.6;39
06.09.2022;10:50:00;369;5.7;38
06.09.2022;11:00:00;420;5.8;38
06.09.2022;11:10:00;681;5.9;37
06.09.2022;11:20:00;1126;6.0;37
06.09.2022;11:30:00;1841;6.3;37
06.09.2022;11:40:00;2622;6.7;38
06.09.2022;11:50:00;2207;7.1;39
06.09.2022;12:00:00;2638;7.5;39
06.09.2022;12:10:00;3981;8.1;40
06.09.2022;12:20:00;2758;8.6;41
06.09.2022;12:30:00;2506;9.0;41
06.09.2022;12:40:00;2407;9.4;41
06.09.2022;12:50:00;1904;9.8;41
06.09.2022;13:00:00;1908;10.1;40
06.09.2022;13:10:00;3315;10.5;41
06.09.2022;13:20:00;6887;11.5;45
06.09.2022;13:30:00;4974;12.4;47
06.09.2022;13:40:00;2781;12.9;46
06.09.2022;13:50:00;2198;13.3;44
06.09.2022;14:00:00;1599;13.6;43
06.09.2022;14:10:00;960;13.7;41
06.09.2022;14:20:00;609;13.9;40
06.09.2022;14:30:00;412;13.9;39
06.09.2022;14:40:00;317;14.0;39
06.09.2022;14:50:00;271;14.0;39
06.09.2022;15:00:00;261;14.1;38
06.09.2022;15:10:00;343;14.1;38
06.09.2022;15:20:00;903;14.2;38
06.09.2022;15:30:00;3937;14.7;38
06.09.2022;15:40:00;2276;15.2;40
06.09.2022;15:50:00;1617;15.5;39
06.09.2022;16:00:00;1785;15.8;39
06.09.2022;16:10:00;1674;16.0;39
06.09.2022;16:20:00;2083;16.4;39
06.09.2022;16:30:00;1639;16.7;39
06.09.2022;16:40:00;1369;16.9;39
06.09.2022;16:50:00;1173;17.1;39
06.09.2022;17:00:00;1007;17.3;38
06.09.2022;17:10:00;836;17.4;38
06.09.2022;17:20:00;609;17.5;38
06.09.2022;17:30:00;684;17.6;38
06.09.2022;17:40:00;922;17.8;38
06.09.2022;17:50:00;1042;17.9;38
06.09.2022;18:00:00;1402;18.2;37
06.09.2022;18:10:00;1077;18.4;37
06.09.2022;18:20:00;860;18.5;37
06.09.2022;18:30:00;584;18.6;37
06.09.2022;18:40:00;529;18.7;37
06.09.2022;18:50:00;463;18.8;37
06.09.2022;19:00:00;317;18.8;37
06.09.2022;19:10:00;465;18.9;37
06.09.2022;19:20:00;478;19.0;37
06.09.2022;19:30:00;429;19.1;37
06.09.2022;19:40:00;286;19.1;37
06.09.2022;19:50:00;137;19.1;37
06.09.2022;20:00:00;0;19.1;0
06.09.2022;20:10:00;0;19.1;0
07.09.2022;07:10:00;69;0;29
07.09.2022;07:20:00;195;0;30
07.09.2022;07:30:00;215;0;31
07.09.2022;07:40:00;201;0.1;31
07.09.2022;07:50:00;222;0.1;32
07.09.2022;08:00:00;264;0.1;32
07.09.2022;08:10:00;348;0.2;32
07.09.2022;08:20:00;453;0.3;33
07.09.2022;08:30:00;601;0.3;33
07.09.2022;08:40:00;1043;0.5;33
07.09.2022;08:50:00;1392;0.7;33
07.09.2022;09:00:00;1288;0.9;34
07.09.2022;09:10:00;825;1.1;34
07.09.2022;09:20:00;896;1.2;34
07.09.2022;09:30:00;1830;1.5;34
07.09.2022;09:40:00;1514;1.8;35
07.09.2022;09:50:00;1735;2.0;35
07.09.2022;10:00:00;1933;2.4;35
07.09.2022;10:10:00;2081;2.7;36
07.09.2022;10:20:00;3563;3.2;37
07.09.2022;10:30:00;3936;3.8;39
07.09.2022;10:40:00;3089;4.3;39
07.09.2022;10:50:00;2323;4.7;40
07.09.2022;11:00:00;3840;5.2;40
07.09.2022;11:10:00;6211;6.1;43
07.09.2022;11:20:00;4367;6.9;45
07.09.2022;11:30:00;5733;7.6;46
07.09.2022;11:40:00;6207;8.6;48
07.09.2022;11:50:00;5032;9.5;45
07.09.2022;12:00:00;6483;10.6;47
07.09.2022;12:10:00;6069;11.6;46
07.09.2022;12:20:00;6242;12.7;45
07.09.2022;12:30:00;6110;13.5;46
07.09.2022;12:40:00;4839;14.4;45
07.09.2022;12:50:00;6886;15.4;48
07.09.2022;13:00:00;6515;16.4;45
07.09.2022;13:10:00;6026;17.3;47
07.09.2022;13:20:00;2598;17.9;46
07.09.2022;13:30:00;2241;18.3;45
07.09.2022;13:40:00;2738;18.7;45
07.09.2022;13:50:00;4131;19.4;47
07.09.2022;14:00:00;3184;20.0;47
07.09.2022;14:10:00;4170;20.6;47
07.09.2022;14:20:00;5173;21.5;45
07.09.2022;14:30:00;6185;22.5;46
07.09.2022;14:40:00;6329;23.6;44
07.09.2022;14:50:00;4086;24.4;46
07.09.2022;15:00:00;4237;25.0;47
07.09.2022;15:10:00;4163;25.9;44
07.09.2022;15:20:00;5748;26.9;46
07.09.2022;15:30:00;5610;27.7;44
07.09.2022;15:40:00;5109;28.6;47
07.09.2022;15:50:00;5207;29.5;44
07.09.2022;16:00:00;5179;30.3;47
07.09.2022;16:10:00;5171;31.1;48
07.09.2022;16:20:00;3188;31.8;43
07.09.2022;16:30:00;4104;32.4;45
07.09.2022;16:40:00;4730;33.2;47
07.09.2022;16:50:00;3729;33.8;48
07.09.2022;17:00:00;2945;34.3;47
07.09.2022;17:10:00;1472;34.5;45
07.09.2022;17:20:00;1759;34.8;44
07.09.2022;17:30:00;1631;35.1;43
07.09.2022;17:40:00;1650;35.3;43
07.09.2022;17:50:00;1461;35.6;42
07.09.2022;18:00:00;1186;35.8;42
07.09.2022;18:10:00;874;36.0;41
07.09.2022;18:20:00;678;36.1;40
07.09.2022;18:30:00;599;36.2;40
07.09.2022;18:40:00;482;36.3;40
07.09.2022;18:50:00;490;36.3;39
07.09.2022;19:00:00;345;36.4;39
07.09.2022;19:10:00;219;36.5;39
07.09.2022;19:20:00;118;36.5;39
07.09.2022;19:30:00;95;36.5;38
08.09.2022;07:40:00;89;0;28
08.09.2022;07:50:00;245;0;30
08.09.2022;08:00:00;364;0;31
08.09.2022;08:10:00;388;0.1;31
08.09.2022;08:20:00;483;0.2;32
08.09.2022;08:30:00;714;0.3;32
08.09.2022;08:40:00;1023;0.5;33
08.09.2022;08:50:00;857;0.6;33
08.09.2022;09:00:00;1815;0.8;33
08.09.2022;09:10:00;2260;1.2;34
08.09.2022;09:20:00;3355;1.7;35
08.09.2022;09:30:00;2038;2.1;36
08.09.2022;09:40:00;1355;2.3;36
08.09.2022;09:50:00;1578;2.5;36
08.09.2022;10:00:00;3618;3.0;37
08.09.2022;10:10:00;4992;3.7;39
08.09.2022;10:20:00;1451;4.0;39
08.09.2022;10:30:00;956;4.2;38
08.09.2022;10:40:00;1445;4.4;37
08.09.2022;10:50:00;1707;4.7;37
08.09.2022;11:00:00;2090;5.0;38
08.09.2022;11:10:00;5678;5.7;40
08.09.2022;11:20:00;1264;6.0;39
08.09.2022;11:30:00;906;6.2;39
08.09.2022;11:40:00;1491;6.4;38
08.09.2022;11:50:00;5920;7.4;43
08.09.2022;12:00:00;2863;8.0;43
08.09.2022;12:10:00;1172;8.2;41
08.09.2022;12:20:00;5323;8.7;41
08.09.2022;12:30:00;7376;9.9;48
08.09.2022;12:40:00;6689;11.0;45
08.09.2022;12:50:00;3258;11.5;46
08.09.2022;13:00:00;3907;12.0;45
08.09.2022;13:10:00;4004;12.7;47
08.09.2022;13:20:00;2670;13.5;43
08.09.2022;13:30:00;7604;14.7;47
08.09.2022;13:40:00;5821;15.8;45
08.09.2022;13:50:00;7820;17.0;44
08.09.2022;14:00:00;7632;18.2;47
08.09.2022;14:10:00;6701;19.2;45
08.09.2022;14:20:00;6187;19.9;46
08.09.2022;14:30:00;7449;20.8;47
08.09.2022;14:40:00;6018;21.9;44
08.09.2022;14:50:00;3067;22.6;46
08.09.2022;15:00:00;3043;23.1;46
08.09.2022;15:10:00;4759;23.7;46
08.09.2022;15:20:00;6841;24.8;44
08.09.2022;15:30:00;4343;25.4;45
08.09.2022;15:40:00;6301;26.4;47
08.09.2022;15:50:00;5951;27.4;46
08.09.2022;16:00:00;5773;28.3;45
08.09.2022;16:10:00;5580;29.2;46
08.09.2022;16:20:00;5402;30.1;46
08.09.2022;16:30:00;5181;31.0;45
08.09.2022;16:40:00;4803;31.8;48
08.09.2022;16:50:00;4774;32.6;44
08.09.2022;17:00:00;4351;33.3;46
08.09.2022;17:10:00;3807;33.8;46
08.09.2022;17:20:00;3253;34.4;47
08.09.2022;17:30:00;3915;35.1;48
08.09.2022;17:40:00;3235;35.6;47
08.09.2022;17:50:00;3029;36.2;47
08.09.2022;18:00:00;2911;36.6;47
08.09.2022;18:10:00;2565;37.1;46
08.09.2022;18:20:00;2282;37.5;45
08.09.2022;18:30:00;1822;37.8;44
08.09.2022;18:40:00;1605;38.1;43
08.09.2022;18:50:00;1026;38.3;42
08.09.2022;19:00:00;675;38.4;41
08.09.2022;19:10:00;430;38.5;40
08.09.2022;19:20:00;248;38.5;40
08.09.2022;19:30:00;172;38.5;40
08.09.2022;19:40:00;126;38.6;39
08.09.2022;19:50:00;115;38.6;39
08.09.2022;20:00:00;0;38.6;0
09.09.2022;07:15:00;52;0;29
09.09.2022;07:25:00;201;0;30
09.09.2022;07:35:00;187;0;31
09.09.2022;07:45:00;200;0;31
09.09.2022;07:55:00;216;0.1;32
09.09.2022;08:05:00;304;0.1;32
09.09.2022;08:15:00;344;0.2;32
09.09.2022;08:25:00;366;0.2;33
09.09.2022;08:35:00;428;0.3;33
09.09.2022;08:45:00;736;0.4;33
09.09.2022;08:55:00;932;0.6;33
09.09.2022;09:05:00;962;0.7;34
09.09.2022;09:15:00;1429;0.9;34
09.09.2022;09:45:00;2516;2.2;37
09.09.2022;09:45:00;2516;2.2;37
.2022;17:00:00;3808;29.8;44
01.09.2022;17:10:00;4662;30.5;46
01.09.2022;17:20:00;4346;31.2;48
01.09.2022;17:30:00;1585;31.7;47
01.09.2022;17:40:00;3689;32.2;47
01.09.2022;17:50:00;3316;32.8;47
01.09.2022;18:00:00;3187;33.3;47
01.09.2022;18:10:00;2711;33.8;46
01.09.2022;18:20:00;2208;34.1;45
01.09.2022;18:30:00;899;34.3;43
01.09.2022;18:40:00;1472;34.5;42
01.09.2022;18:50:00;1225;34.7;42
01.09.2022;19:00:00;931;34.8;41
01.09.2022;19:10:00;724;35.0;40
01.09.2022;19:20:00;447;35.1;40
01.09.2022;19:30:00;336;35.1;40
01.09.2022;19:40:00;242;35.2;39
01.09.2022;19:50:00;175;35.2;39
01.09.2022;20:00:00;134;35.2;39
01.09.2022;20:10:00;85;35.2;38
02.09.2022;06:55:00;79;0;29
02.09.2022;07:05:00;170;0;30
02.09.2022;07:15:00;215;0;31
02.09.2022;07:25:00;260;0.1;31
02.09.2022;07:35:00;300;0.1;32
02.09.2022;07:45:00;349;0.2;32
02.09.2022;07:55:00;383;0.2;32
02.09.2022;08:05:00;425;0.3;33
02.09.2022;08:15:00;474;0.4;33
02.09.2022;08:25:00;791;0.5;33
02.09.2022;08:35:00;949;0.6;33
02.09.2022;08:45:00;1101;0.8;34
02.09.2022;08:55:00;1255;1.0;34
02.09.2022;09:05:00;1931;1.3;34
02.09.2022;09:15:00;2455;1.7;35
02.09.2022;09:25:00;3304;2.2;36
02.09.2022;09:35:00;2422;2.7;37
02.09.2022;09:45:00;2490;3.1;38
02.09.2022;09:55:00;4076;3.8;39
02.09.2022;10:05:00;4230;4.5;42
02.09.2022;10:15:00;4721;5.2;43
02.09.2022;10:25:00;4834;6.0;44
02.09.2022;10:35:00;4426;6.8;45
02.09.2022;10:45:00;5216;7.6;46
02.09.2022;10:55:00;5462;8.5;48
02.09.2022;11:05:00;5474;9.3;44
02.09.2022;11:15:00;5601;10.3;46
02.09.2022;11:25:00;5868;11.2;47
02.09.2022;11:35:00;6000;12.2;45
02.09.2022;11:45:00;6111;13.2;47
02.09.2022;11:55:00;6227;14.2;46
02.09.2022;12:05:00;6250;15.2;44
02.09.2022;12:15:00;6367;16.3;48
02.09.2022;12:25:00;6490;17.4;45
02.09.2022;12:35:00;6493;18.4;46
02.09.2022;12:45:00;6617;19.5;47
02.09.2022;12:55:00;6601;20.6;44
02.09.2022;13:05:00;6650;21.7;46
02.09.2022;13:15:00;6623;22.8;47
02.09.2022;13:25:00;6515;23.9;44
02.09.2022;13:35:00;6590;25.0;46
02.09.2022;13:45:00;6686;26.0;47
02.09.2022;13:55:00;6693;27.2;45
02.09.2022;14:05:00;6697;28.3;45
02.09.2022;14:15:00;6647;29.4;47
02.09.2022;14:25:00;6500;30.4;45
02.09.2022;14:35:00;6282;31.5;45
02.09.2022;14:45:00;6367;32.5;48
02.09.2022;14:55:00;6249;33.6;45
02.09.2022;15:05:00;6315;34.6;45
02.09.2022;15:15:00;6159;35.6;47
02.09.2022;15:25:00;6195;36.7;44
02.09.2022;15:35:00;5789;37.6;48
02.09.2022;15:45:00;5480;38.6;45
02.09.2022;15:55:00;5626;39.5;48
02.09.2022;16:05:00;4899;40.3;44
02.09.2022;16:15:00;3510;41.0;47
02.09.2022;16:25:00;3646;41.5;47
02.09.2022;16:35:00;3431;42.1;48
02.09.2022;16:45:00;2470;42.6;46
02.09.2022;16:55:00;2174;42.9;45
02.09.2022;17:05:00;1662;43.3;45
02.09.2022;17:15:00;1339;43.5;43
02.09.2022;17:25:00;1347;43.7;43
02.09.2022;17:35:00;1234;43.9;42
02.09.2022;17:45:00;1085;44.1;41
02.09.2022;17:55:00;960;44.3;40
02.09.2022;18:05:00;914;44.4;40
02.09.2022;18:15:00;680;44.5;40
02.09.2022;18:25:00;514;44.6;40
02.09.2022;18:35:00;470;44.7;39
02.09.2022;18:45:00;345;44.8;39
02.09.2022;18:55:00;242;44.8;39
02.09.2022;19:05:00;236;44.9;39
02.09.2022;19:15:00;195;44.9;38
02.09.2022;19:25:00;206;44.9;38
02.09.2022;19:35:00;118;45.0;38
02.09.2022;19:45:00;111;45.0;38
03.09.2022;07:05:00;131;0;28
03.09.2022;07:15:00;143;0;30
03.09.2022;07:25:00;180;0;31
03.09.2022;07:35:00;216;0;32
03.09.2022;07:45:00;446;0.1;32
03.09.2022;07:55:00;427;0.2;32
03.09.2022;08:05:00;354;0.2;33
03.09.2022;08:15:00;527;0.3;33
03.09.2022;08:25:00;447;0.4;33
03.09.2022;08:35:00;396;0.5;33
03.09.2022;08:45:00;757;0.6;34
03.09.2022;08:55:00;932;0.7;34
03.09.2022;09:05:00;1372;0.9;34
03.09.2022;09:15:00;2380;1.3;34
03.09.2022;09:25:00;3001;1.7;35
03.09.2022;09:35:00;3286;2.2;37
03.09.2022;09:45:00;3657;2.8;38
03.09.2022;09:55:00;3885;3.4;40
03.09.2022;10:05:00;4528;4.2;41
03.09.2022;10:15:00;2732;4.8;42
03.09.2022;10:25:00;4447;5.4;42
03.09.2022;10:35:00;5178;6.2;45
03.09.2022;10:45:00;2558;6.8;44
03.09.2022;10:55:00;5145;7.6;45
03.09.2022;11:05:00;5338;8.4;48
03.09.2022;11:15:00;4718;9.3;44
03.09.2022;11:25:00;4642;10.1;46
03.09.2022;11:35:00;3125;10.6;45
03.09.2022;11:45:00;1626;11.0;44
03.09.2022;11:55:00;1152;11.2;42
03.09.2022;12:05:00;721;11.3;41
03.09.2022;12:15:00;1166;11.5;40
03.09.2022;12:25:00;1165;11.7;40
03.09.2022;12:35:00;1998;12.0;40
03.09.2022;12:45:00;2548;12.4;40
03.09.2022;12:55:00;3071;12.9;41
03.09.2022;13:05:00;3425;13.5;43
03.09.2022;13:15:00;4332;14.1;43
03.09.2022;13:25:00;2514;14.5;43
03.09.2022;13:35:00;5037;15.2;45
03.09.2022;13:45:00;5764;16.0;47
03.09.2022;13:55:00;4258;16.9;44
03.09.2022;14:05:00;4258;17.6;46
03.09.2022;14:15:00;4132;18.4;48
03.09.2022;14:25:00;7851;19.8;44
03.09.2022;14:35:00;7560;21.1;45
03.09.2022;14:45:00;7250;22.3;47
03.09.2022;14:55:00;7473;23.5;46
03.09.2022;15:05:00;7224;24.7;44
03.09.2022;15:15:00;6157;25.8;46
03.09.2022;15:25:00;7377;27.0;47
03.09.2022;15:35:00;6968;28.1;45
03.09.2022;15:45:00;6179;29.2;44
03.09.2022;15:55:00;6044;30.2;47
03.09.2022;16:05:00;6202;31.1;44
03.09.2022;16:15:00;5699;32.1;48
03.09.2022;16:25:00;4389;32.9;45
03.09.2022;16:35:00;5403;33.7;47
03.09.2022;16:45:00;4753;34.5;44
03.09.2022;16:55:00;4414;35.3;46
03.09.2022;17:05:00;4126;36.0;47
03.09.2022;17:15:00;3892;36.6;48
03.09.2022;17:25:00;3643;37.2;49
03.09.2022;17:35:00;3420;37.8;48
03.09.2022;17:45:00;3166;38.3;48
03.09.2022;17:55:00;2880;38.8;48
03.09.2022;18:05:00;1694;39.2;46
03.09.2022;18:15:00;402;39.3;44
03.09.2022;18:25:00;941;39.4;43
03.09.2022;18:35:00;590;39.5;42
03.09.2022;18:45:00;438;39.6;41
03.09.2022;18:55:00;527;39.7;40
03.09.2022;19:05:00;427;39.7;40
03.09.2022;19:15:00;345;39.8;40
03.09.2022;19:25:00;314;39.8;40
03.09.2022;19:35:00;223;39.9;39
03.09.2022;19:45:00;162;39.9;39
03.09.2022;19:55:00;121;39.9;39
03.09.2022;20:05:00;0;39.9;39
03.09.2022;20:15:00;0;39.9;0
04.09.2022;07:05:00;156;0;30
04.09.2022;07:15:00;262;0;31
04.09.2022;07:25:00;318;0.1;31
04.09.2022;07:35:00;396;0.1;32
04.09.2022;07:45:00;660;0.2;32
04.09.2022;07:55:00;807;0.3;33
04.09.2022;08:05:00;801;0.5;33
04.09.2022;08:15:00;649;0.6;33
04.09.2022;08:25:00;759;0.7;33
04.09.2022;08:35:00;1096;0.9;34
04.09.2022;08:45:00;1220;1.1;34
04.09.2022;08:55:00;1259;1.3;34
04.09.2022;09:05:00;2383;1.6;34
04.09.2022;09:15:00;1316;1.9;35
04.09.2022;09:25:00;1640;2.1;35
04.09.2022;09:35:00;1437;2.4;35
04.09.2022;09:45:00;1196;2.6;35
04.09.2022;09:55:00;575;2.7;36
04.09.2022;10:05:00;667;2.8;36
04.09.2022;10:15:00;2040;3.0;36
04.09.2022;10:25:00;4672;3.8;38
04.09.2022;10:35:00;4912;4.6;41
04.09.2022;10:45:00;4995;5.4;43
04.09.2022;10:55:00;5141;6.2;45
04.09.2022;11:05:00;5348;7.1;47
04.09.2022;11:15:00;5483;8.0;48
04.09.2022;11:25:00;5644;8.9;44
04.09.2022;11:35:00;5773;9.9;47
04.09.2022;11:45:00;6055;10.9;46
04.09.2022;11:55:00;6182;11.8;46
04.09.2022;12:05:00;6338;12.9;45
04.09.2022;12:15:00;6363;13.9;47
04.09.2022;12:25:00;6408;14.9;44
04.09.2022;12:35:00;6548;16.0;47
04.09.2022;12:45:00;5125;16.7;43
04.09.2022;12:55:00;3881;17.2;44
04.09.2022;13:05:00;6792;18.4;45
04.09.2022;13:15:00;6762;19.5;48
04.09.2022;13:25:00;6711;20.6;45
04.09.2022;13:35:00;6658;21.7;44
04.09.2022;13:45:00;6634;22.8;48
04.09.2022;13:55:00;6629;23.9;46
04.09.2022;14:05:00;6563;25.0;44
04.09.2022;14:15:00;6534;26.0;47
04.09.2022;14:25:00;6526;27.1;46
04.09.2022;14:35:00;6552;28.2;44
04.09.2022;14:45:00;6394;29.3;47
04.09.2022;14:55:00;6341;30.3;46
04.09.2022;15:05:00;6221;31.3;44
04.09.2022;15:15:00;6161;32.4;48
04.09.2022;15:25:00;6163;33.4;44
04.09.2022;15:35:00;6326;34.4;46
04.09.2022;15:45:00;5968;35.4;46
04.09.2022;15:55:00;1957;36.0;47
04.09.2022;16:05:00;4826;36.9;44
04.09.2022;16:15:00;4685;37.4;44
04.09.2022;16:25:00;4772;38.3;48
04.09.2022;16:35:00;4919;39.1;45
04.09.2022;16:45:00;4683;39.9;45
04.09.2022;16:55:00;2668;40.4;46
04.09.2022;17:05:00;1539;40.9;46
04.09.2022;17:15:00;3997;41.6;48
04.09.2022;17:25:00;2914;42.0;46
04.09.2022;17:35:00;794;42.3;45
04.09.2022;17:45:00;2581;42.5;44
04.09.2022;17:55:00;672;42.6;43
04.09.2022;18:05:00;2466;43.0;43
04.09.2022;18:15:00;2107;43.4;43
04.09.2022;18:25:00;1773;43.7;43
04.09.2022;18:35:00;1464;44.0;42
04.09.2022;18:45:00;1219;44.2;41
04.09.2022;18:55:00;927;44.3;41
04.09.2022;19:05:00;680;44.5;40
04.09.2022;19:15:00;440;44.5;40
04.09.2022;19:25:00;310;44.6;40
04.09.2022;19:35:00;206;44.6;39
04.09.2022;19:45:00;162;44.7;39
04.09.2022;19:55:00;125;44.7;39
04.09.2022;20:05:00;0;44.7;39
05.09.2022;07:00:00;134;0;30
05.09.2022;07:10:00;184;0;31
05.09.2022;07:20:00;234;0;31
05.09.2022;07:30:00;290;0.1;32
05.09.2022;07:40:00;398;0.1;32
05.09.2022;07:50:00;521;0.2;32
05.09.2022;08:00:00;636;0.3;33
05.09.2022;08:10:00;577;0.4;33
05.09.2022;08:20:00;546;0.5;33
05.09.2022;08:30:00;840;0.6;33
05.09.2022;08:40:00;1058;0.8;34
05.09.2022;08:50:00;1097;1.0;34
05.09.2022;09:00:00;1197;1.2;34
05.09.2022;09:10:00;2184;1.5;34
05.09.2022;09:20:00;2589;1.9;35
05.09.2022;09:30:00;2942;2.3;36
05.09.2022;09:40:00;3634;2.9;38
05.09.2022;09:50:00;2782;3.5;39
05.09.2022;10:00:00;1691;3.8;39
05.09.2022;10:10:00;2668;4.2;39
05.09.2022;10:20:00;4589;4.9;41
05.09.2022;10:30:00;5108;5.7;43
05.09.2022;10:40:00;5182;6.6;45
05.09.2022;10:50:00;5574;7.4;47
05.09.2022;11:00:00;5264;8.3;48
05.09.2022;11:10:00;3997;9.2;43
05.09.2022;11:20:00;3246;9.7;44
05.09.2022;11:30:00;3091;10.2;44
05.09.2022;11:40:00;2573;10.7;44
05.09.2022;11:50:00;1853;11.0;43
05.09.2022;12:00:00;1659;11.3;42
05.09.2022;12:10:00;1842;11.6;41
05.09.2022;12:20:00;1683;11.9;41
05.09.2022;12:30:00;1505;12.1;40
05.09.2022;12:40:00;1535;12.4;40
05.09.2022;12:50:00;1410;12.6;40
05.09.2022;13:00:00;1210;12.8;39
05.09.2022;13:10:00;1236;13.0;39
05.09.2022;13:20:00;1798;13.3;39
05.09.2022;13:30:00;2608;13.7;40
05.09.2022;13:40:00;5528;14.5;43
05.09.2022;13:50:00;4175;15.3;45
05.09.2022;14:00:00;7901;16.4;46
05.09.2022;14:10:00;6902;17.6;46
05.09.2022;14:20:00;6668;18.7;44
05.09.2022;14:30:00;6004;19.7;48
05.09.2022;14:40:00;6558;20.8;45
05.09.2022;14:50:00;5899;21.8;45
05.09.2022;15:00:00;6184;22.8;47
05.09.2022;15:10:00;6098;23.8;44
05.09.2022;15:20:00;5978;24.8;48
05.09.2022;15:30:00;5878;25.8;45
05.09.2022;15:40:00;5733;26.8;48
05.09.2022;15:50:00;5614;27.7;45
05.09.2022;16:00:00;5474;28.6;48
05.09.2022;16:10:00;5274;29.5;45
05.09.2022;16:20:00;5093;30.3;48
05.09.2022;16:30:00;4913;31.2;44
05.09.2022;16:40:00;4635;31.9;46
05.09.2022;16:50:00;4333;32.7;48
05.09.2022;17:00:00;4023;33.3;49
05.09.2022;17:10:00;3800;34.0;49
05.09.2022;17:20:00;3564;34.6;49
05.09.2022;17:30:00;3317;35.1;48
05.09.2022;17:40:00;3065;35.6;48
05.09.2022;17:50:00;2809;36.1;47
05.09.2022;18:00:00;2530;36.5;47
05.09.2022;18:10:00;2220;36.9;46
05.09.2022;18:20:00;1879;37.3;45
05.09.2022;18:30:00;1537;37.5;44
05.09.2022;18:40:00;1273;37.7;43
05.09.2022;18:50:00;999;37.9;42
05.09.2022;19:00:00;732;38.1;41
05.09.2022;19:10:00;495;38.1;40
05.09.2022;19:20:00;331;38.2;40
05.09.2022;19:30:00;234;38.2;40
05.09.2022;19:40:00;180;38.3;39
05.09.2022;19:50:00;126;38.3;39
05.09.2022;20:00:00;0;38.3;39
06.09.2022;07:10:00;139;0;30
06.09.2022;07:20:00;177;0;31
06.09.2022;07:30:00;229;0;31
06.09.2022;07:40:00;323;0.1;32
06.09.2022;07:50:00;390;0.1;32
06.09.2022;08:00:00;456;0.2;33
06.09.2022;08:10:00;554;0.3;33
06.09.2022;08:20:00;681;0.4;33
06.09.2022;08:30:00;1017;0.6;33
06.09.2022;08:40:00;1114;0.7;34
06.09.2022;08:50:00;1260;0.9;34
06.09.2022;09:00:00;1635;1.2;34
06.09.2022;09:10:00;1522;1.4;34
06.09.2022;09:20:00;2656;1.8;35
06.09.2022;09:30:00;3268;2.3;36
06.09.2022;09:40:00;4032;3.0;39
06.09.2022;09:50:00;2726;3.4;38
06.09.2022;10:00:00;4166;4.1;41
06.09.2022;10:10:00;4187;4.9;43
06.09.2022;10:20:00;2266;5.3;42
06.09.2022;10:30:00;1287;5.5;40
06.09.2022;10:40:00;575;5.6;39
06.09.2022;10:50:00;369;5.7;38
06.09.2022;11:00:00;420;5.8;38
06.09.2022;11:10:00;681;5.9;37
06.09.2022;11:20:00;1126;6.0;37
06.09.2022;11:30:00;1841;6.3;37
06.09.2022;11:40:00;2622;6.7;38
06.09.2022;11:50:00;2207;7.1;39
06.09.2022;12:00:00;2638;7.5;39
06.09.2022;12:10:00;3981;8.1;40
06.09.2022;12:20:00;2758;8.6;41
06.09.2022;12:30:00;2506;9.0;41
06.09.2022;12:40:00;2407;9.4;41
06.09.2022;12:50:00;1904;9.8;41
06.09.2022;13:00:00;1908;10.1;40
06.09.2022;13:10:00;3315;10.5;41
06.09.2022;13:20:00;6887;11.5;45
06.09.2022;13:30:00;4974;12.4;47
06.09.2022;13:40:00;2781;12.9;46
06.09.2022;13:50:00;2198;13.3;44
06.09.2022;14:00:00;1599;13.6;43
06.09.2022;14:10:00;960;13.7;41
06.09.2022;14:20:00;609;13.9;40
06.09.2022;14:30:00;412;13.9;39
06.09.2022;14:40:00;317;14.0;39
06.09.2022;14:50:00;271;14.0;39
06.09.2022;15:00:00;261;14.1;38
06.09.2022;15:10:00;343;14.1;38
06.09.2022;15:20:00;903;14.2;38
06.09.2022;15:30:00;3937;14.7;38
06.09.2022;15:40:00;2276;15.2;40
06.09.2022;15:50:00;1617;15.5;39
06.09.2022;16:00:00;1785;15.8;39
06.09.2022;16:10:00;1674;16.0;39
06.09.2022;16:20:00;2083;16.4;39
06.09.2022;16:30:00;1639;16.7;39
06.09.2022;16:40:00;1369;16.9;39
06.09.2022;16:50:00;1173;17.1;39
06.09.2022;17:00:00;1007;17.3;38
06.09.2022;17:10:00;836;17.4;38
06.09.2022;17:20:00;609;17.5;38
06.09.2022;17:30:00;684;17.6;38
06.09.2022;17:40:00;922;17.8;38
06.09.2022;17:50:00;1042;17.9;38
06.09.2022;18:00:00;1402;18.2;37
06.09.2022;18:10:00;1077;18.4;37
06.09.2022;18:20:00;860;18.5;37
06.09.2022;18:30:00;584;18.6;37
06.09.2022;18:40:00;529;18.7;37
06.09.2022;18:50:00;463;18.8;37
06.09.2022;19:00:00;317;18.8;37
06.09.2022;19:10:00;465;18.9;37
06.09.2022;19:20:00;478;19.0;37
06.09.2022;19:30:00;429;19.1;37
06.09.2022;19:40:00;286;19.1;37
06.09.2022;19:50:00;137;19.1;37
06.09.2022;20:00:00;0;19.1;0
06.09.2022;20:10:00;0;19.1;0
07.09.2022;07:10:00;69;0;29
07.09.2022;07:20:00;195;0;30
07.09.2022;07:30:00;215;0;31
07.09.2022;07:40:00;201;0.1;31
07.09.2022;07:50:00;222;0.1;32
07.09.2022;08:00:00;264;0.1;32
07.09.2022;08:10:00;348;0.2;32
07.09.2022;08:20:00;453;0.3;33
07.09.2022;08:30:00;601;0.3;33
07.09.2022;08:40:00;1043;0.5;33
07.09.2022;08:50:00;1392;0.7;33
07.09.2022;09:00:00;1288;0.9;34
07.09.2022;09:10:00;825;1.1;34
07.09.2022;09:20:00;896;1.2;34
07.09.2022;09:30:00;1830;1.5;34
07.09.2022;09:40:00;1514;1.8;35
07.09.2022;09:50:00;1735;2.0;35
07.09.2022;10:00:00;1933;2.4;35
07.09.2022;10:10:00;2081;2.7;36
07.09.2022;10:20:00;3563;3.2;37
07.09.2022;10:30:00;3936;3.8;39
07.09.2022;10:40:00;3089;4.3;39
07.09.2022;10:50:00;2323;4.7;40
07.09.2022;11:00:00;3840;5.2;40
07.09.2022;11:10:00;6211;6.1;43
07.09.2022;11:20:00;4367;6.9;45
07.09.2022;11:30:00;5733;7.6;46
07.09.2022;11:40:00;6207;8.6;48
07.09.2022;11:50:00;5032;9.5;45
07.09.2022;12:00:00;6483;10.6;47
07.09.2022;12:10:00;6069;11.6;46
07.09.2022;12:20:00;6242;12.7;45
07.09.2022;12:30:00;6110;13.5;46
07.09.2022;12:40:00;4839;14.4;45
07.09.2022;12:50:00;6886;15.4;48
07.09.2022;13:00:00;6515;16.4;45
07.09.2022;13:10:00;6026;17.3;47
07.09.2022;13:20:00;2598;17.9;46
07.09.2022;13:30:00;2241;18.3;45
07.09.2022;13:40:00;2738;18.7;45
07.09.2022;13:50:00;4131;19.4;47
07.09.2022;14:00:00;3184;20.0;47
07.09.2022;14:10:00;4170;20.6;47
07.09.2022;14:20:00;5173;21.5;45
07.09.2022;14:30:00;6185;22.5;46
07.09.2022;14:40:00;6329;23.6;44
07.09.2022;14:50:00;4086;24.4;46
07.09.2022;15:00:00;4237;25.0;47
07.09.2022;15:10:00;4163;25.9;44
07.09.2022;15:20:00;5748;26.9;46
07.09.2022;15:30:00;5610;27.7;44
07.09.2022;15:40:00;5109;28.6;47
07.09.2022;15:50:00;5207;29.5;44
07.09.2022;16:00:00;5179;30.3;47
07.09.2022;16:10:00;5171;31.1;48
07.09.2022;16:20:00;3188;31.8;43
07.09.2022;16:30:00;4104;32.4;45
07.09.2022;16:40:00;4730;33.2;47
07.09.2022;16:50:00;3729;33.8;48
07.09.2022;17:00:00;2945;34.3;47
07.09.2022;17:10:00;1472;34.5;45
07.09.2022;17:20:00;1759;34.8;44
07.09.2022;17:30:00;1631;35.1;43
07.09.2022;17:40:00;1650;35.3;43
07.09.2022;17:50:00;1461;35.6;42
07.09.2022;18:00:00;1186;35.8;42
07.09.2022;18:10:00;874;36.0;41
07.09.2022;18:20:00;678;36.1;40
07.09.2022;18:30:00;599;36.2;40
07.09.2022;18:40:00;482;36.3;40
07.09.2022;18:50:00;490;36.3;39
07.09.2022;19:00:00;345;36.4;39
07.09.2022;19:10:00;219;36.5;39
07.09.2022;19:20:00;118;36.5;39
07.09.2022;19:30:00;95;36.5;38
08.09.2022;07:40:00;89;0;28
08.09.2022;07:50:00;245;0;30
08.09.2022;08:00:00;364;0;31
08.09.2022;08:10:00;388;0.1;31
08.09.2022;08:20:00;483;0.2;32
08.09.2022;08:30:00;714;0.3;32
08.09.2022;08:40:00;1023;0.5;33
08.09.2022;08:50:00;857;0.6;33
08.09.2022;09:00:00;1815;0.8;33
08.09.2022;09:10:00;2260;1.2;34
08.09.2022;09:20:00;3355;1.7;35
08.09.2022;09:30:00;2038;2.1;36
08.09.2022;09:40:00;1355;2.3;36
08.09.2022;09:50:00;1578;2.5;36
08.09.2022;10:00:00;3618;3.0;37
08.09.2022;10:10:00;4992;3.7;39
08.09.2022;10:20:00;1451;4.0;39
08.09.2022;10:30:00;956;4.2;38
08.09.2022;10:40:00;1445;4.4;37
08.09.2022;10:50:00;1707;4.7;37
08.09.2022;11:00:00;2090;5.0;38
08.09.2022;11:10:00;5678;5.7;40
08.09.2022;11:20:00;1264;6.0;39
08.09.2022;11:30:00;906;6.2;39
08.09.2022;11:40:00;1491;6.4;38
08.09.2022;11:50:00;5920;7.4;43
08.09.2022;12:00:00;2863;8.0;43
08.09.2022;12:10:00;1172;8.2;41
08.09.2022;12:20:00;5323;8.7;41
08.09.2022;12:30:00;7376;9.9;48
08.09.2022;12:40:00;6689;11.0;45
08.09.2022;12:50:00;3258;11.5;46
08.09.2022;13:00:00;3907;12.0;45
08.09.2022;13:10:00;4004;12.7;47
08.09.2022;13:20:00;2670;13.5;43
08.09.2022;13:30:00;7604;14.7;47
08.09.2022;13:40:00;5821;15.8;45
08.09.2022;13:50:00;7820;17.0;44
08.09.2022;14:00:00;7632;18.2;47
08.09.2022;14:10:00;6701;19.2;45
08.09.2022;14:20:00;6187;19.9;46
08.09.2022;14:30:00;7449;20.8;47
08.09.2022;14:40:00;6018;21.9;44
08.09.2022;14:50:00;3067;22.6;46
08.09.2022;15:00:00;3043;23.1;46
08.09.2022;15:10:00;4759;23.7;46
08.09.2022;15:20:00;6841;24.8;44
08.09.2022;15:30:00;4343;25.4;45
08.09.2022;15:40:00;6301;26.4;47
08.09.2022;15:50:00;5951;27.4;46
08.09.2022;16:00:00;5773;28.3;45
08.09.2022;16:10:00;5580;29.2;46
08.09.2022;16:20:00;5402;30.1;46
08.09.2022;16:30:00;5181;31.0;45
08.09.2022;16:40:00;4803;31.8;48
08.09.2022;16:50:00;4774;32.6;44
08.09.2022;17:00:00;4351;33.3;46
08.09.2022;17:10:00;3807;33.8;46
08.09.2022;17:20:00;3253;34.4;47
08.09.2022;17:30:00;3915;35.1;48
08.09.2022;17:40:00;3235;35.6;47
08.09.2022;17:50:00;3029;36.2;47
08.09.2022;18:00:00;2911;36.6;47
08.09.2022;18:10:00;2565;37.1;46
08.09.2022;18:20:00;2282;37.5;45
08.09.2022;18:30:00;1822;37.8;44
08.09.2022;18:40:00;1605;38.1;43
08.09.2022;18:50:00;1026;38.3;42
08.09.2022;19:00:00;675;38.4;41
08.09.2022;19:10:00;430;38.5;40
08.09.2022;19:20:00;248;38.5;40
08.09.2022;19:30:00;172;38.5;40
08.09.2022;19:40:00;126;38.6;39
08.09.2022;19:50:00;115;38.6;39
08.09.2022;20:00:00;0;38.6;0
09.09.2022;07:15:00;52;0;29
09.09.2022;07:25:00;201;0;30
09.09.2022;07:35:00;187;0;31
09.09.2022;07:45:00;200;0;31
09.09.2022;07:55:00;216;0.1;32
09.09.2022;08:05:00;304;0.1;32
09.09.2022;08:15:00;344;0.2;32
09.09.2022;08:25:00;366;0.2;33
09.09.2022;08:35:00;428;0.3;33
09.09.2022;08:45:00;736;0.4;33
09.09.2022;08:55:00;932;0.6;33
09.09.2022;09:05:00;962;0.7;34
09.09.2022;09:15:00;1429;0.9;34
09.09.2022;09:45:00;2516;2.2;37
09.09.2022;09:45:00;2516;2.2;37
20;;;;
09.09.2022;09:45:00;2516;2.2;37
09.09.2022;09:55:00;3884;2.9;38
09.09.2022;10:05:00;4220;3.5;40
09.09.2022;10:15:00;3470;4.1;41
09.09.2022;10:25:00;1198;4.4;40
09.09.2022;10:35:00;3341;4.9;40
09.09.2022;10:45:00;3425;5.5;42
09.09.2022;10:55:00;4157;6.3;44
09.09.2022;11:05:00;1685;6.6;42
09.09.2022;11:15:00;1358;6.9;41
09.09.2022;11:25:00;5512;7.4;42
09.09.2022;11:35:00;2226;7.9;42
09.09.2022;11:45:00;3939;8.3;41
09.09.2022;11:55:00;7072;9.4;47
09.09.2022;12:05:00;6834;10.6;44
09.09.2022;12:15:00;4221;11.5;47
09.09.2022;12:25:00;3441;11.9;42
09.09.2022;12:35:00;5194;12.7;45
09.09.2022;12:45:00;1284;13.1;44
09.09.2022;12:55:00;2159;13.4;43
09.09.2022;13:05:00;3758;13.9;43
09.09.2022;13:15:00;4392;14.6;46
09.09.2022;13:25:00;7636;15.7;47
09.09.2022;13:35:00;7307;16.9;46
09.09.2022;13:45:00;7058;18.1;44
09.09.2022;13:55:00;7021;19.3;47
09.09.2022;14:05:00;7597;20.5;47
09.09.2022;14:15:00;4534;21.4;44
09.09.2022;14:25:00;5147;22.2;46
09.09.2022;14:35:00;5424;23.0;47
09.09.2022;14:45:00;7162;24.0;47
09.09.2022;14:55:00;6953;25.2;45
09.09.2022;15:05:00;6720;26.3;45
09.09.2022;15:15:00;3268;27.1;46
09.09.2022;15:25:00;6779;28.0;46
09.09.2022;15:35:00;6747;29.2;47
09.09.2022;15:45:00;2470;29.8;42
09.09.2022;15:55:00;5159;30.4;43
09.09.2022;16:05:00;6227;31.1;46
09.09.2022;16:15:00;4473;32.0;44
09.09.2022;16:25:00;1896;32.4;43
09.09.2022;16:35:00;1998;32.8;44
09.09.2022;16:45:00;1193;33.1;43
09.09.2022;16:55:00;870;33.2;42
09.09.2022;17:05:00;1499;33.4;41
09.09.2022;17:15:00;1981;33.8;41
09.09.2022;17:25:00;3354;34.1;41
09.09.2022;17:35:00;3426;34.7;43
09.09.2022;17:45:00;2721;35.2;44
09.09.2022;17:55:00;1623;35.5;42
09.09.2022;18:05:00;1082;35.6;41
09.09.2022;18:15:00;2306;36.0;41
09.09.2022;18:25:00;1692;36.3;41
09.09.2022;18:35:00;1385;36.5;41
09.09.2022;18:45:00;420;36.6;40
09.09.2022;18:55:00;214;36.7;39
09.09.2022;19:05:00;162;36.7;39
09.09.2022;19:15:00;190;36.7;39
09.09.2022;19:25:00;168;36.8;38
09.09.2022;19:35:00;87;36.8;38
10.09.2022;07:15:00;189;0;30
10.09.2022;07:25:00;211;0;31
10.09.2022;07:35:00;307;0.1;31
10.09.2022;07:45:00;438;0.1;32
10.09.2022;07:55:00;319;0.2;32
10.09.2022;08:05:00;407;0.2;32
10.09.2022;08:15:00;562;0.3;33
10.09.2022;08:25:00;494;0.4;33
10.09.2022;08:35:00;645;0.5;33
10.09.2022;08:45:00;1068;0.7;33
10.09.2022;08:55:00;1050;0.9;34
10.09.2022;09:05:00;1476;1.1;34
10.09.2022;09:15:00;1665;1.4;34
10.09.2022;09:25:00;1494;1.6;34
10.09.2022;09:35:00;1768;1.9;35
10.09.2022;09:45:00;1599;2.2;35
10.09.2022;09:55:00;1897;2.5;35
10.09.2022;10:05:00;2173;2.8;36
10.09.2022;10:15:00;2074;3.2;36
10.09.2022;10:25:00;1963;3.5;37
10.09.2022;10:35:00;2092;3.8;37
10.09.2022;10:45:00;2332;4.2;37
10.09.2022;10:55:00;2606;4.6;38
10.09.2022;11:05:00;2051;5.1;39
10.09.2022;11:15:00;2943;5.5;39
10.09.2022;11:25:00;4239;6.1;40
10.09.2022;11:35:00;3347;6.8;42
10.09.2022;11:45:00;3862;7.4;43
10.09.2022;11:55:00;5553;8.3;45
10.09.2022;12:05:00;2977;9.0;46
10.09.2022;12:15:00;1599;9.3;43
10.09.2022;12:25:00;1184;9.5;42
10.09.2022;12:35:00;1203;9.7;41
10.09.2022;12:45:00;1024;9.9;40
10.09.2022;12:55:00;2280;10.2;40
10.09.2022;13:05:00;3661;11.0;43
10.09.2022;13:15:00;4498;12.0;46
10.09.2022;13:25:00;5274;12.7;46
10.09.2022;13:35:00;6800;13.9;44
10.09.2022;13:45:00;2931;14.4;44
10.09.2022;13:55:00;2477;15.0;45
10.09.2022;14:05:00;2573;15.6;45
10.09.2022;14:15:00;3434;16.1;45
10.09.2022;14:25:00;7976;17.3;45
10.09.2022;14:35:00;7002;18.5;48
10.09.2022;14:45:00;6732;19.6;45
10.09.2022;14:55:00;6650;20.7;45
10.09.2022;15:05:00;6046;21.8;47
10.09.2022;15:15:00;6837;22.9;44
10.09.2022;15:25:00;5055;23.8;48
10.09.2022;15:35:00;1219;24.1;45
10.09.2022;15:45:00;819;24.2;43
10.09.2022;15:55:00;924;24.3;42
10.09.2022;16:05:00;4165;24.8;43
10.09.2022;16:15:00;5111;25.7;46
10.09.2022;16:25:00;3783;26.5;48
10.09.2022;16:35:00;3211;26.9;46
10.09.2022;16:45:00;4792;27.7;49
10.09.2022;16:55:00;671;28.0;42
10.09.2022;17:05:00;358;28.1;41
10.09.2022;17:15:00;1311;28.3;40
10.09.2022;17:25:00;1328;28.5;40
10.09.2022;17:35:00;2077;28.8;40
10.09.2022;17:45:00;2770;29.2;41
10.09.2022;17:55:00;1150;29.4;40
10.09.2022;18:05:00;936;29.6;40
10.09.2022;18:15:00;652;29.7;39
10.09.2022;18:25:00;898;29.9;39
10.09.2022;18:35:00;712;30.0;39
10.09.2022;18:45:00;642;30.1;39
10.09.2022;18:55:00;378;30.2;38
10.09.2022;19:05:00;537;30.3;38
10.09.2022;19:15:00;366;30.3;38
10.09.2022;19:25:00;227;30.4;38
10.09.2022;19:35:00;170;30.4;38
10.09.2022;19:45:00;107;30.4;37
11.09.2022;07:15:00;84;0;29
11.09.2022;07:25:00;160;0;30
11.09.2022;07:35:00;202;0;31
11.09.2022;07:45:00;290;0.1;31
11.09.2022;07:55:00;372;0.1;32
11.09.2022;08:05:00;450;0.2;32
11.09.2022;08:15:00;374;0.3;32
11.09.2022;08:25:00;368;0.3;33
11.09.2022;08:35:00;333;0.4;33
11.09.2022;08:45:00;435;0.4;33
11.09.2022;08:55:00;746;0.5;33
11.09.2022;09:05:00;1038;0.7;33
11.09.2022;09:15:00;1192;0.9;34
11.09.2022;09:25:00;1420;1.1;34
11.09.2022;09:35:00;1613;1.4;34
11.09.2022;09:45:00;1713;1.7;34
11.09.2022;09:55:00;1841;2.0;35
11.09.2022;10:05:00;3193;2.4;36
11.09.2022;10:15:00;2822;2.8;37
11.09.2022;10:25:00;4242;3.4;38
11.09.2022;10:35:00;4449;4.2;40
11.09.2022;10:45:00;3225;4.7;41
11.09.2022;10:55:00;3117;5.3;42
11.09.2022;11:05:00;4740;6.0;43
11.09.2022;11:15:00;6875;7.0;46
11.09.2022;11:25:00;4768;7.9;47
11.09.2022;11:35:00;6084;8.8;47
11.09.2022;11:45:00;6134;9.9;46
11.09.2022;11:55:00;2634;10.5;46
11.09.2022;12:05:00;4998;11.5;44
11.09.2022;12:15:00;3054;12.2;44
11.09.2022;12:25:00;1780;12.5;43
11.09.2022;12:35:00;4372;13.0;42
11.09.2022;12:45:00;4383;13.7;45
11.09.2022;12:55:00;7947;14.9;45
11.09.2022;13:05:00;2902;15.6;44
11.09.2022;13:15:00;6098;16.2;44
11.09.2022;13:25:00;7186;17.4;44
11.09.2022;13:35:00;5434;18.4;48
11.09.2022;13:45:00;4910;19.3;44
11.09.2022;13:55:00;1382;19.5;41
11.09.2022;14:05:00;3905;20.0;41
11.09.2022;14:15:00;7571;21.2;47
11.09.2022;14:25:00;4368;22.2;46
11.09.2022;14:35:00;5101;23.0;47
11.09.2022;14:45:00;6688;24.1;44
11.09.2022;14:55:00;6043;25.2;45
11.09.2022;15:05:00;6534;26.2;48
11.09.2022;15:15:00;6235;27.3;45
11.09.2022;15:25:00;6356;28.3;46
11.09.2022;15:35:00;6143;29.3;46
11.09.2022;15:45:00;5901;30.3;44
11.09.2022;15:55:00;5993;31.3;47
11.09.2022;16:05:00;5801;32.3;44
11.09.2022;16:15:00;3662;33.0;45
11.09.2022;16:25:00;2224;33.3;44
11.09.2022;16:35:00;4836;34.1;47
11.09.2022;16:45:00;4434;34.8;49
11.09.2022;16:55:00;4107;35.5;44
11.09.2022;17:05:00;3863;36.2;45
11.09.2022;17:15:00;3631;36.8;46
11.09.2022;17:25:00;3371;37.4;47
11.09.2022;17:35:00;3131;37.9;47
11.09.2022;17:45:00;2862;38.4;46
11.09.2022;17:55:00;2567;38.8;46
11.09.2022;18:05:00;2217;39.2;45
11.09.2022;18:15:00;1865;39.5;44
11.09.2022;18:25:00;1548;39.8;43
11.09.2022;18:35:00;1274;40.0;42
11.09.2022;18:45:00;950;40.2;41
11.09.2022;18:55:00;684;40.3;40
11.09.2022;19:05:00;429;40.4;40
11.09.2022;19:15:00;239;40.4;40
11.09.2022;19:25:00;184;40.4;39
11.09.2022;19:35:00;146;40.5;39
11.09.2022;19:45:00;108;40.5;39
11.09.2022;19:55:00;0;40.5;0
12.09.2022;07:05:00;31;0;28
12.09.2022;07:15:00;154;0;30
12.09.2022;07:25:00;195;0;30
12.09.2022;07:35:00;278;0;31
12.09.2022;07:45:00;390;0.1;31
12.09.2022;07:55:00;470;0.2;32
12.09.2022;08:05:00;478;0.3;32
12.09.2022;08:15:00;565;0.3;32
12.09.2022;08:25:00;712;0.5;33
12.09.2022;08:35:00;843;0.6;33
12.09.2022;08:45:00;918;0.7;33
12.09.2022;08:55:00;1177;0.9;33
12.09.2022;09:05:00;1106;1.1;33
12.09.2022;09:15:00;1548;1.4;34
12.09.2022;09:25:00;1544;1.6;34
12.09.2022;09:35:00;1819;1.9;34
12.09.2022;09:45:00;1786;2.2;34
12.09.2022;09:55:00;2896;2.6;35
12.09.2022;10:05:00;3746;3.3;38
12.09.2022;10:15:00;4266;3.9;39
12.09.2022;10:25:00;4602;4.7;41
12.09.2022;10:35:00;5096;5.4;43
12.09.2022;10:45:00;5267;6.3;45
12.09.2022;10:55:00;5206;7.1;46
12.09.2022;11:05:00;5479;8.1;48
12.09.2022;11:15:00;5634;9.0;45
12.09.2022;11:25:00;5759;9.9;46
12.09.2022;11:35:00;6049;10.9;48
12.09.2022;11:45:00;6029;11.9;45
12.09.2022;11:55:00;5836;12.9;47
12.09.2022;12:05:00;5814;13.8;45
12.09.2022;12:15:00;5698;14.8;45
12.09.2022;12:25:00;4983;15.7;45
12.09.2022;12:35:00;6379;16.6;48
12.09.2022;12:45:00;6508;17.7;46
12.09.2022;12:55:00;6466;18.8;44
12.09.2022;13:05:00;5764;19.8;47
12.09.2022;13:15:00;6151;20.8;44
12.09.2022;13:25:00;6329;21.8;48
12.09.2022;13:35:00;6062;22.8;45
12.09.2022;13:45:00;6706;23.9;45
12.09.2022;13:55:00;6420;24.9;47
12.09.2022;14:05:00;6752;26.0;44
12.09.2022;14:15:00;6713;27.2;46
12.09.2022;14:25:00;6570;28.3;47
12.09.2022;14:35:00;6463;29.3;44
12.09.2022;14:45:00;6278;30.4;46
12.09.2022;14:55:00;6298;31.4;47
12.09.2022;15:05:00;6180;32.4;44
12.09.2022;15:15:00;6036;33.4;48
12.09.2022;15:25:00;5928;34.4;45
12.09.2022;15:35:00;5786;35.4;47
12.09.2022;15:45:00;5639;36.3;45
12.09.2022;15:55:00;5489;37.2;48
12.09.2022;16:05:00;5301;38.1;45
12.09.2022;16:15:00;5106;39.0;48
12.09.2022;16:25:00;4948;39.8;44
12.09.2022;16:35:00;4641;40.6;46
12.09.2022;16:45:00;4323;41.3;48
12.09.2022;16:55:00;4032;42.0;49
12.09.2022;17:05:00;3804;42.6;49
12.09.2022;17:15:00;3574;43.2;49
12.09.2022;17:25:00;3337;43.8;48
12.09.2022;17:35:00;3076;44.3;48
12.09.2022;17:45:00;2829;44.8;47
12.09.2022;17:55:00;2516;45.2;46
12.09.2022;18:05:00;2153;45.6;45
12.09.2022;18:15:00;1454;45.9;44
12.09.2022;18:25:00;904;46.0;42
12.09.2022;18:35:00;1117;46.2;42
12.09.2022;18:45:00;648;46.3;41
12.09.2022;18:55:00;547;46.4;40
12.09.2022;19:05:00;385;46.5;40
12.09.2022;19:15:00;218;46.5;39
12.09.2022;19:25:00;181;46.5;39
12.09.2022;19:35:00;143;46.6;39
12.09.2022;19:45:00;115;46.6;39
12.09.2022;19:55:00;0;46.6;0
13.09.2022;07:15:00;136;0;29
13.09.2022;07:25:00;169;0;30
13.09.2022;07:35:00;202;0;31
13.09.2022;07:45:00;236;0.1;31
13.09.2022;07:55:00;265;0.1;32
13.09.2022;08:05:00;282;0.2;32
13.09.2022;08:15:00;311;0.2;32
13.09.2022;08:25:00;345;0.3;32
13.09.2022;08:35:00;517;0.3;33
13.09.2022;08:45:00;909;0.5;33
13.09.2022;08:55:00;1038;0.6;33
13.09.2022;09:05:00;1174;0.8;33
13.09.2022;09:15:00;1701;1.1;34
13.09.2022;09:25:00;2541;1.5;34
13.09.2022;09:35:00;2934;1.9;35
13.09.2022;09:45:00;3328;2.5;37
13.09.2022;09:55:00;3708;3.1;38
13.09.2022;10:05:00;4020;3.7;40
13.09.2022;10:15:00;4272;4.4;41
13.09.2022;10:25:00;4471;5.1;43
13.09.2022;10:35:00;4677;5.9;44
13.09.2022;10:45:00;4871;6.7;45
13.09.2022;10:55:00;5048;7.5;47
13.09.2022;11:05:00;5247;8.4;48
13.09.2022;11:15:00;5411;9.3;46
13.09.2022;11:25:00;5561;10.2;45
13.09.2022;11:35:00;5583;11.1;48
13.09.2022;11:45:00;5917;12.0;44
13.09.2022;11:55:00;5879;13.0;47
13.09.2022;12:05:00;6060;14.0;44
13.09.2022;12:15:00;6185;15.0;47
13.09.2022;12:25:00;6017;16.0;44
13.09.2022;12:35:00;6293;17.0;47
13.09.2022;12:45:00;5504;17.9;45
13.09.2022;12:55:00;5864;18.9;48
13.09.2022;13:05:00;5846;19.9;45
13.09.2022;13:15:00;5741;20.9;47
13.09.2022;13:25:00;4813;21.7;45
13.09.2022;13:35:00;5304;22.5;47
13.09.2022;13:45:00;5357;23.4;44
13.09.2022;13:55:00;5872;24.4;47
13.09.2022;14:05:00;4247;25.2;44
13.09.2022;14:15:00;4314;26.0;46
13.09.2022;14:25:00;3738;26.8;48
13.09.2022;14:35:00;3877;27.4;47
13.09.2022;14:45:00;2472;27.9;47
13.09.2022;14:55:00;2657;28.3;46
13.09.2022;15:05:00;2342;28.7;45
13.09.2022;15:15:00;3839;29.3;45
13.09.2022;15:25:00;4369;30.0;47
13.09.2022;15:35:00;3643;30.6;48
13.09.2022;15:45:00;3082;31.2;47
13.09.2022;15:55:00;2942;31.6;47
13.09.2022;16:05:00;2796;32.1;46
13.09.2022;16:15:00;2009;32.5;45
13.09.2022;16:25:00;1990;32.8;44
13.09.2022;16:35:00;1809;33.1;43
13.09.2022;16:45:00;1792;33.4;43
13.09.2022;16:55:00;1940;33.7;42
13.09.2022;17:05:00;1721;34.0;42
13.09.2022;17:15:00;1486;34.2;41
13.09.2022;17:25:00;1180;34.5;41
13.09.2022;17:35:00;1064;34.6;40
13.09.2022;17:45:00;1130;34.8;40
13.09.2022;17:55:00;1026;35.0;39
13.09.2022;18:05:00;896;35.2;39
13.09.2022;18:15:00;751;35.3;39
13.09.2022;18:25:00;607;35.4;39
13.09.2022;18:35:00;552;35.5;38
13.09.2022;18:45:00;502;35.6;38
13.09.2022;18:55:00;422;35.6;38
13.09.2022;19:05:00;358;35.7;38
13.09.2022;19:15:00;286;35.8;38
13.09.2022;19:25:00;192;35.8;37
13.09.2022;19:35:00;117;35.8;37
14.09.2022;07:15:00;28;0;27
14.09.2022;07:25:00;170;0;29
14.09.2022;07:35:00;220;0;31
14.09.2022;07:45:00;314;0.1;31
14.09.2022;07:55:00;295;0.1;32
14.09.2022;08:05:00;302;0.2;32
14.09.2022;08:15:00;376;0.2;32
14.09.2022;08:25:00;525;0.3;33
14.09.2022;08:35:00;478;0.4;33
14.09.2022;08:45:00;430;0.5;33
14.09.2022;08:55:00;574;0.5;33
14.09.2022;09:05:00;907;0.7;34
14.09.2022;09:15:00;1001;0.8;34
14.09.2022;09:25:00;899;1.0;34
14.09.2022;09:35:00;887;1.1;34
14.09.2022;09:45:00;954;1.3;34
14.09.2022;09:55:00;1101;1.5;35
14.09.2022;10:05:00;1519;1.7;35
14.09.2022;10:15:00;1149;1.9;35
14.09.2022;10:25:00;974;2.1;35
14.09.2022;10:35:00;1022;2.2;35
14.09.2022;10:45:00;1608;2.5;35
14.09.2022;10:55:00;1943;2.8;35
14.09.2022;11:05:00;2235;3.1;36
14.09.2022;11:15:00;3286;3.6;37
14.09.2022;11:25:00;3890;4.2;39
14.09.2022;11:35:00;3531;4.8;41
14.09.2022;11:45:00;3483;5.4;41
14.09.2022;11:55:00;3416;5.9;42
14.09.2022;12:05:00;3793;6.6;43
14.09.2022;12:15:00;1840;6.9;42
14.09.2022;12:25:00;2130;7.2;41
14.09.2022;12:35:00;2634;7.7;41
14.09.2022;12:45:00;3281;8.2;42
14.09.2022;12:55:00;1827;8.5;41
14.09.2022;13:05:00;1514;8.8;40
14.09.2022;13:15:00;1446;9.0;40
14.09.2022;13:25:00;1579;9.3;40
14.09.2022;13:35:00;1399;9.6;39
14.09.2022;13:45:00;1254;9.8;39
14.09.2022;13:55:00;1470;10.0;39
14.09.2022;14:05:00;1672;10.3;39
14.09.2022;14:15:00;1634;10.5;39
14.09.2022;14:25:00;2239;10.8;39
14.09.2022;14:35:00;1883;11.2;39
14.09.2022;14:45:00;1134;11.4;38
14.09.2022;14:55:00;1686;11.6;38
14.09.2022;15:05:00;1704;11.9;39
14.09.2022;15:15:00;1686;12.2;39
14.09.2022;15:25:00;1655;12.5;39
14.09.2022;15:35:00;1519;12.7;39
14.09.2022;15:45:00;795;12.9;38
14.09.2022;15:55:00;1762;13.1;38
14.09.2022;16:05:00;3522;13.6;39
14.09.2022;16:15:00;4130;14.3;41
14.09.2022;16:25:00;4506;15.0;43
14.09.2022;16:35:00;3361;15.5;43
14.09.2022;16:45:00;4278;16.1;44
14.09.2022;16:55:00;2291;16.7;44
14.09.2022;17:05:00;1436;16.9;42
14.09.2022;17:15:00;1629;17.3;42
14.09.2022;17:25:00;1934;17.6;41
14.09.2022;17:35:00;852;17.7;40
14.09.2022;17:45:00;539;17.8;39
14.09.2022;17:55:00;1126;18.0;39
14.09.2022;18:05:00;837;18.1;38
14.09.2022;18:15:00;442;18.2;38
14.09.2022;18:25:00;1179;18.4;38
14.09.2022;18:35:00;748;18.5;38
14.09.2022;18:45:00;579;18.6;38
14.09.2022;18:55:00;440;18.7;38
14.09.2022;19:05:00;320;18.8;38
14.09.2022;19:15:00;228;18.8;37
14.09.2022;19:25:00;149;18.9;37
14.09.2022;19:35:00;85;18.9;37
15.09.2022;07:25:00;100;0;28
15.09.2022;07:35:00;176;0;30
15.09.2022;07:45:00;233;0;31
15.09.2022;07:55:00;299;0.1;31
15.09.2022;08:05:00;406;0.1;32
15.09.2022;08:15:00;379;0.2;32
15.09.2022;08:25:00;486;0.3;32
15.09.2022;08:35:00;516;0.4;33
15.09.2022;08:45:00;569;0.4;33
15.09.2022;08:55:00;803;0.6;33
15.09.2022;09:05:00;692;0.7;33
15.09.2022;09:15:00;870;0.8;33
15.09.2022;09:25:00;1044;1.0;34
15.09.2022;09:35:00;1424;1.2;34
15.09.2022;09:45:00;935;1.4;34
15.09.2022;09:55:00;1744;1.6;34
15.09.2022;10:05:00;1205;1.8;35
15.09.2022;10:15:00;1242;2.0;35
15.09.2022;10:25:00;1202;2.2;35
15.09.2022;10:35:00;1547;2.5;35
15.09.2022;10:45:00;1553;2.7;35
15.09.2022;10:55:00;1536;2.9;35
15.09.2022;11:05:00;2586;3.4;36
15.09.2022;11:15:00;1637;3.7;37
15.09.2022;11:25:00;3926;4.2;37
15.09.2022;11:35:00;4339;4.9;40
15.09.2022;11:45:00;3895;5.6;42
15.09.2022;11:55:00;2229;6.0;41
15.09.2022;12:05:00;2342;6.3;40
15.09.2022;12:15:00;4537;6.9;41
