Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
15.09.2022;12:25:00;3595;7.6;43
15.09.2022;12:35:00;4374;8.3;43
15.09.2022;12:45:00;5270;9.2;47
15.09.2022;12:55:00;5298;10.1;48
15.09.2022;13:05:00;3499;10.7;47
15.09.2022;13:15:00;5251;11.8;43
15.09.2022;13:25:00;7768;13.0;47
15.09.2022;13:35:00;2407;13.7;43
15.09.2022;13:45:00;1773;14.0;42
15.09.2022;13:55:00;2162;14.3;42
15.09.2022;14:05:00;3651;14.9;42
15.09.2022;14:15:00;4886;15.7;45
15.09.2022;14:25:00;3141;16.2;45
15.09.2022;14:35:00;2389;16.6;44
15.09.2022;14:45:00;2097;17.0;43
15.09.2022;14:55:00;3483;17.5;44
15.09.2022;15:05:00;2663;18.0;44
15.09.2022;15:15:00;3713;18.6;44
15.09.2022;15:25:00;6614;19.5;47
15.09.2022;15:35:00;6892;20.6;45
15.09.2022;15:45:00;2198;20.9;44
15.09.2022;15:55:00;2401;21.2;43
15.09.2022;16:05:00;5714;22.1;46
15.09.2022;16:15:00;3727;22.9;46
15.09.2022;16:25:00;1193;23.1;42
15.09.2022;16:35:00;306;23.2;40
15.09.2022;16:45:00;138;23.2;40
15.09.2022;16:55:00;156;23.3;40
15.09.2022;17:05:00;202;23.3;39
15.09.2022;17:15:00;171;23.3;39
15.09.2022;17:25:00;321;23.4;38
15.09.2022;17:35:00;283;23.4;38
15.09.2022;17:45:00;344;23.5;38
15.09.2022;17:55:00;333;23.5;38
15.09.2022;18:05:00;228;23.6;38
15.09.2022;18:15:00;215;23.6;37
15.09.2022;18:25:00;200;23.6;37
15.09.2022;18:35:00;207;23.7;37
15.09.2022;18:45:00;223;23.7;37
15.09.2022;18:55:00;203;23.7;37
15.09.2022;19:05:00;157;23.8;37
15.09.2022;19:15:00;125;23.8;37
15.09.2022;19:25:00;118;23.8;36
15.09.2022;19:35:00;110;23.8;36
16.09.2022;07:25:00;164;0;28
16.09.2022;07:35:00;297;0;30
16.09.2022;07:45:00;386;0.1;31
16.09.2022;07:55:00;411;0.1;31
16.09.2022;08:05:00;678;0.2;32
16.09.2022;08:15:00;976;0.4;32
16.09.2022;08:25:00;787;0.5;32
16.09.2022;08:35:00;909;0.7;33
16.09.2022;08:45:00;904;0.8;33
16.09.2022;08:55:00;983;1.0;33
16.09.2022;09:05:00;1081;1.2;33
16.09.2022;09:15:00;1126;1.3;33
16.09.2022;09:25:00;1245;1.5;34
16.09.2022;09:35:00;1312;1.7;34
16.09.2022;09:45:00;1470;2.0;34
16.09.2022;09:55:00;1494;2.2;34
16.09.2022;10:05:00;1951;2.5;35
16.09.2022;10:15:00;2369;2.9;35
16.09.2022;10:25:00;2592;3.3;36
16.09.2022;10:35:00;2412;3.7;37
16.09.2022;10:45:00;3461;4.2;38
16.09.2022;10:55:00;4433;4.9;39
16.09.2022;11:05:00;4232;5.6;42
16.09.2022;11:15:00;3740;6.3;43
16.09.2022;11:25:00;4854;7.2;45
16.09.2022;11:35:00;5552;8.0;46
16.09.2022;11:45:00;2407;8.5;45
16.09.2022;11:55:00;1527;8.8;43
16.09.2022;12:05:00;728;9.0;41
16.09.2022;12:15:00;1126;9.1;40
16.09.2022;12:25:00;788;9.3;39
16.09.2022;12:35:00;495;9.4;38
16.09.2022;12:45:00;593;9.4;38
16.09.2022;12:55:00;674;9.6;38
16.09.2022;13:05:00;894;9.7;37
16.09.2022;13:15:00;861;9.8;37
16.09.2022;13:25:00;2355;10.1;37
16.09.2022;13:35:00;1865;10.5;38
16.09.2022;13:45:00;940;10.7;37
16.09.2022;13:55:00;1208;10.9;37
16.09.2022;14:05:00;774;11.1;37
16.09.2022;14:15:00;666;11.2;37
16.09.2022;14:25:00;1023;11.3;37
16.09.2022;14:35:00;797;11.5;37
16.09.2022;14:45:00;413;11.5;37
16.09.2022;14:55:00;631;11.6;37
16.09.2022;15:05:00;657;11.8;36
16.09.2022;15:15:00;627;11.9;36
16.09.2022;15:25:00;1207;12.1;36
16.09.2022;15:35:00;838;12.2;36
16.09.2022;15:45:00;683;12.3;36
16.09.2022;15:55:00;426;12.4;36
16.09.2022;16:05:00;353;12.5;36
16.09.2022;16:15:00;515;12.5;36
16.09.2022;16:25:00;471;12.6;36
16.09.2022;16:35:00;1325;12.8;36
16.09.2022;16:45:00;771;13.0;36
16.09.2022;16:55:00;886;13.2;36
16.09.2022;17:05:00;1068;13.3;36
16.09.2022;17:15:00;680;13.4;36
16.09.2022;17:25:00;709;13.6;36
16.09.2022;17:35:00;642;13.7;36
16.09.2022;17:45:00;366;13.7;36
16.09.2022;17:55:00;393;13.8;36
16.09.2022;18:05:00;340;13.9;36
16.09.2022;18:15:00;199;13.9;36
16.09.2022;18:25:00;186;13.9;36
16.09.2022;18:35:00;186;14.0;36
16.09.2022;18:45:00;109;14.0;36
16.09.2022;18:55:00;0;14.0;0
16.09.2022;19:05:00;0;14.0;0
16.09.2022;19:15:00;0;14.0;0
17.09.2022;07:20:00;83;0;28
17.09.2022;07:30:00;232;0;30
17.09.2022;07:40:00;353;0;30
17.09.2022;07:50:00;404;0.1;31
17.09.2022;08:00:00;401;0.2;31
17.09.2022;08:10:00;428;0.2;32
17.09.2022;08:20:00;687;0.3;32
17.09.2022;08:30:00;354;0.4;32
17.09.2022;08:40:00;492;0.5;33
17.09.2022;08:50:00;814;0.6;33
17.09.2022;09:00:00;840;0.8;33
17.09.2022;09:10:00;878;0.9;33
17.09.2022;09:20:00;1135;1.0;34
17.09.2022;09:30:00;1454;1.3;34
17.09.2022;09:40:00;3133;1.7;34
17.09.2022;09:50:00;1757;2.2;36
17.09.2022;10:00:00;3022;2.6;36
17.09.2022;10:10:00;2182;2.9;37
17.09.2022;10:20:00;1073;3.2;36
17.09.2022;10:30:00;2268;3.4;36
17.09.2022;10:40:00;2892;3.9;37
17.09.2022;10:50:00;6398;4.9;42
17.09.2022;11:00:00;3028;5.3;40
17.09.2022;11:10:00;2584;5.9;41
17.09.2022;11:20:00;3616;6.4;42
17.09.2022;11:30:00;4499;7.0;42
17.09.2022;11:40:00;5648;8.0;45
17.09.2022;11:50:00;7022;9.0;48
17.09.2022;12:00:00;7369;10.1;46
17.09.2022;12:10:00;2627;10.6;45
17.09.2022;12:20:00;1899;11.0;43
17.09.2022;12:30:00;1372;11.2;42
17.09.2022;12:40:00;2735;11.6;42
17.09.2022;12:50:00;1999;12.0;42
17.09.2022;13:00:00;1335;12.2;41
17.09.2022;13:10:00;3446;12.7;41
17.09.2022;13:20:00;6016;13.6;44
17.09.2022;13:30:00;7566;14.7;46
17.09.2022;13:40:00;966;15.0;41
17.09.2022;13:50:00;2215;15.3;41
17.09.2022;14:00:00;4227;15.8;42
17.09.2022;14:10:00;5868;16.8;47
17.09.2022;14:20:00;7470;17.7;47
17.09.2022;14:30:00;6755;19.0;44
17.09.2022;14:40:00;1251;19.7;42
17.09.2022;14:50:00;746;19.9;40
17.09.2022;15:00:00;1926;20.2;41
17.09.2022;15:10:00;6914;21.1;45
17.09.2022;15:20:00;2457;21.7;45
17.09.2022;15:30:00;2017;22.0;44
17.09.2022;15:40:00;3253;22.5;44
17.09.2022;15:50:00;3940;23.2;46
17.09.2022;16:00:00;5408;24.0;46
17.09.2022;16:10:00;4147;25.0;43
17.09.2022;16:20:00;4359;25.8;46
17.09.2022;16:30:00;5595;26.6;47
17.09.2022;16:40:00;4705;27.5;48
17.09.2022;16:50:00;2490;27.9;43
17.09.2022;17:00:00;996;28.1;42
17.09.2022;17:10:00;636;28.2;40
17.09.2022;17:20:00;687;28.3;40
17.09.2022;17:30:00;2206;28.6;40
17.09.2022;17:40:00;3054;29.1;42
17.09.2022;17:50:00;1903;29.4;40
17.09.2022;18:00:00;746;29.6;40
17.09.2022;18:10:00;541;29.6;39
17.09.2022;18:20:00;474;29.7;39
17.09.2022;18:30:00;234;29.8;38
17.09.2022;18:40:00;234;29.8;38
17.09.2022;18:50:00;633;29.9;38
17.09.2022;19:00:00;291;30.0;38
17.09.2022;19:10:00;183;30.0;38
17.09.2022;19:20:00;140;30.0;37
17.09.2022;19:30:00;36;30.0;37
17.09.2022;19:40:00;0;30.0;0
18.09.2022;07:30:00;170;0;29
18.09.2022;07:40:00;245;0;30
18.09.2022;07:50:00;265;0;31
18.09.2022;08:00:00;329;0.1;31
18.09.2022;08:10:00;445;0.2;32
18.09.2022;08:20:00;539;0.2;32
18.09.2022;08:30:00;739;0.4;32
18.09.2022;08:40:00;987;0.5;33
18.09.2022;08:50:00;1145;0.7;33
18.09.2022;09:00:00;1587;0.9;33
18.09.2022;09:10:00;1943;1.3;33
18.09.2022;09:20:00;1629;1.5;34
18.09.2022;09:30:00;2709;2.0;35
18.09.2022;09:40:00;3061;2.5;36
18.09.2022;09:50:00;3491;3.0;37
18.09.2022;10:00:00;3938;3.6;39
18.09.2022;10:10:00;4215;4.3;40
18.09.2022;10:20:00;4475;5.0;42
18.09.2022;10:30:00;4665;5.8;43
18.09.2022;10:40:00;5091;6.6;44
18.09.2022;10:50:00;5355;7.5;46
18.09.2022;11:00:00;5471;8.4;48
18.09.2022;11:10:00;5625;9.3;47
18.09.2022;11:20:00;6011;10.3;45
18.09.2022;11:30:00;6123;11.3;48
18.09.2022;11:40:00;6452;12.3;44
18.09.2022;11:50:00;6343;13.3;48
18.09.2022;12:00:00;6555;14.4;45
18.09.2022;12:10:00;6984;15.5;45
18.09.2022;12:20:00;6918;16.6;47
18.09.2022;12:30:00;3191;17.5;43
18.09.2022;12:40:00;1846;17.7;42
18.09.2022;12:50:00;7030;18.6;45
18.09.2022;13:00:00;4973;19.1;44
18.09.2022;13:10:00;7820;20.4;44
18.09.2022;13:20:00;6220;21.4;48
18.09.2022;13:30:00;4129;22.3;44
18.09.2022;13:40:00;4261;23.1;46
18.09.2022;13:50:00;4150;23.8;47
18.09.2022;14:00:00;5351;24.8;43
18.09.2022;14:10:00;3654;25.3;43
18.09.2022;14:20:00;7154;26.3;47
18.09.2022;14:30:00;7098;27.3;46
18.09.2022;14:40:00;5412;28.3;44
18.09.2022;14:50:00;7220;29.4;47
18.09.2022;15:00:00;7716;30.6;46
18.09.2022;15:10:00;4411;31.5;44
18.09.2022;15:20:00;3575;32.2;46
18.09.2022;15:30:00;2945;32.7;46
18.09.2022;15:40:00;3247;33.3;46
18.09.2022;15:50:00;5064;34.0;47
18.09.2022;16:00:00;4053;34.8;44
18.09.2022;16:10:00;2211;35.2;43
18.09.2022;16:20:00;1945;35.5;42
18.09.2022;16:30:00;1785;35.8;42
18.09.2022;16:40:00;1699;36.1;42
18.09.2022;16:50:00;1048;36.3;41
18.09.2022;17:00:00;852;36.5;40
18.09.2022;17:10:00;742;36.6;39
18.09.2022;17:20:00;795;36.7;39
18.09.2022;17:30:00;631;36.8;39
18.09.2022;17:40:00;566;36.9;39
18.09.2022;17:50:00;704;37.1;38
18.09.2022;18:00:00;548;37.1;38
18.09.2022;18:10:00;385;37.2;38
18.09.2022;18:20:00;333;37.3;38
18.09.2022;18:30:00;298;37.3;37
18.09.2022;18:40:00;237;37.4;37
18.09.2022;18:50:00;172;37.4;37
18.09.2022;19:00:00;139;37.4;37
18.09.2022;19:10:00;124;37.4;37
18.09.2022;19:20:00;99;37.5;37
18.09.2022;19:30:00;0;37.5;0
18.09.2022;19:40:00;0;37.5;0
19.09.2022;07:25:00;6;0;27
19.09.2022;07:35:00;150;0;29
19.09.2022;07:45:00;152;0;30
19.09.2022;07:55:00;195;0;31
19.09.2022;08:05:00;250;0.1;31
19.09.2022;08:15:00;244;0.1;31
19.09.2022;08:25:00;276;0.1;32
19.09.2022;08:35:00;849;0.3;32
19.09.2022;08:45:00;1038;0.4;32
19.09.2022;08:55:00;1104;0.6;32
19.09.2022;09:05:00;1044;0.8;33
19.09.2022;09:15:00;2179;1.1;33
19.09.2022;09:25:00;1776;1.4;33
19.09.2022;09:35:00;2632;1.8;34
19.09.2022;09:45:00;2748;2.2;35
19.09.2022;09:55:00;1922;2.5;36
19.09.2022;10:05:00;2025;2.9;36
19.09.2022;10:15:00;1811;3.2;36
19.09.2022;10:25:00;2693;3.6;37
19.09.2022;10:35:00;5674;4.3;39
19.09.2022;10:45:00;5381;5.2;42
19.09.2022;10:55:00;5291;6.1;44
19.09.2022;11:05:00;5484;7.0;46
19.09.2022;11:15:00;5735;7.9;47
19.09.2022;11:25:00;5911;8.9;46
19.09.2022;11:35:00;6048;9.9;46
19.09.2022;11:45:00;6175;10.9;48
19.09.2022;11:55:00;6328;11.9;45
19.09.2022;12:05:00;6417;13.0;46
19.09.2022;12:15:00;6523;14.1;46
19.09.2022;12:25:00;6626;15.2;44
19.09.2022;12:35:00;6667;16.3;48
19.09.2022;12:45:00;6745;17.3;45
19.09.2022;12:55:00;6871;18.5;45
19.09.2022;13:05:00;6980;19.6;48
19.09.2022;13:15:00;7143;20.8;45
19.09.2022;13:25:00;5837;21.8;44
19.09.2022;13:35:00;6476;22.9;45
19.09.2022;13:45:00;7066;23.9;46
19.09.2022;13:55:00;6645;25.0;44
19.09.2022;14:05:00;6884;26.2;47
19.09.2022;14:15:00;7247;27.3;47
19.09.2022;14:25:00;6716;28.5;44
19.09.2022;14:35:00;7145;29.4;47
19.09.2022;14:45:00;6778;30.6;46
19.09.2022;14:55:00;6502;31.7;44
19.09.2022;15:05:00;6404;32.7;48
19.09.2022;15:15:00;6242;33.8;45
19.09.2022;15:25:00;6070;34.8;46
19.09.2022;15:35:00;5939;35.8;46
19.09.2022;15:45:00;5721;36.7;45
19.09.2022;15:55:00;5591;37.6;46
19.09.2022;16:05:00;5447;38.5;47
19.09.2022;16:15:00;5184;39.4;45
19.09.2022;16:25:00;4846;40.2;48
19.09.2022;16:35:00;4514;41.0;48
19.09.2022;16:45:00;4210;41.7;44
19.09.2022;16:55:00;3978;42.4;46
19.09.2022;17:05:00;3731;43.0;47
19.09.2022;17:15:00;3481;43.6;47
19.09.2022;17:25:00;3208;44.1;47
19.09.2022;17:35:00;2901;44.6;46
19.09.2022;17:45:00;2599;45.0;45
19.09.2022;17:55:00;2208;45.4;44
19.09.2022;18:05:00;1815;45.7;43
19.09.2022;18:15:00;1521;46.0;43
19.09.2022;18:25:00;1207;46.2;42
19.09.2022;18:35:00;819;46.4;41
19.09.2022;18:45:00;272;46.4;40
19.09.2022;18:55:00;238;46.5;39
19.09.2022;19:05:00;205;46.5;39
19.09.2022;19:15:00;164;46.5;39
19.09.2022;19:25:00;127;46.6;38
19.09.2022;19:35:00;89;46.6;38
20.09.2022;07:25:00;148;0;29
20.09.2022;07:35:00;193;0;30
20.09.2022;07:45:00;231;0;30
20.09.2022;07:55:00;264;0.1;31
20.09.2022;08:05:00;294;0.1;31
20.09.2022;08:15:00;326;0.2;31
20.09.2022;08:25:00;370;0.2;32
20.09.2022;08:35:00;426;0.3;32
20.09.2022;08:45:00;862;0.4;32
20.09.2022;08:55:00;1039;0.6;32
20.09.2022;09:05:00;1194;0.8;32
20.09.2022;09:15:00;1324;1.0;33
20.09.2022;09:25:00;2365;1.3;33
20.09.2022;09:35:00;2763;1.7;34
20.09.2022;09:45:00;3185;2.2;35
20.09.2022;09:55:00;2718;2.7;36
20.09.2022;10:05:00;4019;3.3;38
20.09.2022;10:15:00;4253;4.0;40
20.09.2022;10:25:00;4494;4.8;41
20.09.2022;10:35:00;4746;5.5;42
20.09.2022;10:45:00;4966;6.3;44
20.09.2022;10:55:00;5253;7.2;45
20.09.2022;11:05:00;5729;8.1;47
20.09.2022;11:15:00;6053;9.1;47
20.09.2022;11:25:00;6274;10.1;45
20.09.2022;11:35:00;6162;11.2;47
20.09.2022;11:45:00;3189;12.0;45
20.09.2022;11:55:00;6632;13.0;48
20.09.2022;12:05:00;6549;14.1;45
20.09.2022;12:15:00;4635;15.0;45
20.09.2022;12:25:00;3206;15.5;43
20.09.2022;12:35:00;7572;16.8;46
20.09.2022;12:45:00;5949;17.9;47
20.09.2022;12:55:00;6845;19.0;44
20.09.2022;13:05:00;6711;20.1;47
20.09.2022;13:15:00;6937;21.2;45
20.09.2022;13:25:00;2854;22.0;46
20.09.2022;13:35:00;7279;23.1;44
20.09.2022;13:45:00;7075;24.2;48
20.09.2022;13:55:00;6926;25.4;45
20.09.2022;14:05:00;7048;26.5;44
20.09.2022;14:15:00;7155;27.7;47
20.09.2022;14:25:00;5707;28.5;44
20.09.2022;14:35:00;1900;28.9;44
20.09.2022;14:45:00;1849;29.2;43
20.09.2022;14:55:00;1920;29.5;43
20.09.2022;15:05:00;2123;29.8;42
20.09.2022;15:15:00;2383;30.2;42
20.09.2022;15:25:00;2530;30.7;43
20.09.2022;15:35:00;2387;31.0;42
20.09.2022;15:45:00;2595;31.5;43
20.09.2022;15:55:00;3418;32.0;43
20.09.2022;16:05:00;6460;32.9;46
20.09.2022;16:15:00;2662;33.5;46
20.09.2022;16:25:00;2877;34.0;45
20.09.2022;16:35:00;2482;34.4;44
20.09.2022;16:45:00;5340;35.1;46
20.09.2022;16:55:00;4770;35.9;48
20.09.2022;17:05:00;1322;36.2;45
20.09.2022;17:15:00;1439;36.4;43
20.09.2022;17:25:00;1430;36.7;42
20.09.2022;17:35:00;1159;36.9;41
20.09.2022;17:45:00;1080;37.0;40
20.09.2022;17:55:00;933;37.2;39
20.09.2022;18:05:00;876;37.4;39
20.09.2022;18:15:00;668;37.5;38
20.09.2022;18:25:00;512;37.6;38
20.09.2022;18:35:00;381;37.6;38
20.09.2022;18:45:00;276;37.7;38
20.09.2022;18:55:00;218;37.7;37
20.09.2022;19:05:00;150;37.8;37
20.09.2022;19:15:00;102;37.8;37
20.09.2022;19:25:00;0;37.8;0
21.09.2022;07:25:00;153;0;28
21.09.2022;07:35:00;194;0;29
21.09.2022;07:45:00;234;0;30
21.09.2022;07:55:00;270;0.1;30
21.09.2022;08:05:00;308;0.1;31
21.09.2022;08:15:00;358;0.2;31
21.09.2022;08:25:00;427;0.3;31
21.09.2022;08:35:00;699;0.4;32
21.09.2022;08:45:00;1139;0.5;32
21.09.2022;08:55:00;1268;0.7;32
21.09.2022;09:05:00;1250;1.0;32
21.09.2022;09:15:00;1556;1.2;33
21.09.2022;09:25:00;1561;1.4;33
21.09.2022;09:35:00;1659;1.7;33
21.09.2022;09:45:00;2233;2.0;33
21.09.2022;09:55:00;1055;2.2;34
21.09.2022;10:05:00;2497;2.6;34
21.09.2022;10:15:00;4180;3.2;37
21.09.2022;10:25:00;4682;4.0;39
21.09.2022;10:35:00;5018;4.8;41
21.09.2022;10:45:00;4471;5.6;43
21.09.2022;10:55:00;5142;6.4;44
21.09.2022;11:05:00;5602;7.3;45
21.09.2022;11:15:00;5576;8.2;47
21.09.2022;11:25:00;5878;9.1;48
21.09.2022;11:35:00;6020;10.1;44
21.09.2022;11:45:00;6197;11.1;47
21.09.2022;11:55:00;6373;12.2;44
21.09.2022;12:05:00;6490;13.2;47
21.09.2022;12:15:00;6618;14.3;44
21.09.2022;12:25:00;6708;15.4;47
21.09.2022;12:35:00;6775;16.6;46
21.09.2022;12:45:00;6834;17.7;44
21.09.2022;12:55:00;6865;18.8;48
21.09.2022;13:05:00;6886;19.9;45
21.09.2022;13:15:00;6897;21.1;45
21.09.2022;13:25:00;6951;22.2;48
21.09.2022;13:35:00;6955;23.4;45
21.09.2022;13:45:00;6944;24.5;45
21.09.2022;13:55:00;6943;25.7;48
21.09.2022;14:05:00;6875;26.8;45
21.09.2022;14:15:00;6855;27.9;45
21.09.2022;14:25:00;6769;29.1;47
21.09.2022;14:35:00;6656;30.2;44
21.09.2022;14:45:00;6634;31.3;46
21.09.2022;14:55:00;6568;32.3;47
21.09.2022;15:05:00;6002;33.4;44
21.09.2022;15:15:00;6557;34.3;47
21.09.2022;15:25:00;6204;35.3;44
21.09.2022;15:35:00;6047;36.3;48
21.09.2022;15:45:00;5635;37.2;44
21.09.2022;15:55:00;5609;38.1;47
21.09.2022;16:05:00;4081;38.9;43
21.09.2022;16:15:00;5220;39.8;46
21.09.2022;16:25:00;4625;40.6;48
21.09.2022;16:35:00;4501;41.4;45
21.09.2022;16:45:00;4131;42.1;45
21.09.2022;16:55:00;3784;42.7;46
21.09.2022;17:05:00;3727;43.3;47
21.09.2022;17:15:00;3489;43.9;47
21.09.2022;17:25:00;3202;44.5;46
21.09.2022;17:35:00;2847;44.9;45
21.09.2022;17:45:00;2496;45.3;45
21.09.2022;17:55:00;2085;45.7;44
21.09.2022;18:05:00;1710;46.0;43
21.09.2022;18:15:00;1431;46.2;42
21.09.2022;18:25:00;1026;46.4;41
21.09.2022;18:35:00;631;46.5;40
21.09.2022;18:45:00;263;46.6;39
21.09.2022;18:55:00;230;46.6;39
21.09.2022;19:05:00;194;46.6;38
21.09.2022;19:15:00;154;46.7;38
21.09.2022;19:25:00;115;46.7;38
21.09.2022;19:35:00;0;46.7;0
21.09.2022;19:45:00;0;46.7;0
22.09.2022;07:30:00;148;0;28
22.09.2022;07:40:00;208;0;29
22.09.2022;07:50:00;266;0;30
22.09.2022;08:00:00;309;0.1;30
22.09.2022;08:10:00;354;0.1;31
22.09.2022;08:20:00;429;0.2;31
22.09.2022;08:30:00;474;0.3;31
22.09.2022;08:40:00;590;0.4;31
22.09.2022;08:50:00;623;0.5;32
22.09.2022;09:00:00;714;0.6;32
22.09.2022;09:10:00;781;0.7;32
22.09.2022;09:20:00;862;0.9;32
22.09.2022;09:30:00;961;1.0;32
22.09.2022;09:40:00;1024;1.2;33
22.09.2022;09:50:00;1156;1.4;33
22.09.2022;10:00:00;1177;1.6;33
22.09.2022;10:10:00;1019;1.7;33
22.09.2022;10:20:00;1074;1.9;33
22.09.2022;10:30:00;1141;2.1;33
22.09.2022;10:40:00;1106;2.3;34
22.09.2022;10:50:00;1310;2.5;34
22.09.2022;11:00:00;1269;2.7;34
22.09.2022;11:10:00;1424;2.9;34
22.09.2022;11:20:00;1801;3.2;34
22.09.2022;11:30:00;2338;3.6;35
22.09.2022;11:40:00;2504;4.0;35
22.09.2022;11:50:00;3771;4.5;37
22.09.2022;12:00:00;4317;5.2;39
22.09.2022;12:10:00;3758;5.9;41
22.09.2022;12:20:00;7270;7.0;44
22.09.2022;12:30:00;6710;7.9;46
22.09.2022;12:40:00;6475;9.0;48
22.09.2022;12:50:00;6574;10.1;45
22.09.2022;13:00:00;6625;11.1;47
22.09.2022;13:10:00;6661;12.2;46
22.09.2022;13:20:00;6672;13.3;45
22.09.2022;13:30:00;6694;14.4;47
22.09.2022;13:40:00;6645;15.5;44
22.09.2022;13:50:00;6628;16.6;48
22.09.2022;14:00:00;6589;17.7;45
22.09.2022;14:10:00;6522;18.8;45
22.09.2022;14:20:00;6450;19.9;47
22.09.2022;14:30:00;6390;20.9;44
22.09.2022;14:40:00;6328;22.0;48
22.09.2022;14:50:00;6234;23.0;45
22.09.2022;15:00:00;6148;24.0;46
22.09.2022;15:10:00;6023;25.0;46
22.09.2022;15:20:00;5892;26.0;46
22.09.2022;15:30:00;5747;27.0;46
22.09.2022;15:40:00;5562;27.9;48
22.09.2022;15:50:00;5413;28.8;44
22.09.2022;16:00:00;5213;29.7;47
22.09.2022;16:10:00;4972;30.5;46
22.09.2022;16:20:00;4690;31.3;45
22.09.2022;16:30:00;4413;32.0;47
22.09.2022;16:40:00;4072;32.7;47
22.09.2022;16:50:00;3828;33.3;48
22.09.2022;17:00:00;3605;33.9;48
22.09.2022;17:10:00;3335;34.5;47
22.09.2022;17:20:00;3069;35.0;47
22.09.2022;17:30:00;2758;35.5;46
22.09.2022;17:40:00;2483;35.9;45
22.09.2022;17:50:00;2099;36.3;44
22.09.2022;18:00:00;1738;36.6;43
22.09.2022;18:10:00;1443;36.8;42
22.09.2022;18:20:00;1093;37.0;41
22.09.2022;18:30:00;723;37.2;40
22.09.2022;18:40:00;281;37.2;39
22.09.2022;18:50:00;243;37.3;39
22.09.2022;19:00:00;205;37.3;38
22.09.2022;19:10:00;166;37.3;38
22.09.2022;19:20:00;125;37.4;38
22.09.2022;19:30:00;0;37.4;37
23.09.2022;07:25:00;151;0;28
23.09.2022;07:35:00;196;0;29
23.09.2022;07:45:00;240;0;30
23.09.2022;07:55:00;283;0.1;30
23.09.2022;08:05:00;332;0.1;30
23.09.2022;08:15:00;374;0.2;31
23.09.2022;08:25:00;416;0.3;31
23.09.2022;08:35:00;532;0.3;31
23.09.2022;08:45:00;887;0.5;31
23.09.2022;08:55:00;1222;0.7;32
23.09.2022;09:05:00;1818;0.9;32
23.09.2022;09:15:00;2266;1.3;32
23.09.2022;09:25:00;2043;1.6;33
23.09.2022;09:35:00;1761;1.9;34
23.09.2022;09:45:00;2856;2.4;34
23.09.2022;09:55:00;2664;2.9;36
23.09.2022;10:05:00;3866;3.4;37
23.09.2022;10:15:00;4278;4.1;39
23.09.2022;10:25:00;3610;4.8;40
23.09.2022;10:35:00;3396;5.3;40
23.09.2022;10:45:00;2766;5.8;40
23.09.2022;10:55:00;2645;6.3;40
23.09.2022;11:05:00;2720;6.7;40
23.09.2022;11:15:00;3217;7.2;40
23.09.2022;11:25:00;3570;7.8;41
23.09.2022;11:35:00;4091;8.4;41
23.09.2022;11:45:00;4704;9.2;43
23.09.2022;11:55:00;3843;10.0;45
23.09.2022;12:05:00;5387;10.7;45
23.09.2022;12:15:00;5460;11.6;47
23.09.2022;12:25:00;5721;12.6;48
23.09.2022;12:35:00;5810;13.5;45
23.09.2022;12:45:00;5164;14.4;47
23.09.2022;12:55:00;5296;15.3;48
23.09.2022;13:05:00;6071;16.2;44
23.09.2022;13:15:00;5546;17.1;47
23.09.2022;13:25:00;6573;18.2;44
23.09.2022;13:35:00;6646;19.3;48
23.09.2022;13:45:00;6619;20.3;45
23.09.2022;13:55:00;6566;21.4;47
23.09.2022;14:05:00;5991;22.4;46
23.09.2022;14:15:00;6338;23.5;45
23.09.2022;14:25:00;6284;24.5;47
23.09.2022;14:35:00;6368;25.6;44
23.09.2022;14:45:00;4381;26.4;46
23.09.2022;14:55:00;6438;27.4;47
23.09.2022;15:05:00;5870;28.3;45
23.09.2022;15:15:00;5731;29.3;46
23.09.2022;15:25:00;5472;30.2;45
23.09.2022;15:35:00;5107;31.1;48
23.09.2022;15:45:00;4666;31.9;44
23.09.2022;15:55:00;3826;32.6;45
23.09.2022;16:05:00;4447;33.3;46
23.09.2022;16:15:00;3084;33.8;46
23.09.2022;16:25:00;2994;34.3;45
23.09.2022;16:35:00;2634;34.8;45
23.09.2022;16:45:00;3222;35.3;45
23.09.2022;16:55:00;2820;35.8;45
23.09.2022;17:05:00;1767;36.1;43
23.09.2022;17:15:00;1799;36.4;42
23.09.2022;17:25:00;1388;36.6;41
23.09.2022;17:35:00;1625;36.9;41
23.09.2022;17:45:00;1255;37.1;40
23.09.2022;17:55:00;939;37.2;39
23.09.2022;18:05:00;763;37.4;39
23.09.2022;18:15:00;630;37.5;38
23.09.2022;18:25:00;482;37.6;38
23.09.2022;18:35:00;386;37.6;38
23.09.2022;18:45:00;306;37.7;37
23.09.2022;18:55:00;256;37.7;37
23.09.2022;19:05:00;166;37.8;37
23.09.2022;19:15:00;110;37.8;37
24.09.2022;07:55:00;85;0;29
24.09.2022;08:05:00;159;0;29
24.09.2022;08:15:00;201;0;30
24.09.2022;08:25:00;274;0.1;30
24.09.2022;08:35:00;292;0.1;31
24.09.2022;08:45:00;309;0.2;31
24.09.2022;08:55:00;547;0.2;31
24.09.2022;09:05:00;556;0.3;32
24.09.2022;09:15:00;563;0.4;32
24.09.2022;09:25:00;465;0.5;32
24.09.2022;09:35:00;427;0.6;32
24.09.2022;09:45:00;384;0.6;32
24.09.2022;09:55:00;310;0.7;33
24.09.2022;10:05:00;286;0.7;33
24.09.2022;10:15:00;324;0.8;33
24.09.2022;10:25:00;375;0.9;33
24.09.2022;10:35:00;537;0.9;33
24.09.2022;10:45:00;823;1.1;33
24.09.2022;10:55:00;1271;1.3;33
24.09.2022;11:05:00;1404;1.5;33
24.09.2022;11:15:00;1295;1.7;34
24.09.2022;11:25:00;995;1.9;34
24.09.2022;11:35:00;1122;2.1;34
24.09.2022;11:45:00;1119;2.2;34
24.09.2022;11:55:00;1251;2.4;34
24.09.2022;12:05:00;1383;2.6;34
24.09.2022;12:15:00;1006;2.8;34
24.09.2022;12:25:00;1030;3.0;34
24.09.2022;12:35:00;1331;3.2;34
24.09.2022;12:45:00;2176;3.5;35
24.09.2022;12:55:00;1917;3.8;35
24.09.2022;13:05:00;1447;4.1;35
24.09.2022;13:15:00;1014;4.3;35
24.09.2022;13:25:00;1622;4.5;35
24.09.2022;13:35:00;1886;4.8;35
24.09.2022;13:45:00;2330;5.2;36
24.09.2022;13:55:00;2205;5.6;37
24.09.2022;14:05:00;2307;6.0;37
24.09.2022;14:15:00;2266;6.3;38
24.09.2022;14:25:00;1687;6.7;37
24.09.2022;14:35:00;1323;6.9;37
24.09.2022;14:45:00;1600;7.1;37
24.09.2022;14:55:00;1594;7.4;37
24.09.2022;15:05:00;1618;7.7;37
24.09.2022;15:15:00;1153;7.9;36
24.09.2022;15:25:00;1207;8.1;36
24.09.2022;15:35:00;1169;8.3;36
24.09.2022;15:45:00;1123;8.4;36
24.09.2022;15:55:00;1358;8.6;36
24.09.2022;16:05:00;1723;8.9;36
24.09.2022;16:15:00;1472;9.2;36
24.09.2022;16:25:00;1215;9.4;36
24.09.2022;16:35:00;1178;9.6;36
24.09.2022;16:45:00;1827;9.8;36
24.09.2022;16:55:00;1379;10.1;36
24.09.2022;17:05:00;1315;10.3;36
24.09.2022;17:15:00;1268;10.5;36
24.09.2022;17:25:00;1059;10.7;36
24.09.2022;17:35:00;855;10.9;36
24.09.2022;17:45:00;707;11.0;36
24.09.2022;17:55:00;643;11.1;36
24.09.2022;18:05:00;472;11.2;36
24.09.2022;18:15:00;292;11.2;36
24.09.2022;18:25:00;219;11.3;36
24.09.2022;18:35:00;227;11.3;35
24.09.2022;18:45:00;268;11.3;35
24.09.2022;18:55:00;185;11.4;35
24.09.2022;19:05:00;121;11.4;35
24.09.2022;19:15:00;109;11.4;35
24.09.2022;19:25:00;0;11.4;0
25.09.2022;08:00:00;19;0;29
25.09.2022;08:10:00;160;0;30
25.09.2022;08:20:00;282;0;30
25.09.2022;08:30:00;504;0.1;30
25.09.2022;08:40:00;1038;0.2;31
25.09.2022;08:50:00;1298;0.5;31
25.09.2022;09:00:00;945;0.6;31
25.09.2022;09:10:00;882;0.8;32
25.09.2022;09:20:00;642;0.9;32
25.09.2022;09:30:00;774;1.0;32
25.09.2022;09:40:00;983;1.2;32
25.09.2022;09:50:00;1300;1.4;33
25.09.2022;10:00:00;1757;1.6;33
25.09.2022;10:10:00;1672;1.9;33
25.09.2022;10:20:00;1614;2.2;33
25.09.2022;10:30:00;1822;2.5;34
25.09.2022;10:40:00;1821;2.8;34
25.09.2022;10:50:00;1572;3.1;35
25.09.2022;11:00:00;1322;3.3;34
25.09.2022;11:10:00;1175;3.5;34
25.09.2022;11:20:00;943;3.7;34
25.09.2022;11:30:00;967;3.8;34
25.09.2022;11:40:00;840;4.0;34
25.09.2022;11:50:00;756;4.1;35
25.09.2022;12:00:00;1180;4.3;35
25.09.2022;12:10:00;801;4.4;35
25.09.2022;12:20:00;1076;4.6;35
25.09.2022;12:30:00;892;4.7;35
25.09.2022;12:40:00;1023;4.9;35
25.09.2022;12:50:00;1852;5.1;35
25.09.2022;13:00:00;1236;5.4;35
25.09.2022;13:10:00;1717;5.6;35
25.09.2022;13:20:00;1808;6.0;35
25.09.2022;13:30:00;1896;6.2;35
25.09.2022;13:40:00;1108;6.5;35
25.09.2022;13:50:00;1714;6.7;35
25.09.2022;14:00:00;1698;7.0;36
25.09.2022;14:10:00;1968;7.3;36
25.09.2022;14:20:00;2151;7.7;37
25.09.2022;14:30:00;1671;8.0;37
25.09.2022;14:40:00;1125;8.2;36
25.09.2022;14:50:00;1268;8.4;36
25.09.2022;15:00:00;1668;8.6;36
25.09.2022;15:10:00;2377;9.0;37
25.09.2022;15:20:00;2144;9.4;37
25.09.2022;15:30:00;3086;9.8;37
25.09.2022;15:40:00;2496;10.2;38
25.09.2022;15:50:00;1991;10.6;38
25.09.2022;16:00:00;1561;10.9;38
25.09.2022;16:10:00;1018;11.1;37
25.09.2022;16:20:00;1351;11.3;37
25.09.2022;16:30:00;1068;11.5;36
25.09.2022;16:40:00;741;11.6;36
25.09.2022;16:50:00;459;11.7;36
25.09.2022;17:00:00;487;11.8;36
25.09.2022;17:10:00;603;11.9;36
25.09.2022;17:20:00;852;12.0;36
25.09.2022;17:30:00;537;12.1;36
25.09.2022;17:40:00;314;12.2;35
25.09.2022;17:50:00;293;12.2;35
25.09.2022;18:00:00;295;12.3;35
25.09.2022;18:10:00;327;12.3;35
25.09.2022;18:20:00;290;12.4;35
25.09.2022;18:30:00;202;12.4;35
25.09.2022;18:40:00;173;12.4;35
25.09.2022;18:50:00;141;12.5;35
25.09.2022;19:00:00;112;12.5;35
25.09.2022;19:10:00;0;12.5;0
25.09.2022;19:20:00;0;12.5;0
26.09.2022;07:55:00;137;0;28
26.09.2022;08:05:00;171;0;29
26.09.2022;08:15:00;225;0;30
26.09.2022;08:25:00;544;0.1;30
26.09.2022;08:35:00;561;0.2;30
26.09.2022;08:45:00;683;0.3;31
26.09.2022;08:55:00;850;0.5;31
26.09.2022;09:05:00;820;0.6;31
26.09.2022;09:15:00;1292;0.8;32
26.09.2022;09:25:00;844;1.0;32
26.09.2022;09:35:00;1332;1.1;32
26.09.2022;09:45:00;1295;1.4;32
26.09.2022;09:55:00;868;1.6;33
26.09.2022;10:05:00;2632;1.9;33
26.09.2022;10:15:00;3163;2.4;35
26.09.2022;10:25:00;1536;2.7;35
26.09.2022;10:35:00;3312;3.2;36
26.09.2022;10:45:00;2220;3.6;36
26.09.2022;10:55:00;1983;4.0;36
26.09.2022;11:05:00;2037;4.3;36
26.09.2022;11:15:00;2730;4.8;37
26.09.2022;11:25:00;3129;5.3;38
26.09.2022;11:35:00;4981;6.1;41
26.09.2022;11:45:00;2829;6.7;41
26.09.2022;11:55:00;7206;7.6;44
26.09.2022;12:05:00;5355;8.5;46
26.09.2022;12:15:00;6058;9.4;47
26.09.2022;12:25:00;6760;10.3;47
26.09.2022;12:35:00;2371;10.9;42
26.09.2022;12:45:00;1769;11.2;41
26.09.2022;12:55:00;1963;11.5;40
26.09.2022;13:05:00;2125;11.8;40
26.09.2022;13:15:00;3395;12.3;40
26.09.2022;13:25:00;3399;13.0;42
26.09.2022;13:35:00;2265;13.3;41
26.09.2022;13:45:00;5801;14.1;43
26.09.2022;13:55:00;6853;15.3;48
26.09.2022;14:05:00;6719;16.4;46
26.09.2022;14:15:00;5619;17.4;47
26.09.2022;14:25:00;7474;18.4;46
26.09.2022;14:35:00;6440;19.5;44
26.09.2022;14:45:00;6816;20.7;48
26.09.2022;14:55:00;5340;21.7;45
26.09.2022;15:05:00;1773;22.0;43
26.09.2022;15:15:00;1630;22.3;42
26.09.2022;15:25:00;1157;22.6;42
26.09.2022;15:35:00;1762;22.8;41
26.09.2022;15:45:00;1830;23.1;41
26.09.2022;15:55:00;1650;23.4;40
26.09.2022;16:05:00;1912;23.7;40
26.09.2022;16:15:00;2190;24.1;40
26.09.2022;16:25:00;2142;24.4;40
26.09.2022;16:35:00;1562;24.7;40
26.09.2022;16:45:00;1392;25.0;39
26.09.2022;16:55:00;1336;25.2;39
26.09.2022;17:05:00;1033;25.4;38
26.09.2022;17:15:00;1043;25.5;38
26.09.2022;17:25:00;1239;25.7;37
26.09.2022;17:35:00;1127;25.9;37
26.09.2022;17:45:00;1026;26.1;37
26.09.2022;17:55:00;762;26.2;37
26.09.2022;18:05:00;620;26.3;37
26.09.2022;18:15:00;599;26.4;36
26.09.2022;18:25:00;476;26.5;36
26.09.2022;18:35:00;337;26.6;36
26.09.2022;18:45:00;319;26.6;36
26.09.2022;18:55:00;246;26.7;36
26.09.2022;19:05:00;194;26.7;36
26.09.2022;19:15:00;107;26.7;36
27.09.2022;07:55:00;26;0;29
27.09.2022;08:05:00;206;0;29
27.09.2022;08:15:00;419;0;30
27.09.2022;08:25:00;769;0.2;30
27.09.2022;08:35:00;853;0.3;30
27.09.2022;08:45:00;579;0.4;31
27.09.2022;08:55:00;858;0.5;31
27.09.2022;09:05:00;589;0.7;31
27.09.2022;09:15:00;854;0.8;32
27.09.2022;09:25:00;1139;1.0;32
27.09.2022;09:35:00;594;1.1;32
27.09.2022;09:45:00;1149;1.3;32
27.09.2022;09:55:00;429;1.4;32
27.09.2022;10:05:00;911;1.5;33
27.09.2022;10:15:00;1019;1.7;33
27.09.2022;10:25:00;742;1.8;33
27.09.2022;10:35:00;2073;2.1;33
27.09.2022;10:45:00;3128;2.6;34
27.09.2022;10:55:00;5192;3.3;37
27.09.2022;11:05:00;5986;4.3;41
27.09.2022;11:15:00;5871;5.2;43
27.09.2022;11:25:00;3229;6.0;44
27.09.2022;11:35:00;1132;6.2;40
27.09.2022;11:45:00;2150;6.5;40
27.09.2022;11:55:00;3634;7.1;40
27.09.2022;12:05:00;3723;7.6;41
27.09.2022;12:15:00;3311;8.3;42
27.09.2022;12:25:00;3100;8.8;42
27.09.2022;12:35:00;7058;9.7;44
27.09.2022;12:45:00;2444;10.3;44
27.09.2022;12:55:00;2247;10.7;43
27.09.2022;13:05:00;1781;11.0;41
27.09.2022;13:15:00;415;11.1;39
27.09.2022;13:25:00;4566;11.5;40
27.09.2022;13:35:00;2284;11.9;40
27.09.2022;13:45:00;1534;12.2;39
27.09.2022;13:55:00;3259;12.6;39
27.09.2022;14:05:00;4993;13.3;41
27.09.2022;14:15:00;6977;14.4;46
27.09.2022;14:25:00;7065;15.6;44
27.09.2022;14:35:00;6696;16.7;48
27.09.2022;14:45:00;5848;17.7;44
27.09.2022;14:55:00;6231;18.7;47
27.09.2022;15:05:00;5148;19.3;47
27.09.2022;15:15:00;1664;19.9;43
27.09.2022;15:25:00;5591;20.6;44
27.09.2022;15:35:00;1710;20.9;43
27.09.2022;15:45:00;1707;21.3;42
27.09.2022;15:55:00;741;21.4;40
27.09.2022;16:05:00;1958;21.6;40
27.09.2022;16:15:00;981;21.9;39
27.09.2022;16:25:00;871;22.0;38
27.09.2022;16:35:00;644;22.1;38
27.09.2022;16:45:00;652;22.2;38
27.09.2022;16:55:00;620;22.3;37
27.09.2022;17:05:00;402;22.4;37
27.09.2022;17:15:00;464;22.5;37
27.09.2022;17:25:00;457;22.5;37
27.09.2022;17:35:00;383;22.6;36
27.09.2022;17:45:00;406;22.7;36
27.09.2022;17:55:00;265;22.7;36
27.09.2022;18:05:00;235;22.8;36
27.09.2022;18:15:00;185;22.8;36
27.09.2022;18:25:00;139;22.8;35
27.09.2022;18:35:00;108;22.9;35
27.09.2022;18:45:00;145;22.9;35
27.09.2022;18:55:00;77;22.9;35
27.09.2022;19:05:00;0;22.9;0
27.09.2022;19:15:00;0;22.9;0
27.09.2022;19:25:00;0;22.9;0
28.09.2022;08:00:00;124;0;28
28.09.2022;08:10:00;172;0;29
28.09.2022;08:20:00;245;0;29
28.09.2022;08:30:00;262;0.1;30
28.09.2022;08:40:00;295;0.1;30
28.09.2022;08:50:00;337;0.2;31
28.09.2022;09:00:00;287;0.2;31
28.09.2022;09:10:00;308;0.3;31
28.09.2022;09:20:00;369;0.3;31
28.09.2022;09:30:00;362;0.4;31
28.09.2022;09:40:00;475;0.5;32
28.09.2022;09:50:00;519;0.6;32
28.09.2022;10:00:00;574;0.6;32
28.09.2022;10:10:00;713;0.8;32
28.09.2022;10:20:00;644;0.9;32
28.09.2022;10:30:00;544;1.0;32
28.09.2022;10:40:00;606;1.1;33
28.09.2022;10:50:00;820;1.2;33
28.09.2022;11:00:00;729;1.3;33
28.09.2022;11:10:00;908;1.5;33
28.09.2022;11:20:00;1210;1.6;33
28.09.2022;11:30:00;1114;1.8;33
28.09.2022;11:40:00;793;2.0;33
28.09.2022;11:50:00;1033;2.1;33
28.09.2022;12:00:00;1360;2.4;33
28.09.2022;12:10:00;1115;2.6;34
28.09.2022;12:20:00;1342;2.8;34
28.09.2022;12:30:00;1285;3.0;34
28.09.2022;12:40:00;1494;3.2;34
28.09.2022;12:50:00;1657;3.5;34
28.09.2022;13:00:00;1540;3.7;34
28.09.2022;13:10:00;1668;4.0;35
28.09.2022;13:20:00;1707;4.3;35
28.09.2022;13:30:00;2219;4.7;35
28.09.2022;13:40:00;1418;4.9;35
28.09.2022;13:50:00;903;5.1;35
28.09.2022;14:00:00;1270;5.3;35
28.09.2022;14:10:00;2001;5.6;35
28.09.2022;14:20:00;2658;6.0;36
28.09.2022;14:30:00;1743;6.4;36
28.09.2022;14:40:00;1275;6.6;36
28.09.2022;14:50:00;2265;6.9;36
28.09.2022;15:00:00;2300;7.3;37
28.09.2022;15:10:00;1568;7.6;36
28.09.2022;15:20:00;1248;7.8;36
28.09.2022;15:30:00;1236;8.0;36
28.09.2022;15:40:00;1017;8.2;35
28.09.2022;15:50:00;698;8.3;35
28.09.2022;16:00:00;645;8.4;35
28.09.2022;16:10:00;665;8.5;35
28.09.2022;16:20:00;486;8.6;35
28.09.2022;16:30:00;425;8.7;35
28.09.2022;16:40:00;425;8.8;35
28.09.2022;16:50:00;405;8.8;35
28.09.2022;17:00:00;479;8.9;35
28.09.2022;17:10:00;458;9.0;35
28.09.2022;17:20:00;461;9.1;35
28.09.2022;17:30:00;430;9.1;34
28.09.2022;17:40:00;433;9.2;34
28.09.2022;17:50:00;351;9.3;34
28.09.2022;18:00:00;262;9.3;34
28.09.2022;18:10:00;181;9.3;34
28.09.2022;18:20:00;152;9.4;34
28.09.2022;18:30:00;131;9.4;34
28.09.2022;18:40:00;123;9.4;34
28.09.2022;18:50:00;121;9.4;34
28.09.2022;19:00:00;0;9.4;0
29.09.2022;07:55:00;137;0;28
29.09.2022;08:05:00;167;0;29
29.09.2022;08:15:00;212;0;29
29.09.2022;08:25:00;336;0.1;30
29.09.2022;08:35:00;400;0.1;30
29.09.2022;08:45:00;359;0.2;30
29.09.2022;08:55:00;394;0.3;31
29.09.2022;09:05:00;552;0.4;31
29.09.2022;09:15:00;729;0.5;31
29.09.2022;09:25:00;1013;0.6;31
29.09.2022;09:35:00;983;0.8;32
29.09.2022;09:45:00;971;1.0;32
29.09.2022;09:55:00;975;1.1;32
29.09.2022;10:05:00;1561;1.3;32
29.09.2022;10:15:00;1733;1.6;32
29.09.2022;10:25:00;1644;1.9;33
29.09.2022;10:35:00;1550;2.2;33
29.09.2022;10:45:00;1391;2.4;33
29.09.2022;10:55:00;1758;2.6;33
29.09.2022;11:05:00;2079;3.0;34
29.09.2022;11:15:00;2045;3.3;34
29.09.2022;11:25:00;2366;3.7;35
29.09.2022;11:35:00;2134;4.1;35
29.09.2022;11:45:00;2174;4.4;36
29.09.2022;11:55:00;2174;4.8;36
29.09.2022;12:05:00;2410;5.2;36
29.09.2022;12:15:00;1783;5.5;36
29.09.2022;12:25:00;2352;5.8;36
29.09.2022;12:35:00;2971;6.3;37
29.09.2022;12:45:00;3064;6.8;38
29.09.2022;12:55:00;2558;7.3;38
29.09.2022;13:05:00;2691;7.7;38
29.09.2022;13:15:00;1900;8.1;38
29.09.2022;13:25:00;1606;8.3;37
29.09.2022;13:35:00;1802;8.6;37
29.09.2022;13:45:00;2257;9.0;38
29.09.2022;13:55:00;2194;9.4;37
29.09.2022;14:05:00;3277;9.9;38
29.09.2022;14:15:00;2961;10.4;39
29.09.2022;14:25:00;3260;10.9;40
29.09.2022;14:35:00;2471;11.4;40
29.09.2022;14:45:00;2439;11.8;39
29.09.2022;14:55:00;2355;12.2;39
29.09.2022;15:05:00;1963;12.5;39
29.09.2022;15:15:00;2096;12.8;39
29.09.2022;15:25:00;1912;13.2;38
29.09.2022;15:35:00;1625;13.4;38
29.09.2022;15:45:00;1594;13.7;38
29.09.2022;15:55:00;1198;13.9;37
29.09.2022;16:05:00;1146;14.1;36
29.09.2022;16:15:00;779;14.2;36
29.09.2022;16:25:00;691;14.4;36
29.09.2022;16:35:00;691;14.5;36
29.09.2022;16:45:00;652;14.6;36
29.09.2022;16:55:00;785;14.7;36
29.09.2022;17:05:00;807;14.8;35
29.09.2022;17:15:00;728;15.0;35
29.09.2022;17:25:00;564;15.1;35
29.09.2022;17:35:00;611;15.2;35
29.09.2022;17:45:00;599;15.3;35
29.09.2022;17:55:00;590;15.4;35
29.09.2022;18:05:00;368;15.4;35
29.09.2022;18:15:00;221;15.5;35
29.09.2022;18:25:00;165;15.5;35
29.09.2022;18:35:00;140;15.5;35
29.09.2022;18:45:00;147;15.6;34
29.09.2022;18:55:00;133;15.6;34
30.09.2022;07:55:00;157;0;28
30.09.2022;08:05:00;257;0;29
30.09.2022;08:15:00;312;0.1;29
30.09.2022;08:25:00;288;0.1;30
30.09.2022;08:35:00;309;0.2;30
30.09.2022;08:45:00;393;0.2;30
30.09.2022;08:55:00;402;0.3;31
30.09.2022;09:05:00;511;0.4;31
30.09.2022;09:15:00;750;0.5;31
30.09.2022;09:25:00;741;0.6;31
30.09.2022;09:35:00;795;0.7;31
30.09.2022;09:45:00;889;0.9;32
30.09.2022;09:55:00;970;1.0;32
30.09.2022;10:05:00;1097;1.2;32
30.09.2022;10:15:00;948;1.4;32
30.09.2022;10:25:00;1252;1.6;32
30.09.2022;10:35:00;1561;1.8;33
30.09.2022;10:45:00;1570;2.1;33
30.09.2022;10:55:00;1456;2.3;33
30.09.2022;11:05:00;1292;2.5;33
30.09.2022;11:15:00;1395;2.8;33
30.09.2022;11:25:00;1559;3.0;33
30.09.2022;11:35:00;1737;3.3;34
30.09.2022;11:45:00;1913;3.6;34
30.09.2022;11:55:00;2258;3.9;35
30.09.2022;12:05:00;2742;4.4;35
30.09.2022;12:15:00;2963;4.8;36
30.09.2022;12:25:00;5974;5.7;39
30.09.2022;12:35:00;5289;6.5;41
30.09.2022;12:45:00;4497;7.2;42
30.09.2022;12:55:00;1670;7.5;40
30.09.2022;13:05:00;2873;7.9;40
30.09.2022;13:15:00;5133;8.7;42
30.09.2022;13:25:00;3153;9.3;42
30.09.2022;13:35:00;2699;9.7;41
30.09.2022;13:45:00;2927;10.2;41
30.09.2022;13:55:00;6983;11.1;44
30.09.2022;14:05:00;6060;12.1;47
30.09.2022;14:15:00;3014;12.7;46
30.09.2022;14:25:00;3537;13.3;45
30.09.2022;14:35:00;1878;13.6;43
30.09.2022;14:45:00;1486;13.9;41
30.09.2022;14:55:00;1680;14.1;40
30.09.2022;15:05:00;2268;14.5;40
30.09.2022;15:15:00;1870;14.8;40
30.09.2022;15:25:00;1664;15.1;39
30.09.2022;15:35:00;1355;15.3;39
30.09.2022;15:45:00;1204;15.5;38
30.09.2022;15:55:00;1321;15.7;38
30.09.2022;16:05:00;1607;16.0;37
30.09.2022;16:15:00;2273;16.3;38
30.09.2022;16:25:00;1965;16.7;38
30.09.2022;16:35:00;1166;16.9;37
30.09.2022;16:45:00;817;17.0;37
30.09.2022;16:55:00;952;17.2;36
30.09.2022;17:05:00;1106;17.4;36
30.09.2022;17:15:00;1057;17.5;36
30.09.2022;17:25:00;845;17.7;36
30.09.2022;17:35:00;732;17.8;36
30.09.2022;17:45:00;809;18.0;36
30.09.2022;17:55:00;662;18.1;36
30.09.2022;18:05:00;498;18.2;35
30.09.2022;18:15:00;427;18.2;35
30.09.2022;18:25:00;330;18.3;35
30.09.2022;18:35:00;246;18.3;35
30.09.2022;18:45:00;181;18.4;35
30.09.2022;18:55:00;138;18.4;35
30.09.2022;19:05:00;107;18.4;35
30.09.2022;19:15:00;0;18.4;0
01.10.2022;07:25:00;141;0;26
01.10.2022;07:35:00;165;0;28
01.10.2022;07:45:00;201;0;29
01.10.2022;07:55:00;231;0.1;30
01.10.2022;08:05:00;228;0.1;30
01.10.2022;08:15:00;235;0.1;31
01.10.2022;08:25:00;263;0.2;31
01.10.2022;08:35:00;270;0.2;31
01.10.2022;08:45:00;286;0.3;31
01.10.2022;08:55:00;295;0.3;32
01.10.2022;09:05:00;322;0.4;32
01.10.2022;09:15:00;371;0.4;32
01.10.2022;09:25:00;478;0.5;32
01.10.2022;09:35:00;599;0.6;32
01.10.2022;09:45:00;688;0.7;32
01.10.2022;09:55:00;630;0.8;33
01.10.2022;10:05:00;654;0.9;33
01.10.2022;10:15:00;709;1.0;33
01.10.2022;10:25:00;668;1.1;33
01.10.2022;10:35:00;903;1.3;33
01.10.2022;10:45:00;834;1.4;33
01.10.2022;10:55:00;913;1.6;33
01.10.2022;11:05:00;1062;1.7;33
01.10.2022;11:15:00;1033;1.9;33
01.10.2022;11:25:00;1148;2.1;33
01.10.2022;11:35:00;1553;2.4;34
01.10.2022;11:45:00;1032;2.6;34
01.10.2022;11:55:00;1212;2.8;34
01.10.2022;12:05:00;1078;2.9;34
01.10.2022;12:15:00;1325;3.1;34
01.10.2022;12:25:00;1497;3.3;34
01.10.2022;12:40:00;1602;3.8;34
01.10.2022;12:50:00;1579;4.0;34
01.10.2022;13:00:00;1552;4.3;35
01.10.2022;13:10:00;954;4.5;35
01.10.2022;13:20:00;1279;4.7;35
01.10.2022;13:30:00;1824;5.0;35
01.10.2022;13:40:00;947;5.2;35
01.10.2022;13:50:00;742;5.3;35
01.10.2022;14:00:00;726;5.4;35
01.10.2022;14:10:00;717;5.5;35
01.10.2022;14:20:00;789;5.7;35
01.10.2022;14:30:00;1200;5.8;35
01.10.2022;14:40:00;1404;6.1;35
01.10.2022;14:50:00;884;6.2;35
01.10.2022;15:00:00;872;6.4;35
01.10.2022;15:10:00;838;6.5;35
01.10.2022;15:20:00;1078;6.7;35
01.10.2022;15:30:00;1021;6.9;35
01.10.2022;15:40:00;797;7.0;35
01.10.2022;15:50:00;681;7.1;35
01.10.2022;16:00:00;609;7.2;35
01.10.2022;16:10:00;769;7.4;35
01.10.2022;16:20:00;699;7.5;35
01.10.2022;16:30:00;510;7.6;35
01.10.2022;16:40:00;534;7.6;35
01.10.2022;16:50:00;658;7.7;35
01.10.2022;17:00:00;419;7.8;35
01.10.2022;17:10:00;461;7.9;34
01.10.2022;17:20:00;351;8.0;34
01.10.2022;17:30:00;299;8.0;34
01.10.2022;17:40:00;298;8.1;34
01.10.2022;17:50:00;289;8.1;34
01.10.2022;18:00:00;243;8.2;34
01.10.2022;18:10:00;187;8.2;34
01.10.2022;18:20:00;132;8.2;34
01.10.2022;18:30:00;134;8.2;34
01.10.2022;18:40:00;111;8.3;34
01.10.2022;18:50:00;0;8.3;0
02.10.2022;07:55:00;151;0;28
02.10.2022;08:05:00;237;0;29
02.10.2022;08:15:00;468;0.1;29
02.10.2022;08:25:00;513;0.2;30
02.10.2022;08:35:00;615;0.2;30
02.10.2022;08:45:00;492;0.3;31
02.10.2022;08:55:00;783;0.5;31
02.10.2022;09:05:00;1158;0.6;31
02.10.2022;09:15:00;811;0.8;31
02.10.2022;09:25:00;1376;1.0;32
02.10.2022;09:35:00;1382;1.2;32
02.10.2022;09:45:00;2670;1.6;32
02.10.2022;09:55:00;1668;1.9;33
02.10.2022;10:05:00;1801;2.1;33
02.10.2022;10:15:00;2017;2.4;33
02.10.2022;10:25:00;2702;2.8;34
02.10.2022;10:35:00;3828;3.4;36
02.10.2022;10:45:00;5210;4.4;40
02.10.2022;10:55:00;4854;5.0;40
02.10.2022;11:05:00;1710;5.4;39
02.10.2022;11:15:00;2481;5.7;39
02.10.2022;11:25:00;2475;6.1;39
02.10.2022;11:35:00;5176;6.9;41
02.10.2022;11:45:00;5617;7.9;44
02.10.2022;11:55:00;2172;8.4;43
02.10.2022;12:05:00;1805;8.7;41
02.10.2022;12:15:00;1241;8.9;39
02.10.2022;12:25:00;1207;9.1;39
02.10.2022;12:35:00;1256;9.3;38
02.10.2022;12:45:00;1806;9.6;38
02.10.2022;12:55:00;2689;10.0;38
02.10.2022;13:05:00;2991;10.5;39
02.10.2022;13:15:00;2434;11.0;40
02.10.2022;13:25:00;3531;11.6;41
02.10.2022;13:35:00;2488;12.0;40
02.10.2022;13:45:00;1794;12.4;40
02.10.2022;13:55:00;5684;13.0;41
02.10.2022;14:05:00;3832;13.8;43
02.10.2022;14:15:00;2227;14.2;42
02.10.2022;14:25:00;2721;14.6;42
02.10.2022;14:35:00;2689;15.1;42
02.10.2022;14:45:00;1898;15.4;41
02.10.2022;14:55:00;2784;15.8;40
02.10.2022;15:05:00;1562;16.1;40
02.10.2022;15:15:00;2329;16.4;40
02.10.2022;15:25:00;2592;16.8;40
02.10.2022;15:35:00;1894;17.2;40
02.10.2022;15:45:00;1128;17.4;39
02.10.2022;15:55:00;1777;17.7;38
02.10.2022;16:05:00;2193;18.0;39
02.10.2022;16:15:00;2056;18.3;38
02.10.2022;16:25:00;4592;19.0;41
02.10.2022;16:35:00;3204;19.6;42
02.10.2022;16:45:00;3186;20.2;42
02.10.2022;16:55:00;3346;20.7;42
02.10.2022;17:05:00;689;20.9;40
02.10.2022;17:15:00;2573;21.2;39
02.10.2022;17:25:00;1638;21.5;40
02.10.2022;17:35:00;767;21.6;38
02.10.2022;17:45:00;473;21.7;37
02.10.2022;17:55:00;459;21.8;37
02.10.2022;18:05:00;557;21.9;37
02.10.2022;18:15:00;392;22.0;37
02.10.2022;18:25:00;320;22.0;37
02.10.2022;18:35:00;243;22.1;36
02.10.2022;18:45:00;171;22.1;36
02.10.2022;18:55:00;136;22.1;36
02.10.2022;19:05:00;105;22.1;36
03.10.2022;07:45:00;37;0;27
03.10.2022;07:55:00;169;0;28
03.10.2022;08:05:00;224;0;29
03.10.2022;08:15:00;274;0.1;30
03.10.2022;08:25:00;401;0.1;30
03.10.2022;08:35:00;483;0.2;30
03.10.2022;08:45:00;564;0.3;31
03.10.2022;08:55:00;767;0.4;31
03.10.2022;09:05:00;931;0.5;31
03.10.2022;09:15:00;955;0.7;31
03.10.2022;09:25:00;1196;0.9;32
03.10.2022;09:35:00;1150;1.1;32
03.10.2022;09:45:00;1393;1.3;32
03.10.2022;09:55:00;1463;1.5;32
03.10.2022;10:05:00;1630;1.8;33
03.10.2022;10:15:00;1936;2.1;33
03.10.2022;10:25:00;2012;2.4;33
03.10.2022;10:35:00;2367;2.8;34
03.10.2022;10:45:00;2661;3.2;35
03.10.2022;10:55:00;2681;3.7;36
03.10.2022;11:05:00;3211;4.2;37
03.10.2022;11:15:00;4757;4.9;39
03.10.2022;11:25:00;4395;5.6;40
03.10.2022;11:35:00;3955;6.3;41
03.10.2022;11:45:00;2587;6.8;41
03.10.2022;11:55:00;2509;7.2;40
03.10.2022;12:05:00;2997;7.7;40
03.10.2022;12:15:00;2086;8.0;39
03.10.2022;12:25:00;2333;8.4;39
03.10.2022;12:35:00;6138;9.3;43
03.10.2022;12:45:00;6277;10.1;44
03.10.2022;12:55:00;6115;10.9;45
03.10.2022;13:05:00;5413;11.8;47
03.10.2022;13:15:00;3187;12.4;46
03.10.2022;13:25:00;4553;13.1;46
03.10.2022;13:35:00;5683;14.1;44
03.10.2022;13:45:00;2629;14.6;42
03.10.2022;13:55:00;2208;15.0;42
03.10.2022;14:05:00;4583;15.6;43
03.10.2022;14:15:00;2406;16.1;43
03.10.2022;14:25:00;5245;16.8;44
03.10.2022;14:35:00;6629;17.9;48
03.10.2022;14:45:00;3713;18.7;43
03.10.2022;14:55:00;1929;19.1;42
03.10.2022;15:05:00;6178;20.0;45
03.10.2022;15:15:00;4863;20.8;47
03.10.2022;15:25:00;4798;21.6;48
03.10.2022;15:35:00;4216;22.3;48
03.10.2022;15:45:00;3982;23.0;48
03.10.2022;15:55:00;5073;23.9;47
03.10.2022;16:05:00;4425;24.6;44
03.10.2022;16:15:00;4177;25.3;46
03.10.2022;16:25:00;4065;26.0;46
03.10.2022;16:35:00;3083;26.5;46
03.10.2022;16:45:00;3479;27.1;46
03.10.2022;16:55:00;3009;27.6;45
03.10.2022;17:05:00;2977;28.1;45
03.10.2022;17:15:00;2362;28.6;44
03.10.2022;17:25:00;2004;28.9;43
03.10.2022;17:35:00;1377;29.1;41
03.10.2022;17:45:00;926;29.3;40
03.10.2022;17:55:00;836;29.5;39
03.10.2022;18:05:00;690;29.6;38
03.10.2022;18:15:00;478;29.7;38
03.10.2022;18:25:00;283;29.7;38
03.10.2022;18:35:00;224;29.8;37
03.10.2022;18:45:00;174;29.8;37
03.10.2022;18:55:00;130;29.8;37
03.10.2022;19:05:00;40;29.8;37
03.10.2022;19:15:00;0;29.8;0
04.10.2022;07:50:00;7;0;28
04.10.2022;08:00:00;156;0;28
04.10.2022;08:10:00;190;0;29
04.10.2022;08:20:00;271;0;29
04.10.2022;08:30:00;402;0.1;30
04.10.2022;08:40:00;481;0.2;30
04.10.2022;08:50:00;626;0.3;31
04.10.2022;09:00:00;687;0.4;31
04.10.2022;09:10:00;800;0.5;31
04.10.2022;09:20:00;593;0.6;31
04.10.2022;09:30:00;675;0.7;32
04.10.2022;09:40:00;1036;0.9;32
04.10.2022;09:50:00;983;1.1;32
04.10.2022;10:00:00;891;1.2;32
04.10.2022;10:10:00;1125;1.4;32
04.10.2022;10:20:00;1310;1.6;32
04.10.2022;10:30:00;1464;1.8;33
04.10.2022;10:40:00;1626;2.1;33
04.10.2022;10:50:00;1692;2.4;33
04.10.2022;11:00:00;2122;2.7;33
04.10.2022;11:10:00;2167;3.1;34
04.10.2022;11:20:00;2667;3.5;35
04.10.2022;11:30:00;2126;3.8;35
04.10.2022;11:40:00;2292;4.2;36
04.10.2022;11:50:00;3686;4.9;38
04.10.2022;12:00:00;2295;5.3;38
04.10.2022;12:10:00;3528;5.8;38
04.10.2022;12:20:00;3117;6.3;39
04.10.2022;12:30:00;3003;6.9;39
04.10.2022;12:40:00;1931;7.2;39
04.10.2022;12:50:00;1502;7.4;38
04.10.2022;13:00:00;2121;7.8;38
04.10.2022;13:10:00;1713;8.1;37
04.10.2022;13:20:00;2035;8.4;37
04.10.2022;13:30:00;2087;8.7;38
04.10.2022;13:40:00;3195;9.2;38
04.10.2022;13:50:00;3438;9.8;39
04.10.2022;14:00:00;2510;10.3;40
04.10.2022;14:10:00;2450;10.7;40
04.10.2022;14:20:00;2600;11.1;40
04.10.2022;14:30:00;2387;11.6;39
04.10.2022;14:40:00;2922;12.0;40
04.10.2022;14:50:00;3116;12.6;41
04.10.2022;15:00:00;3009;13.1;41
04.10.2022;15:10:00;5164;13.9;43
04.10.2022;15:20:00;5349;14.7;44
04.10.2022;15:30:00;5351;15.6;46
04.10.2022;15:40:00;5041;16.4;47
04.10.2022;15:50:00;4992;17.2;48
04.10.2022;16:00:00;4690;18.0;48
04.10.2022;16:10:00;4336;18.7;48
04.10.2022;16:20:00;4036;19.4;48
04.10.2022;16:30:00;3713;20.0;47
04.10.2022;16:40:00;3507;20.6;47
04.10.2022;16:50:00;3257;21.2;46
04.10.2022;17:00:00;2994;21.7;45
04.10.2022;17:10:00;2732;22.1;44
04.10.2022;17:20:00;2456;22.6;44
04.10.2022;17:30:00;2108;22.9;43
04.10.2022;17:40:00;1650;23.2;42
04.10.2022;17:50:00;1219;23.4;40
04.10.2022;18:00:00;783;23.6;39
04.10.2022;18:10:00;477;23.7;38
04.10.2022;18:20:00;252;23.7;38
04.10.2022;18:30:00;218;23.8;38
04.10.2022;18:40:00;179;23.8;37
04.10.2022;18:50:00;142;23.8;37
04.10.2022;19:00:00;108;23.8;37
04.10.2022;19:10:00;0;23.8;0
05.10.2022;07:40:00;98;0;27
05.10.2022;07:50:00;179;0;28
05.10.2022;08:00:00;234;0;29
05.10.2022;08:10:00;378;0.1;29
05.10.2022;08:20:00;324;0.1;30
05.10.2022;08:30:00;371;0.2;30
05.10.2022;08:40:00;401;0.3;30
05.10.2022;08:50:00;496;0.3;31
05.10.2022;09:00:00;953;0.5;31
05.10.2022;09:10:00;1243;0.7;31
05.10.2022;09:20:00;1244;0.9;31
05.10.2022;09:30:00;1685;1.1;32
05.10.2022;09:40:00;2468;1.5;32
05.10.2022;09:50:00;2464;1.9;33
05.10.2022;10:00:00;3125;2.4;35
05.10.2022;10:10:00;3393;3.0;36
05.10.2022;10:20:00;3689;3.6;37
05.10.2022;10:30:00;4141;4.2;39
05.10.2022;10:40:00;4539;5.0;40
05.10.2022;10:50:00;4743;5.7;42
05.10.2022;11:00:00;4936;6.5;43
05.10.2022;11:10:00;5117;7.4;44
05.10.2022;11:20:00;5233;8.2;46
05.10.2022;11:30:00;5403;9.1;47
05.10.2022;11:40:00;5527;10.0;48
05.10.2022;11:50:00;5630;10.9;46
05.10.2022;12:00:00;5714;11.9;45
05.10.2022;12:10:00;5779;12.8;48
05.10.2022;12:20:00;5788;13.8;45
05.10.2022;12:30:00;5873;14.7;46
05.10.2022;12:40:00;5881;15.7;48
05.10.2022;12:50:00;5891;16.7;44
05.10.2022;13:00:00;5887;17.7;47
05.10.2022;13:10:00;6186;18.7;44
05.10.2022;13:20:00;6140;19.7;48
06.10.2022;09:30:00;1371;1.0;32
06.10.2022;09:40:00;2264;1.4;32
06.10.2022;09:50:00;2671;1.8;33
06.10.2022;10:00:00;1375;2.1;34
06.10.2022;10:10:00;2048;2.5;35
06.10.2022;10:20:00;2470;2.9;35
06.10.2022;10:30:00;2134;3.3;36
06.10.2022;10:40:00;2550;3.6;36
06.10.2022;10:50:00;4292;4.4;38
06.10.2022;11:00:00;4798;5.2;41
06.10.2022;11:10:00;4837;6.0;42
06.10.2022;11:20:00;4917;6.8;44
06.10.2022;11:30:00;5025;7.6;45
06.10.2022;11:40:00;5355;8.5;46
06.10.2022;11:50:00;5347;9.4;48
06.10.2022;12:00:00;5568;10.3;48
06.10.2022;12:10:00;5399;11.2;44
06.10.2022;12:20:00;5434;12.1;46
06.10.2022;12:30:00;4785;12.9;47
06.10.2022;12:40:00;5608;13.8;46
06.10.2022;12:50:00;5692;14.7;45
06.10.2022;13:00:00;5771;15.7;48
06.10.2022;13:10:00;5803;16.6;44
06.10.2022;13:20:00;5840;17.6;47
06.10.2022;13:30:00;5822;18.6;44
06.10.2022;13:40:00;5213;19.5;46
06.10.2022;13:50:00;5794;20.3;48
06.10.2022;14:00:00;5698;21.3;44
06.10.2022;14:10:00;4125;22.0;46
06.10.2022;14:20:00;5338;22.6;46
