Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.10.2022;14:30:00;5159;23.3;47
06.10.2022;14:40:00;5364;24.2;48
06.10.2022;14:50:00;5334;25.1;45
06.10.2022;15:00:00;3786;25.7;45
06.10.2022;15:10:00;4910;26.5;48
06.10.2022;15:20:00;5018;27.4;45
06.10.2022;15:30:00;4787;28.2;45
06.10.2022;15:40:00;4612;28.9;47
06.10.2022;15:50:00;4544;29.7;48
06.10.2022;16:00:00;4498;30.5;49
06.10.2022;16:10:00;4058;31.1;49
06.10.2022;16:20:00;1396;31.5;46
06.10.2022;16:30:00;3345;32.0;46
06.10.2022;16:40:00;3112;32.5;46
06.10.2022;16:50:00;2610;32.9;45
06.10.2022;17:00:00;2474;33.4;44
06.10.2022;17:10:00;2382;33.8;44
06.10.2022;17:20:00;2005;34.1;43
06.10.2022;17:30:00;1678;34.4;42
06.10.2022;17:40:00;1281;34.6;41
06.10.2022;17:50:00;908;34.8;40
06.10.2022;18:00:00;691;34.9;39
06.10.2022;18:10:00;469;35.0;39
06.10.2022;18:20:00;331;35.1;38
06.10.2022;18:30:00;237;35.1;38
06.10.2022;18:40:00;142;35.1;38
06.10.2022;18:50:00;109;35.1;37
07.10.2022;08:00:00;59;0;28
07.10.2022;08:10:00;144;0;29
07.10.2022;08:20:00;162;0;29
07.10.2022;08:30:00;209;0;30
07.10.2022;08:40:00;245;0.1;30
07.10.2022;08:50:00;291;0.1;31
07.10.2022;09:00:00;329;0.2;31
07.10.2022;09:10:00;328;0.2;31
07.10.2022;09:20:00;439;0.3;31
07.10.2022;09:30:00;375;0.4;32
07.10.2022;09:40:00;504;0.4;32
07.10.2022;09:50:00;569;0.5;32
07.10.2022;10:00:00;644;0.6;32
07.10.2022;10:10:00;677;0.7;32
07.10.2022;10:20:00;644;0.8;32
07.10.2022;10:30:00;756;1.0;33
07.10.2022;10:40:00;737;1.1;33
07.10.2022;10:50:00;679;1.2;33
07.10.2022;11:00:00;676;1.3;33
07.10.2022;11:10:00;658;1.4;33
07.10.2022;11:20:00;742;1.5;33
07.10.2022;11:30:00;870;1.7;33
07.10.2022;11:40:00;1157;1.9;33
07.10.2022;11:50:00;1302;2.1;33
07.10.2022;12:00:00;1451;2.3;34
07.10.2022;12:10:00;1607;2.6;34
07.10.2022;12:20:00;1499;2.8;34
07.10.2022;12:30:00;1712;3.1;34
07.10.2022;12:40:00;1556;3.4;35
07.10.2022;12:50:00;1585;3.6;35
07.10.2022;13:00:00;1818;3.9;35
07.10.2022;13:10:00;1803;4.2;35
07.10.2022;13:20:00;2148;4.6;36
07.10.2022;13:30:00;2407;4.9;36
07.10.2022;13:40:00;3016;5.3;37
07.10.2022;13:50:00;2865;5.9;38
07.10.2022;14:00:00;2205;6.3;38
07.10.2022;14:10:00;2475;6.7;38
07.10.2022;14:20:00;2480;7.2;39
07.10.2022;14:30:00;4017;8.0;42
07.10.2022;14:40:00;2279;8.6;42
07.10.2022;14:50:00;2473;9.0;41
07.10.2022;15:00:00;2869;9.4;41
07.10.2022;15:10:00;3715;10.2;43
07.10.2022;15:20:00;2726;10.6;41
07.10.2022;15:30:00;5354;11.5;44
07.10.2022;15:40:00;3694;12.2;45
07.10.2022;15:50:00;4133;12.9;45
07.10.2022;16:00:00;3585;13.4;45
07.10.2022;16:10:00;3981;14.1;46
07.10.2022;16:20:00;3601;14.7;45
07.10.2022;16:30:00;3342;15.3;45
07.10.2022;16:40:00;3111;15.8;45
07.10.2022;16:50:00;2916;16.3;44
07.10.2022;17:00:00;2686;16.7;44
07.10.2022;17:10:00;2393;17.1;43
07.10.2022;17:20:00;2080;17.5;42
07.10.2022;17:30:00;1655;17.8;41
07.10.2022;17:40:00;1141;18.0;40
07.10.2022;17:50:00;813;18.2;39
07.10.2022;18:00:00;490;18.2;38
07.10.2022;18:10:00;284;18.3;38
07.10.2022;18:20:00;194;18.3;38
07.10.2022;18:30:00;157;18.4;37
07.10.2022;18:40:00;127;18.4;37
07.10.2022;18:50:00;104;18.4;37
07.10.2022;19:00:00;0;18.4;0
08.10.2022;07:55:00;145;0;28
08.10.2022;08:05:00;176;0;29
08.10.2022;08:15:00;247;0;30
08.10.2022;08:25:00;312;0.1;30
08.10.2022;08:35:00;367;0.1;31
08.10.2022;08:45:00;488;0.2;31
08.10.2022;08:55:00;439;0.3;31
08.10.2022;09:05:00;393;0.4;32
08.10.2022;09:15:00;519;0.4;32
08.10.2022;09:25:00;621;0.5;32
08.10.2022;09:35:00;619;0.6;32
08.10.2022;09:45:00;674;0.7;32
08.10.2022;09:55:00;921;0.9;33
08.10.2022;10:05:00;1066;1.0;33
08.10.2022;10:15:00;1403;1.3;33
08.10.2022;10:25:00;1535;1.5;33
08.10.2022;10:35:00;1317;1.7;33
08.10.2022;10:45:00;1485;2.0;33
08.10.2022;10:55:00;1621;2.3;34
08.10.2022;11:05:00;1666;2.5;34
08.10.2022;11:15:00;1515;2.8;34
08.10.2022;11:25:00;933;3.0;34
08.10.2022;11:35:00;1114;3.1;34
08.10.2022;11:45:00;1689;3.4;34
08.10.2022;11:55:00;1982;3.7;35
08.10.2022;12:05:00;1615;4.0;35
08.10.2022;12:15:00;1824;4.3;35
08.10.2022;12:25:00;2521;4.7;36
08.10.2022;12:35:00;1954;5.0;37
08.10.2022;12:45:00;1576;5.3;36
08.10.2022;12:55:00;1265;5.6;36
08.10.2022;13:05:00;1277;5.7;36
08.10.2022;13:15:00;1193;6.0;36
08.10.2022;13:25:00;786;6.1;35
08.10.2022;13:35:00;462;6.2;35
08.10.2022;13:45:00;916;6.3;35
08.10.2022;13:55:00;1136;6.5;35
08.10.2022;14:05:00;1308;6.7;35
08.10.2022;14:15:00;1415;6.9;35
08.10.2022;14:25:00;1197;7.2;35
08.10.2022;14:35:00;1082;7.3;35
08.10.2022;14:45:00;1364;7.5;35
08.10.2022;14:55:00;1380;7.8;35
08.10.2022;15:05:00;954;7.9;35
08.10.2022;15:15:00;941;8.1;35
08.10.2022;15:25:00;956;8.3;35
08.10.2022;15:35:00;606;8.4;35
08.10.2022;15:45:00;904;8.5;35
08.10.2022;15:55:00;649;8.6;35
08.10.2022;16:05:00;497;8.7;35
08.10.2022;16:15:00;479;8.8;35
08.10.2022;16:25:00;461;8.9;35
08.10.2022;16:35:00;422;9.0;35
08.10.2022;16:45:00;395;9.0;35
08.10.2022;16:55:00;251;9.1;35
08.10.2022;17:05:00;386;9.1;35
08.10.2022;17:15:00;450;9.2;35
08.10.2022;17:25:00;504;9.3;35
08.10.2022;17:35:00;370;9.3;35
08.10.2022;17:45:00;283;9.4;35
08.10.2022;17:55:00;356;9.5;35
08.10.2022;18:05:00;300;9.5;35
08.10.2022;18:15:00;259;9.5;35
08.10.2022;18:25:00;208;9.6;35
08.10.2022;18:35:00;166;9.6;35
08.10.2022;18:45:00;115;9.6;35
08.10.2022;18:55:00;0;9.6;34
08.10.2022;19:05:00;0;9.6;0
09.10.2022;08:05:00;146;0;28
09.10.2022;08:15:00;174;0;29
09.10.2022;08:25:00;208;0;30
09.10.2022;08:35:00;261;0.1;30
09.10.2022;08:45:00;335;0.1;31
09.10.2022;08:55:00;420;0.2;31
09.10.2022;09:05:00;471;0.3;31
09.10.2022;09:15:00;493;0.3;32
09.10.2022;09:25:00;567;0.4;32
09.10.2022;09:35:00;796;0.6;32
09.10.2022;09:45:00;651;0.7;32
09.10.2022;09:55:00;592;0.8;32
09.10.2022;10:05:00;553;0.9;33
09.10.2022;10:15:00;531;1.0;33
09.10.2022;10:25:00;654;1.1;33
09.10.2022;10:35:00;975;1.2;33
09.10.2022;10:45:00;981;1.4;33
09.10.2022;10:55:00;1023;1.5;33
09.10.2022;11:05:00;1142;1.7;33
09.10.2022;11:15:00;943;1.9;33
09.10.2022;11:25:00;867;2.0;34
09.10.2022;11:35:00;998;2.2;34
09.10.2022;11:45:00;998;2.4;34
09.10.2022;11:55:00;1042;2.5;34
09.10.2022;12:05:00;1020;2.7;34
09.10.2022;12:15:00;988;2.9;34
09.10.2022;12:25:00;1010;3.0;34
09.10.2022;12:35:00;994;3.2;34
09.10.2022;12:45:00;978;3.3;34
09.10.2022;12:55:00;1161;3.5;34
09.10.2022;13:05:00;1394;3.7;34
09.10.2022;13:15:00;1464;4.0;34
09.10.2022;13:25:00;1554;4.2;35
09.10.2022;13:35:00;1505;4.5;35
09.10.2022;13:45:00;1392;4.7;35
09.10.2022;13:55:00;1631;5.0;35
09.10.2022;14:05:00;1728;5.3;35
09.10.2022;14:15:00;1439;5.5;35
09.10.2022;14:25:00;1265;5.8;35
09.10.2022;14:35:00;1005;5.9;35
09.10.2022;14:45:00;1122;6.1;35
09.10.2022;14:55:00;1158;6.3;35
09.10.2022;15:05:00;1274;6.5;35
09.10.2022;15:15:00;1398;6.7;35
09.10.2022;15:25:00;1705;7.0;35
09.10.2022;15:35:00;1463;7.3;36
09.10.2022;15:45:00;1084;7.5;35
09.10.2022;15:55:00;1407;7.7;35
09.10.2022;16:05:00;1460;7.9;35
09.10.2022;16:15:00;1231;8.1;35
09.10.2022;16:25:00;1135;8.3;35
09.10.2022;16:35:00;1020;8.5;35
09.10.2022;16:45:00;813;8.6;35
09.10.2022;16:55:00;955;8.8;35
09.10.2022;17:05:00;876;8.9;35
09.10.2022;17:15:00;755;9.0;35
09.10.2022;17:25:00;711;9.2;35
09.10.2022;17:35:00;704;9.3;35
09.10.2022;17:45:00;750;9.4;35
09.10.2022;17:55:00;606;9.5;35
09.10.2022;18:05:00;462;9.6;35
09.10.2022;18:15:00;328;9.7;35
09.10.2022;18:25:00;261;9.7;35
09.10.2022;18:35:00;193;9.7;35
09.10.2022;18:45:00;127;9.8;35
09.10.2022;18:55:00;0;9.8;35
10.10.2022;07:55:00;106;0;27
10.10.2022;08:05:00;177;0;29
10.10.2022;08:15:00;219;0;29
10.10.2022;08:25:00;275;0.1;30
10.10.2022;08:35:00;311;0.1;30
10.10.2022;08:45:00;303;0.2;30
10.10.2022;08:55:00;379;0.2;31
10.10.2022;09:05:00;422;0.3;31
10.10.2022;09:15:00;468;0.4;31
10.10.2022;09:25:00;581;0.5;32
10.10.2022;09:35:00;660;0.6;32
10.10.2022;09:45:00;748;0.7;32
10.10.2022;09:55:00;924;0.8;32
10.10.2022;10:05:00;1060;1.0;32
10.10.2022;10:15:00;1212;1.2;32
10.10.2022;10:25:00;1272;1.4;33
10.10.2022;10:35:00;1319;1.6;33
10.10.2022;10:45:00;1375;1.8;33
10.10.2022;10:55:00;1292;2.1;33
10.10.2022;11:05:00;1233;2.3;33
10.10.2022;11:15:00;1343;2.5;34
10.10.2022;11:25:00;1212;2.7;34
10.10.2022;11:35:00;1208;2.9;34
10.10.2022;11:45:00;1197;3.1;34
10.10.2022;11:55:00;1372;3.3;34
10.10.2022;12:05:00;1247;3.5;34
10.10.2022;12:15:00;1813;3.8;34
10.10.2022;12:25:00;2227;4.1;35
10.10.2022;12:35:00;2262;4.5;35
10.10.2022;12:45:00;3460;5.0;37
10.10.2022;12:55:00;2878;5.5;37
10.10.2022;13:05:00;2988;6.1;39
10.10.2022;13:15:00;2298;6.5;38
10.10.2022;13:25:00;2533;6.8;38
10.10.2022;13:35:00;2265;7.2;38
10.10.2022;13:45:00;2413;7.6;38
10.10.2022;13:55:00;2157;8.0;38
10.10.2022;14:05:00;2810;8.4;39
10.10.2022;14:15:00;2414;8.8;39
10.10.2022;14:25:00;3635;9.4;40
10.10.2022;14:35:00;6605;10.4;44
10.10.2022;14:45:00;4182;11.3;46
10.10.2022;14:55:00;2531;11.8;44
10.10.2022;15:05:00;2037;12.1;42
10.10.2022;15:15:00;1690;12.4;41
10.10.2022;15:25:00;2040;12.7;40
10.10.2022;15:35:00;3566;13.2;41
10.10.2022;15:45:00;2787;13.8;42
10.10.2022;15:55:00;2890;14.2;41
10.10.2022;16:05:00;3469;14.8;42
10.10.2022;16:15:00;4096;15.5;44
10.10.2022;16:25:00;2467;16.0;43
10.10.2022;16:35:00;3518;16.5;43
10.10.2022;16:45:00;3117;17.0;43
10.10.2022;16:55:00;2769;17.5;43
10.10.2022;17:05:00;2251;17.9;42
10.10.2022;17:15:00;1498;18.2;41
10.10.2022;17:25:00;925;18.4;40
10.10.2022;17:35:00;990;18.5;39
10.10.2022;17:45:00;816;18.7;38
10.10.2022;17:55:00;583;18.8;38
10.10.2022;18:05:00;399;18.9;37
10.10.2022;18:15:00;338;18.9;37
10.10.2022;18:25:00;275;19.0;37
10.10.2022;18:35:00;201;19.0;37
10.10.2022;18:45:00;133;19.0;36
10.10.2022;18:55:00;0;19.0;0
10.10.2022;19:05:00;0;19.0;0
11.10.2022;07:55:00;134;0;27
11.10.2022;08:05:00;155;0;29
11.10.2022;08:15:00;205;0;29
11.10.2022;08:25:00;301;0.1;30
11.10.2022;08:35:00;385;0.1;30
11.10.2022;08:45:00;470;0.2;31
11.10.2022;08:55:00;652;0.3;31
11.10.2022;09:05:00;684;0.4;31
11.10.2022;09:15:00;646;0.5;31
11.10.2022;09:25:00;776;0.6;32
11.10.2022;09:35:00;903;0.8;32
11.10.2022;09:45:00;894;0.9;32
11.10.2022;09:55:00;997;1.1;32
11.10.2022;10:05:00;1283;1.3;33
11.10.2022;10:15:00;1321;1.5;33
11.10.2022;10:25:00;1861;1.8;33
11.10.2022;10:35:00;2878;2.2;34
11.10.2022;10:45:00;4064;2.9;36
11.10.2022;10:55:00;4242;3.5;38
11.10.2022;11:05:00;4304;4.3;40
11.10.2022;11:15:00;4681;5.0;41
11.10.2022;11:25:00;5089;5.8;42
11.10.2022;11:35:00;4649;6.5;44
11.10.2022;11:45:00;4970;7.3;44
11.10.2022;11:55:00;5592;8.2;46
11.10.2022;12:05:00;3625;8.9;46
11.10.2022;12:15:00;3981;9.5;45
11.10.2022;12:25:00;2179;10.0;44
11.10.2022;12:35:00;2809;10.5;44
11.10.2022;12:45:00;4203;11.0;43
11.10.2022;12:55:00;4743;11.9;46
11.10.2022;13:05:00;5733;12.7;47
11.10.2022;13:15:00;5562;13.7;48
11.10.2022;13:25:00;5774;14.6;45
11.10.2022;13:35:00;4703;15.4;47
11.10.2022;13:45:00;5167;16.2;48
11.10.2022;13:55:00;5057;17.1;44
11.10.2022;14:05:00;4190;17.8;45
11.10.2022;14:15:00;5045;18.5;46
11.10.2022;14:25:00;4245;19.3;47
11.10.2022;14:35:00;3970;20.0;47
11.10.2022;14:45:00;3909;20.7;48
11.10.2022;14:55:00;4188;21.4;48
11.10.2022;15:05:00;4137;22.1;48
11.10.2022;15:15:00;1826;22.4;45
11.10.2022;15:25:00;1839;22.7;44
11.10.2022;15:35:00;2355;23.1;43
11.10.2022;15:45:00;3498;23.6;43
11.10.2022;15:55:00;2962;24.1;44
11.10.2022;16:05:00;1602;24.5;43
11.10.2022;16:15:00;1953;24.8;42
11.10.2022;16:25:00;1928;25.1;41
11.10.2022;16:35:00;1513;25.4;41
11.10.2022;16:45:00;1364;25.6;40
11.10.2022;16:55:00;1504;25.9;40
11.10.2022;17:05:00;1423;26.1;39
11.10.2022;17:15:00;1057;26.3;39
11.10.2022;17:25:00;581;26.4;38
11.10.2022;17:35:00;530;26.5;38
11.10.2022;17:45:00;588;26.6;37
11.10.2022;17:55:00;510;26.7;37
11.10.2022;18:05:00;419;26.7;37
11.10.2022;18:15:00;351;26.8;37
11.10.2022;18:25:00;252;26.9;37
11.10.2022;18:35:00;163;26.9;36
11.10.2022;18:45:00;111;26.9;36
11.10.2022;18:55:00;0;26.9;0
12.10.2022;08:10:00;153;0;28
12.10.2022;08:20:00;207;0;29
12.10.2022;08:30:00;265;0;30
12.10.2022;08:40:00;335;0.1;30
12.10.2022;08:50:00;359;0.2;31
12.10.2022;09:00:00;397;0.2;31
12.10.2022;09:10:00;426;0.3;31
12.10.2022;09:20:00;485;0.4;31
12.10.2022;09:30:00;504;0.4;32
12.10.2022;09:40:00;597;0.5;32
12.10.2022;09:50:00;651;0.6;32
12.10.2022;10:00:00;665;0.7;32
12.10.2022;10:10:00;693;0.9;32
12.10.2022;10:20:00;733;1.0;33
12.10.2022;10:30:00;827;1.1;33
12.10.2022;10:40:00;834;1.3;33
12.10.2022;10:50:00;887;1.4;33
12.10.2022;11:00:00;887;1.5;33
12.10.2022;11:10:00;807;1.7;33
12.10.2022;11:20:00;763;1.8;33
12.10.2022;11:30:00;806;1.9;33
12.10.2022;11:40:00;811;2.1;34
12.10.2022;11:50:00;866;2.2;34
12.10.2022;12:00:00;816;2.3;34
12.10.2022;12:10:00;840;2.5;34
12.10.2022;12:20:00;903;2.6;34
12.10.2022;12:30:00;979;2.8;34
12.10.2022;12:40:00;1041;3.0;34
12.10.2022;12:50:00;1174;3.1;34
12.10.2022;13:00:00;1134;3.3;34
12.10.2022;13:10:00;1078;3.5;34
12.10.2022;13:20:00;1254;3.7;34
12.10.2022;13:30:00;1366;3.9;34
12.10.2022;13:40:00;1575;4.2;34
12.10.2022;13:50:00;1409;4.4;35
12.10.2022;14:00:00;1532;4.7;35
12.10.2022;14:10:00;1450;4.9;35
12.10.2022;14:20:00;1317;5.1;35
12.10.2022;14:30:00;1045;5.3;35
12.10.2022;14:40:00;1011;5.5;35
12.10.2022;14:50:00;1088;5.7;35
12.10.2022;15:00:00;1033;5.8;35
12.10.2022;15:10:00;964;6.0;35
12.10.2022;15:20:00;1077;6.2;35
12.10.2022;15:30:00;1089;6.3;35
12.10.2022;15:40:00;1096;6.5;35
12.10.2022;15:50:00;977;6.7;35
12.10.2022;16:00:00;885;6.8;35
12.10.2022;16:10:00;832;7.0;35
12.10.2022;16:20:00;704;7.1;35
12.10.2022;16:30:00;716;7.2;35
12.10.2022;16:40:00;674;7.3;35
12.10.2022;16:50:00;575;7.4;35
12.10.2022;17:00:00;505;7.5;35
12.10.2022;17:10:00;518;7.6;35
12.10.2022;17:20:00;494;7.7;35
12.10.2022;17:30:00;434;7.8;35
12.10.2022;17:40:00;352;7.8;35
12.10.2022;17:50:00;266;7.9;35
12.10.2022;18:00:00;218;7.9;35
12.10.2022;18:10:00;186;7.9;35
12.10.2022;18:20:00;146;8.0;35
12.10.2022;18:30:00;117;8.0;34
12.10.2022;18:40:00;95;8.0;34
13.10.2022;07:50:00;44;0;27
13.10.2022;08:00:00;149;0;28
13.10.2022;08:10:00;164;0;29
13.10.2022;08:20:00;224;0;30
13.10.2022;08:30:00;259;0.1;30
13.10.2022;08:40:00;385;0.1;30
13.10.2022;08:50:00;577;0.2;31
13.10.2022;09:00:00;663;0.3;31
13.10.2022;09:10:00;716;0.4;31
13.10.2022;09:20:00;796;0.6;32
13.10.2022;09:30:00;1804;0.8;32
13.10.2022;09:40:00;2313;1.2;32
13.10.2022;09:50:00;1738;1.5;33
13.10.2022;10:00:00;1609;1.8;33
13.10.2022;10:10:00;1907;2.1;34
13.10.2022;10:20:00;2094;2.4;34
13.10.2022;10:30:00;1694;2.7;34
13.10.2022;10:40:00;1536;3.0;35
13.10.2022;10:50:00;2548;3.3;35
13.10.2022;11:00:00;3251;3.8;36
13.10.2022;11:10:00;2506;4.2;37
13.10.2022;11:20:00;3096;4.8;38
13.10.2022;11:30:00;2706;5.3;38
13.10.2022;11:40:00;2059;5.7;38
13.10.2022;11:50:00;1408;5.9;37
13.10.2022;12:00:00;1335;6.2;37
13.10.2022;12:10:00;1814;6.4;37
13.10.2022;12:20:00;2236;6.8;37
13.10.2022;12:30:00;3026;7.3;38
13.10.2022;12:40:00;2840;7.7;38
13.10.2022;12:50:00;2821;8.2;39
13.10.2022;13:00:00;2562;8.6;39
13.10.2022;13:10:00;3187;9.1;39
13.10.2022;13:20:00;2816;9.6;40
13.10.2022;13:30:00;3281;10.1;40
13.10.2022;13:40:00;2923;10.6;41
13.10.2022;13:50:00;2913;11.1;40
13.10.2022;14:00:00;3494;11.6;41
13.10.2022;14:10:00;2841;12.1;41
13.10.2022;14:20:00;3726;12.7;42
13.10.2022;14:30:00;3465;13.3;42
13.10.2022;14:40:00;2255;13.9;43
13.10.2022;14:50:00;2606;14.3;42
13.10.2022;15:00:00;2883;14.8;42
13.10.2022;15:10:00;2628;15.2;42
13.10.2022;15:20:00;1868;15.6;41
13.10.2022;15:30:00;1489;15.8;40
13.10.2022;15:40:00;1025;16.0;39
13.10.2022;15:50:00;1199;16.2;38
13.10.2022;16:00:00;1132;16.4;38
13.10.2022;16:10:00;1370;16.6;38
13.10.2022;16:20:00;1414;16.8;37
13.10.2022;16:30:00;2115;17.1;37
13.10.2022;16:40:00;1181;17.4;37
13.10.2022;16:50:00;568;17.5;37
13.10.2022;17:00:00;372;17.6;37
13.10.2022;17:10:00;431;17.6;36
13.10.2022;17:20:00;381;17.7;36
13.10.2022;17:30:00;343;17.7;36
13.10.2022;17:40:00;278;17.8;36
13.10.2022;17:50:00;216;17.8;36
13.10.2022;18:00:00;212;17.9;36
13.10.2022;18:10:00;157;17.9;35
13.10.2022;18:20:00;104;17.9;35
14.10.2022;07:45:00;17;0;26
14.10.2022;07:55:00;162;0;28
14.10.2022;08:05:00;221;0;29
14.10.2022;08:15:00;245;0;30
14.10.2022;08:25:00;336;0.1;30
14.10.2022;08:35:00;287;0.1;30
14.10.2022;08:45:00;258;0.2;31
14.10.2022;08:55:00;416;0.3;31
14.10.2022;09:05:00;598;0.3;31
14.10.2022;09:15:00;709;0.5;31
14.10.2022;09:25:00;531;0.6;32
14.10.2022;09:35:00;512;0.6;32
14.10.2022;09:45:00;476;0.7;32
14.10.2022;09:55:00;558;0.8;32
14.10.2022;10:05:00;756;0.9;32
14.10.2022;10:15:00;736;1.0;33
14.10.2022;10:25:00;878;1.2;33
14.10.2022;10:35:00;862;1.3;33
14.10.2022;10:45:00;892;1.5;33
14.10.2022;10:55:00;785;1.6;33
14.10.2022;11:05:00;774;1.7;33
14.10.2022;11:15:00;492;1.8;33
14.10.2022;11:25:00;629;1.9;33
14.10.2022;11:35:00;956;2.1;33
14.10.2022;11:45:00;1225;2.3;34
14.10.2022;11:55:00;1311;2.5;34
14.10.2022;12:05:00;1528;2.7;34
14.10.2022;12:15:00;2167;3.0;34
14.10.2022;12:25:00;3508;3.6;35
14.10.2022;12:35:00;3243;4.1;37
14.10.2022;12:45:00;3038;4.6;38
14.10.2022;12:55:00;1782;5.0;37
14.10.2022;13:05:00;2057;5.3;37
14.10.2022;13:15:00;2668;5.7;38
14.10.2022;13:25:00;2493;6.1;38
14.10.2022;13:35:00;3027;6.6;39
14.10.2022;13:45:00;1318;6.9;38
14.10.2022;13:55:00;1443;7.1;37
14.10.2022;14:05:00;1339;7.4;37
14.10.2022;14:15:00;1060;7.5;36
14.10.2022;14:25:00;1228;7.7;36
14.10.2022;14:35:00;1793;8.0;36
14.10.2022;14:45:00;1935;8.3;37
14.10.2022;14:55:00;1753;8.6;37
14.10.2022;15:05:00;1672;8.9;37
14.10.2022;15:15:00;1660;9.2;37
14.10.2022;15:25:00;1417;9.4;37
14.10.2022;15:35:00;1108;9.6;36
14.10.2022;15:45:00;872;9.7;36
14.10.2022;15:55:00;932;9.9;36
14.10.2022;16:05:00;903;10.0;36
14.10.2022;16:15:00;988;10.2;36
14.10.2022;16:25:00;1109;10.4;36
14.10.2022;16:35:00;944;10.5;36
14.10.2022;16:45:00;1105;10.7;36
14.10.2022;16:55:00;770;10.9;36
14.10.2022;17:05:00;754;11.0;35
14.10.2022;17:15:00;599;11.1;35
14.10.2022;17:25:00;415;11.2;35
14.10.2022;17:35:00;307;11.2;35
14.10.2022;17:45:00;188;11.3;35
14.10.2022;17:55:00;302;11.3;35
14.10.2022;18:05:00;142;11.3;35
14.10.2022;18:15:00;116;11.3;35
14.10.2022;18:25:00;0;11.4;0
15.10.2022;08:00:00;44;0;26
15.10.2022;08:10:00;178;0;28
15.10.2022;08:20:00;238;0;29
15.10.2022;08:30:00;241;0.1;30
15.10.2022;08:40:00;433;0.1;30
15.10.2022;08:50:00;536;0.2;31
15.10.2022;09:00:00;845;0.3;31
15.10.2022;09:10:00;834;0.5;31
15.10.2022;09:20:00;793;0.6;32
15.10.2022;09:30:00;865;0.7;32
15.10.2022;09:40:00;645;0.9;32
15.10.2022;09:50:00;837;1.0;32
15.10.2022;10:00:00;1524;1.2;32
15.10.2022;10:10:00;1363;1.4;33
15.10.2022;10:20:00;1005;1.6;33
15.10.2022;10:30:00;1377;1.8;33
15.10.2022;10:40:00;1416;2.0;33
15.10.2022;10:50:00;1677;2.3;33
15.10.2022;11:00:00;2379;2.7;34
15.10.2022;11:10:00;1994;3.0;35
15.10.2022;11:20:00;1941;3.3;35
15.10.2022;11:30:00;2497;3.8;36
15.10.2022;11:40:00;2818;4.2;37
15.10.2022;11:50:00;2285;4.6;37
15.10.2022;12:00:00;2157;5.0;37
15.10.2022;12:10:00;1757;5.3;37
15.10.2022;12:20:00;1878;5.6;37
15.10.2022;12:30:00;1815;5.9;37
15.10.2022;12:40:00;1725;6.2;37
15.10.2022;12:50:00;1421;6.5;37
15.10.2022;13:00:00;1832;6.7;37
15.10.2022;13:10:00;1632;7.0;37
15.10.2022;13:20:00;1455;7.3;37
15.10.2022;13:30:00;1443;7.5;36
15.10.2022;13:40:00;2157;7.8;37
15.10.2022;13:50:00;1922;8.2;37
15.10.2022;14:00:00;2174;8.5;37
15.10.2022;14:10:00;4160;9.0;38
15.10.2022;14:20:00;4926;9.8;41
15.10.2022;14:30:00;4859;10.7;43
15.10.2022;14:40:00;5711;11.5;45
15.10.2022;14:50:00;4896;12.4;47
15.10.2022;15:00:00;4428;13.1;46
15.10.2022;15:10:00;2549;13.7;45
15.10.2022;15:20:00;3976;14.2;44
15.10.2022;15:30:00;4112;14.8;45
15.10.2022;15:40:00;2201;15.2;43
15.10.2022;15:50:00;4076;15.7;44
15.10.2022;16:00:00;2500;16.1;43
15.10.2022;16:10:00;1906;16.6;42
15.10.2022;16:20:00;1659;16.8;41
15.10.2022;16:30:00;1152;17.0;40
15.10.2022;16:40:00;703;17.2;39
15.10.2022;16:50:00;635;17.3;38
15.10.2022;17:00:00;554;17.4;38
15.10.2022;17:10:00;591;17.5;38
15.10.2022;17:20:00;614;17.6;37
15.10.2022;17:30:00;486;17.7;37
15.10.2022;17:40:00;424;17.7;37
15.10.2022;17:50:00;471;17.8;37
15.10.2022;18:00:00;422;17.9;36
15.10.2022;18:10:00;328;17.9;36
15.10.2022;18:20:00;261;18.0;36
15.10.2022;18:30:00;129;18.0;36
15.10.2022;18:40:00;83;18.0;36
15.10.2022;18:50:00;0;18.0;0
16.10.2022;07:55:00;129;0;27
16.10.2022;08:05:00;176;0;29
16.10.2022;08:15:00;262;0;29
16.10.2022;08:25:00;336;0.1;30
16.10.2022;08:35:00;421;0.1;30
16.10.2022;08:45:00;515;0.2;31
16.10.2022;08:55:00;642;0.3;31
16.10.2022;09:05:00;629;0.4;31
16.10.2022;09:15:00;636;0.5;32
16.10.2022;09:25:00;620;0.6;32
16.10.2022;09:35:00;611;0.7;32
16.10.2022;09:45:00;661;0.8;32
16.10.2022;09:55:00;2695;1.2;32
16.10.2022;10:05:00;2820;1.6;33
16.10.2022;10:15:00;3463;2.2;35
16.10.2022;10:25:00;4103;2.8;37
16.10.2022;10:35:00;4502;3.5;39
16.10.2022;10:45:00;4152;4.2;40
16.10.2022;10:55:00;4172;4.9;41
16.10.2022;11:05:00;3245;5.5;41
16.10.2022;11:15:00;4622;6.3;43
16.10.2022;11:25:00;4766;7.0;44
16.10.2022;11:35:00;4927;7.9;45
16.10.2022;11:45:00;5471;8.7;46
16.10.2022;11:55:00;4690;9.6;47
16.10.2022;12:05:00;4961;10.4;48
16.10.2022;12:15:00;3496;11.2;44
16.10.2022;12:25:00;5552;12.1;46
16.10.2022;12:35:00;5771;13.0;48
16.10.2022;12:45:00;5568;14.0;44
16.10.2022;12:55:00;5533;14.9;47
16.10.2022;13:05:00;5609;15.8;48
16.10.2022;13:15:00;5685;16.7;45
16.10.2022;13:25:00;5733;17.6;48
16.10.2022;13:35:00;6296;18.7;44
16.10.2022;13:45:00;6394;19.7;47
16.10.2022;13:55:00;5004;20.6;44
16.10.2022;14:05:00;4446;21.4;47
16.10.2022;14:15:00;6817;22.3;46
16.10.2022;14:25:00;3394;23.0;44
16.10.2022;14:35:00;2160;23.4;43
16.10.2022;14:45:00;3503;23.9;44
16.10.2022;14:55:00;5072;24.7;46
16.10.2022;15:05:00;4722;25.5;48
16.10.2022;15:15:00;4268;26.2;48
16.10.2022;15:25:00;4488;27.0;48
16.10.2022;15:35:00;4306;27.6;48
16.10.2022;15:45:00;4367;28.3;48
16.10.2022;15:55:00;3813;28.9;48
16.10.2022;16:05:00;3379;29.5;47
16.10.2022;16:15:00;2845;30.0;47
16.10.2022;16:25:00;2971;30.5;46
16.10.2022;16:35:00;2703;31.0;45
16.10.2022;16:45:00;2313;31.4;45
16.10.2022;16:55:00;2185;31.8;44
16.10.2022;17:05:00;1839;32.1;43
16.10.2022;17:15:00;1159;32.4;42
16.10.2022;17:25:00;1010;32.5;41
16.10.2022;17:35:00;740;32.7;40
16.10.2022;17:45:00;532;32.8;39
16.10.2022;17:55:00;415;32.8;39
16.10.2022;18:05:00;321;32.9;38
16.10.2022;18:15:00;244;32.9;38
16.10.2022;18:25:00;189;33.0;38
16.10.2022;18:35:00;99;33.0;37
17.10.2022;07:55:00;111;0;28
17.10.2022;08:05:00;172;0;29
17.10.2022;08:15:00;236;0;29
17.10.2022;08:25:00;287;0.1;30
17.10.2022;08:35:00;343;0.1;30
17.10.2022;08:45:00;408;0.2;31
17.10.2022;08:55:00;483;0.3;31
17.10.2022;09:05:00;869;0.4;31
17.10.2022;09:15:00;1017;0.6;31
17.10.2022;09:25:00;1151;0.7;32
17.10.2022;09:35:00;1249;0.9;32
17.10.2022;09:45:00;1360;1.2;32
17.10.2022;09:55:00;1572;1.4;33
17.10.2022;10:05:00;2841;1.9;33
17.10.2022;10:15:00;2312;2.3;35
17.10.2022;10:25:00;2917;2.7;35
17.10.2022;10:35:00;3588;3.3;37
17.10.2022;10:45:00;3200;3.9;38
17.10.2022;10:55:00;3473;4.4;39
17.10.2022;11:05:00;2509;4.9;39
17.10.2022;11:15:00;3884;5.5;40
17.10.2022;11:25:00;4285;6.2;41
17.10.2022;11:35:00;3820;6.9;42
17.10.2022;11:45:00;4286;7.4;42
17.10.2022;11:55:00;4326;8.1;43
17.10.2022;12:05:00;4000;8.9;44
17.10.2022;12:15:00;3283;9.4;43
17.10.2022;12:25:00;5037;10.2;44
17.10.2022;12:35:00;5156;11.0;46
17.10.2022;12:45:00;4757;11.9;48
17.10.2022;12:55:00;3808;12.4;46
17.10.2022;13:05:00;4341;13.3;48
17.10.2022;13:15:00;3364;13.8;46
17.10.2022;13:25:00;4281;14.4;45
17.10.2022;13:35:00;5070;15.2;48
17.10.2022;13:45:00;5213;16.2;44
17.10.2022;13:55:00;5728;17.0;46
17.10.2022;14:05:00;5586;17.9;48
17.10.2022;14:15:00;5273;18.8;44
17.10.2022;14:25:00;5132;19.7;46
17.10.2022;14:35:00;5325;20.6;48
17.10.2022;14:45:00;5195;21.4;44
17.10.2022;14:55:00;5054;22.3;47
17.10.2022;15:05:00;4848;23.1;48
17.10.2022;15:15:00;4758;23.9;45
17.10.2022;15:25:00;4628;24.6;45
17.10.2022;15:35:00;4320;25.4;46
17.10.2022;15:45:00;4034;26.1;47
17.10.2022;15:55:00;3854;26.7;47
17.10.2022;16:05:00;3598;27.3;47
17.10.2022;16:15:00;3281;27.9;47
17.10.2022;16:25:00;2845;28.4;46
17.10.2022;16:35:00;2772;28.8;45
17.10.2022;16:45:00;2714;29.3;45
17.10.2022;16:55:00;2197;29.7;44
17.10.2022;17:05:00;1671;30.0;43
17.10.2022;17:15:00;1185;30.2;42
17.10.2022;17:25:00;803;30.3;40
17.10.2022;17:35:00;553;30.4;39
17.10.2022;17:45:00;404;30.5;39
17.10.2022;17:55:00;330;30.6;38
17.10.2022;18:05:00;271;30.6;38
17.10.2022;18:15:00;217;30.7;38
17.10.2022;18:25:00;159;30.7;38
17.10.2022;18:35:00;92;30.7;37
18.10.2022;08:05:00;118;0;28
18.10.2022;08:15:00;170;0;29
18.10.2022;08:25:00;234;0;30
18.10.2022;08:35:00;315;0.1;30
18.10.2022;08:45:00;383;0.1;30
18.10.2022;08:55:00;457;0.2;31
18.10.2022;09:05:00;735;0.3;31
18.10.2022;09:15:00;858;0.4;31
18.10.2022;09:25:00;1023;0.6;32
18.10.2022;09:35:00;1150;0.8;32
18.10.2022;09:45:00;1975;1.1;32
18.10.2022;09:55:00;2283;1.4;33
18.10.2022;10:05:00;2608;1.9;34
18.10.2022;10:15:00;2507;2.3;35
18.10.2022;10:25:00;3149;2.8;36
18.10.2022;10:35:00;3496;3.4;37
18.10.2022;10:45:00;3818;4.0;38
18.10.2022;10:55:00;4013;4.6;40
18.10.2022;11:05:00;4188;5.3;41
18.10.2022;11:15:00;4439;6.0;42
18.10.2022;11:25:00;4435;6.8;43
18.10.2022;11:35:00;4572;7.5;44
18.10.2022;11:45:00;4763;8.3;45
18.10.2022;11:55:00;4792;9.1;46
18.10.2022;12:05:00;5002;9.9;47
18.10.2022;12:15:00;5132;10.7;47
18.10.2022;12:25:00;5144;11.6;48
18.10.2022;12:35:00;5336;12.4;44
18.10.2022;12:45:00;5457;13.3;46
18.10.2022;12:55:00;5442;14.2;48
18.10.2022;13:05:00;5748;15.2;44
18.10.2022;13:15:00;3222;15.9;45
18.10.2022;13:25:00;4982;16.7;47
18.10.2022;13:35:00;6041;17.6;46
18.10.2022;13:45:00;5487;18.5;45
18.10.2022;13:55:00;5417;19.4;48
18.10.2022;14:05:00;5354;20.3;44
18.10.2022;14:15:00;5642;21.2;46
18.10.2022;14:25:00;5549;22.1;48
18.10.2022;14:35:00;3418;22.8;43
18.10.2022;14:45:00;5139;23.7;46
18.10.2022;14:55:00;4980;24.5;48
18.10.2022;15:05:00;4741;25.3;47
18.10.2022;15:15:00;4646;26.1;44
18.10.2022;15:25:00;4457;26.8;46
18.10.2022;15:35:00;4294;27.5;47
18.10.2022;15:45:00;4226;28.2;48
18.10.2022;15:55:00;4086;28.9;48
18.10.2022;16:05:00;3549;29.5;48
18.10.2022;16:15:00;3269;30.0;47
18.10.2022;16:25:00;3016;30.6;46
18.10.2022;16:35:00;2789;31.0;46
18.10.2022;16:45:00;1735;31.4;44
18.10.2022;16:55:00;1457;31.6;43
18.10.2022;17:05:00;1691;31.9;42
18.10.2022;17:15:00;1045;32.1;41
18.10.2022;17:25:00;658;32.2;40
18.10.2022;17:35:00;443;32.3;39
18.10.2022;17:45:00;344;32.3;39
18.10.2022;17:55:00;281;32.4;38
18.10.2022;18:05:00;232;32.4;38
18.10.2022;18:15:00;186;32.5;38
18.10.2022;18:25:00;129;32.5;37
18.10.2022;18:35:00;37;32.5;37
18.10.2022;18:45:00;0;32.5;0
19.10.2022;08:15:00;144;0;28
19.10.2022;08:25:00;181;0;29
19.10.2022;08:35:00;217;0;30
19.10.2022;08:45:00;257;0.1;30
19.10.2022;08:55:00;287;0.1;31
19.10.2022;09:05:00;275;0.2;31
19.10.2022;09:15:00;325;0.2;31
19.10.2022;09:25:00;352;0.3;31
19.10.2022;09:35:00;373;0.3;32
19.10.2022;09:45:00;371;0.4;32
19.10.2022;09:55:00;444;0.5;32
19.10.2022;10:05:00;465;0.5;32
19.10.2022;10:15:00;504;0.6;32
19.10.2022;10:25:00;555;0.7;33
19.10.2022;10:35:00;541;0.8;33
19.10.2022;10:45:00;671;0.9;33
19.10.2022;10:55:00;651;1.0;33
19.10.2022;11:05:00;729;1.1;33
19.10.2022;11:15:00;754;1.3;33
19.10.2022;11:25:00;815;1.4;33
19.10.2022;11:35:00;803;1.5;33
19.10.2022;11:45:00;1071;1.7;33
19.10.2022;11:55:00;1193;1.9;34
19.10.2022;12:05:00;1264;2.1;34
19.10.2022;12:15:00;1231;2.3;34
19.10.2022;12:25:00;1251;2.5;34
19.10.2022;12:35:00;1227;2.7;34
19.10.2022;12:45:00;1000;2.8;34
19.10.2022;12:55:00;1209;3.0;34
19.10.2022;13:05:00;1701;3.3;34
19.10.2022;13:15:00;2040;3.6;35
19.10.2022;13:25:00;1946;3.9;35
19.10.2022;13:35:00;1999;4.3;36
19.10.2022;13:45:00;1551;4.6;36
19.10.2022;13:55:00;1873;4.8;36
19.10.2022;14:05:00;4178;5.4;37
19.10.2022;14:15:00;1956;5.8;38
19.10.2022;14:25:00;2575;6.2;38
19.10.2022;14:35:00;5199;7.0;40
19.10.2022;14:45:00;5071;7.7;42
19.10.2022;14:55:00;2715;8.3;42
19.10.2022;15:05:00;3075;8.9;42
19.10.2022;15:15:00;4160;9.5;43
19.10.2022;15:25:00;3485;10.1;43
19.10.2022;15:35:00;3508;10.6;43
19.10.2022;15:45:00;4675;11.3;44
19.10.2022;15:55:00;3281;11.9;44
19.10.2022;16:05:00;1568;12.2;42
19.10.2022;16:15:00;2132;12.6;42
19.10.2022;16:25:00;2087;12.9;41
19.10.2022;16:35:00;1285;13.1;40
19.10.2022;16:45:00;1127;13.3;39
19.10.2022;16:55:00;729;13.5;38
19.10.2022;17:05:00;718;13.6;38
19.10.2022;17:15:00;766;13.7;37
19.10.2022;17:25:00;646;13.8;37
19.10.2022;17:35:00;373;13.9;37
19.10.2022;17:45:00;305;14.0;37
19.10.2022;17:55:00;187;14.0;37
19.10.2022;18:05:00;169;14.0;36
19.10.2022;18:15:00;133;14.1;36
19.10.2022;18:25:00;64;14.1;36
20.10.2022;08:05:00;163;0;28
20.10.2022;08:15:00;185;0;29
20.10.2022;08:25:00;180;0;30
20.10.2022;08:35:00;269;0.1;30
20.10.2022;08:45:00;245;0.1;31
20.10.2022;08:55:00;318;0.2;31
20.10.2022;09:05:00;345;0.2;31
20.10.2022;09:15:00;363;0.3;31
20.10.2022;09:25:00;464;0.3;32
20.10.2022;09:35:00;711;0.5;32
20.10.2022;09:45:00;571;0.6;32
20.10.2022;09:55:00;575;0.6;32
20.10.2022;10:05:00;735;0.8;32
20.10.2022;10:15:00;1135;0.9;33
20.10.2022;10:25:00;1122;1.1;33
20.10.2022;10:35:00;1555;1.3;33
20.10.2022;10:45:00;1325;1.6;33
20.10.2022;10:55:00;1127;1.8;33
20.10.2022;11:05:00;940;2.0;34
20.10.2022;11:15:00;1706;2.2;34
20.10.2022;11:25:00;2338;2.6;34
20.10.2022;11:35:00;1797;2.9;35
20.10.2022;11:45:00;1731;3.1;35
20.10.2022;11:55:00;2311;3.5;35
20.10.2022;12:05:00;2045;3.8;36
20.10.2022;12:15:00;1865;4.2;36
20.10.2022;12:25:00;2030;4.5;36
20.10.2022;12:35:00;1494;4.8;36
20.10.2022;12:45:00;1303;5.0;36
20.10.2022;12:55:00;1242;5.2;36
20.10.2022;13:05:00;1882;5.5;36
20.10.2022;13:15:00;1681;5.8;36
20.10.2022;13:25:00;1896;6.1;36
20.10.2022;13:35:00;1969;6.4;36
20.10.2022;13:45:00;1748;6.7;37
20.10.2022;13:55:00;1844;7.0;37
20.10.2022;14:05:00;1452;7.2;37
20.10.2022;14:15:00;929;7.4;36
20.10.2022;14:25:00;1268;7.6;36
20.10.2022;14:35:00;1377;7.8;36
20.10.2022;14:45:00;1182;8.0;36
20.10.2022;14:55:00;1406;8.2;36
20.10.2022;15:05:00;2615;8.6;36
20.10.2022;15:15:00;1487;8.9;36
20.10.2022;15:25:00;1474;9.1;36
20.10.2022;15:35:00;1433;9.3;36
20.10.2022;15:45:00;966;9.5;36
20.10.2022;15:55:00;819;9.7;36
20.10.2022;16:05:00;626;9.8;36
20.10.2022;16:15:00;610;9.9;36
20.10.2022;16:25:00;456;10.0;36
20.10.2022;16:35:00;532;10.0;35
20.10.2022;16:45:00;756;10.2;35
20.10.2022;16:55:00;807;10.3;35
20.10.2022;17:05:00;533;10.4;35
20.10.2022;17:15:00;406;10.5;35
20.10.2022;17:25:00;294;10.5;35
20.10.2022;17:35:00;320;10.6;35
20.10.2022;17:45:00;291;10.6;35
20.10.2022;17:55:00;241;10.7;35
20.10.2022;18:05:00;163;10.7;35
20.10.2022;18:15:00;119;10.7;35
20.10.2022;18:25:00;41;10.7;35
21.10.2022;08:15:00;71;0;26
21.10.2022;08:25:00;172;0;28
21.10.2022;08:35:00;167;0;29
21.10.2022;08:45:00;194;0;30
21.10.2022;08:55:00;260;0.1;30
21.10.2022;09:05:00;223;0.1;31
21.10.2022;09:15:00;246;0.2;31
21.10.2022;09:25:00;326;0.2;31
21.10.2022;09:35:00;417;0.3;31
21.10.2022;09:45:00;693;0.4;32
21.10.2022;09:55:00;762;0.5;32
21.10.2022;10:05:00;993;0.7;32
21.10.2022;10:15:00;1087;0.8;32
21.10.2022;10:25:00;1108;1.0;33
21.10.2022;10:35:00;1726;1.3;33
21.10.2022;10:45:00;1396;1.5;33
21.10.2022;10:55:00;643;1.6;33
21.10.2022;11:05:00;967;1.8;33
21.10.2022;11:15:00;903;1.9;33
21.10.2022;11:25:00;778;2.0;34
21.10.2022;11:35:00;693;2.2;34
21.10.2022;11:45:00;660;2.3;34
21.10.2022;11:55:00;676;2.4;34
21.10.2022;12:05:00;752;2.5;34
21.10.2022;12:15:00;875;2.6;34
21.10.2022;12:25:00;767;2.8;34
21.10.2022;12:35:00;756;2.9;34
21.10.2022;12:45:00;691;3.0;34
21.10.2022;12:55:00;810;3.1;34
21.10.2022;13:05:00;740;3.3;34
21.10.2022;13:15:00;1097;3.4;34
21.10.2022;13:25:00;1056;3.6;34
21.10.2022;13:35:00;1009;3.8;34
21.10.2022;13:45:00;915;3.9;34
21.10.2022;13:55:00;678;4.1;34
21.10.2022;14:05:00;767;4.2;34
21.10.2022;14:15:00;893;4.3;34
21.10.2022;14:25:00;1097;4.5;34
21.10.2022;14:35:00;1218;4.7;35
21.10.2022;14:45:00;1651;4.9;35
21.10.2022;14:55:00;1449;5.2;35
21.10.2022;15:05:00;1198;5.4;35
21.10.2022;15:15:00;1058;5.6;35
21.10.2022;15:25:00;1016;5.8;35
21.10.2022;15:35:00;965;5.9;35
21.10.2022;15:45:00;856;6.1;35
21.10.2022;15:55:00;857;6.2;35
21.10.2022;16:05:00;1043;6.4;35
21.10.2022;16:15:00;1122;6.5;35
21.10.2022;16:25:00;895;6.7;35
21.10.2022;16:35:00;723;6.8;35
21.10.2022;16:45:00;676;6.9;35
21.10.2022;16:55:00;569;7.0;35
21.10.2022;17:05:00;465;7.1;35
21.10.2022;17:15:00;424;7.2;35
21.10.2022;17:25:00;349;7.3;35
21.10.2022;17:35:00;287;7.3;35
21.10.2022;17:45:00;217;7.3;35
21.10.2022;17:55:00;171;7.4;35
21.10.2022;18:05:00;137;7.4;35
21.10.2022;18:15:00;81;7.4;35
22.10.2022;08:25:00;144;0;28
22.10.2022;08:35:00;167;0;29
22.10.2022;08:45:00;178;0;30
22.10.2022;08:55:00;242;0.1;30
22.10.2022;09:05:00;431;0.1;30
22.10.2022;09:15:00;465;0.2;31
22.10.2022;09:25:00;557;0.3;31
22.10.2022;09:35:00;630;0.4;31
22.10.2022;09:45:00;752;0.5;32
22.10.2022;09:55:00;1253;0.7;32
22.10.2022;10:05:00;838;0.9;32
22.10.2022;10:15:00;1987;1.1;32
22.10.2022;10:25:00;3125;1.6;33
22.10.2022;10:35:00;1839;2.0;34
22.10.2022;10:45:00;2143;2.3;35
22.10.2022;10:55:00;2030;2.7;35
22.10.2022;11:05:00;2525;3.1;35
22.10.2022;11:15:00;4125;3.7;37
22.10.2022;11:25:00;4738;4.4;39
22.10.2022;11:35:00;4818;5.2;41
22.10.2022;11:45:00;4964;6.0;43
22.10.2022;11:55:00;5110;6.9;44
22.10.2022;12:05:00;5208;7.7;46
22.10.2022;12:15:00;5266;8.6;47
22.10.2022;12:25:00;5318;9.5;48
22.10.2022;12:35:00;5411;10.4;48
22.10.2022;12:45:00;5481;11.3;44
22.10.2022;12:55:00;5480;12.1;46
22.10.2022;13:05:00;5675;13.1;48
22.10.2022;13:15:00;5515;14.0;44
22.10.2022;13:25:00;5596;14.9;47
22.10.2022;13:35:00;5042;15.7;48
22.10.2022;13:45:00;5694;16.6;44
22.10.2022;13:55:00;5751;17.5;46
22.10.2022;14:05:00;5655;18.4;48
22.10.2022;14:15:00;6180;19.4;45
22.10.2022;14:25:00;5412;20.4;48
22.10.2022;14:35:00;5271;21.2;44
22.10.2022;14:45:00;5280;22.1;47
22.10.2022;14:55:00;5107;23.0;48
22.10.2022;15:05:00;4918;23.8;44
22.10.2022;15:15:00;4765;24.6;46
22.10.2022;15:25:00;4564;25.3;48
22.10.2022;15:35:00;4378;26.1;48
22.10.2022;15:45:00;4171;26.8;48
22.10.2022;15:55:00;3919;27.4;48
22.10.2022;16:05:00;3600;28.0;48
22.10.2022;16:15:00;3325;28.6;47
22.10.2022;16:25:00;3084;29.1;47
22.10.2022;16:35:00;2758;29.6;46
22.10.2022;16:45:00;2274;30.0;45
22.10.2022;16:55:00;1649;30.3;43
22.10.2022;17:05:00;1012;30.5;42
22.10.2022;17:15:00;870;30.6;41
22.10.2022;17:25:00;715;30.7;40
22.10.2022;17:35:00;466;30.8;39
22.10.2022;17:45:00;213;30.9;39
22.10.2022;17:55:00;204;30.9;38
22.10.2022;18:05:00;184;30.9;38
22.10.2022;18:15:00;147;31.0;38
22.10.2022;18:25:00;66;31.0;37
22.10.2022;18:35:00;0;31.0;0
23.10.2022;08:10:00;166;0;28
23.10.2022;08:20:00;262;0;29
23.10.2022;08:30:00;345;0.1;30
23.10.2022;08:40:00;503;0.1;30
23.10.2022;08:50:00;639;0.2;31
23.10.2022;09:00:00;730;0.4;31
23.10.2022;09:10:00;657;0.5;32
23.10.2022;09:20:00;824;0.6;32
23.10.2022;09:30:00;1231;0.8;32
23.10.2022;09:40:00;1557;1.0;32
23.10.2022;09:50:00;1731;1.3;33
23.10.2022;10:00:00;1839;1.6;33
23.10.2022;10:10:00;1375;1.8;33
23.10.2022;10:20:00;3224;2.3;34
23.10.2022;10:30:00;2927;2.8;36
23.10.2022;10:40:00;1846;3.2;36
23.10.2022;10:50:00;3138;3.7;37
23.10.2022;11:00:00;3919;4.2;38
23.10.2022;11:10:00;2958;4.8;39
23.10.2022;11:20:00;2998;5.3;39
23.10.2022;11:30:00;2754;5.7;39
23.10.2022;11:40:00;1860;6.0;39
23.10.2022;11:50:00;2027;6.4;38
23.10.2022;12:00:00;2148;6.7;38
23.10.2022;12:10:00;2778;7.2;39
23.10.2022;12:20:00;3814;7.8;40
23.10.2022;12:30:00;3963;8.5;42
23.10.2022;12:40:00;3917;9.2;43
23.10.2022;12:50:00;4961;9.9;43
23.10.2022;13:00:00;3400;10.6;44
23.10.2022;13:10:00;1721;11.0;42
23.10.2022;13:20:00;1697;11.2;41
23.10.2022;13:30:00;1552;11.5;40
23.10.2022;13:40:00;1580;11.8;40
23.10.2022;13:50:00;1195;12.0;39
23.10.2022;14:00:00;1495;12.2;39
23.10.2022;14:10:00;2000;12.5;39
23.10.2022;14:20:00;4623;13.1;40
23.10.2022;14:30:00;2836;13.7;41
23.10.2022;14:40:00;1197;13.9;40
23.10.2022;14:50:00;807;14.1;39
23.10.2022;15:00:00;765;14.2;38
23.10.2022;15:10:00;960;14.3;37
23.10.2022;15:20:00;1146;14.5;37
23.10.2022;15:30:00;1016;14.7;37
23.10.2022;15:40:00;1424;14.9;37
23.10.2022;15:50:00;2112;15.2;37
23.10.2022;16:00:00;2016;15.6;38
23.10.2022;16:10:00;1493;15.9;38
23.10.2022;16:20:00;1437;16.1;37
23.10.2022;16:30:00;1879;16.4;38
23.10.2022;16:40:00;1116;16.7;37
23.10.2022;16:50:00;592;16.8;37
23.10.2022;17:00:00;467;16.8;37
23.10.2022;17:10:00;397;16.9;36
23.10.2022;17:20:00;237;17.0;36
23.10.2022;17:30:00;147;17.0;36
23.10.2022;17:40:00;165;17.0;36
23.10.2022;17:50:00;172;17.0;36
23.10.2022;18:00:00;226;17.1;36
23.10.2022;18:10:00;136;17.1;36
23.10.2022;18:20:00;86;17.1;35
23.10.2022;18:30:00;0;17.1;0
24.10.2022;08:30:00;201;0;28
24.10.2022;08:40:00;221;0;29
24.10.2022;08:50:00;183;0;30
24.10.2022;09:00:00;193;0.1;30
24.10.2022;09:10:00;269;0.1;31
24.10.2022;09:20:00;359;0.2;31
24.10.2022;09:30:00;285;0.2;31
24.10.2022;09:40:00;520;0.3;31
24.10.2022;09:50:00;865;0.4;32
24.10.2022;10:00:00;589;0.6;32
24.10.2022;10:10:00;385;0.6;32
24.10.2022;10:20:00;291;0.7;32
24.10.2022;10:30:00;232;0.7;32
24.10.2022;10:40:00;264;0.8;33
24.10.2022;10:50:00;214;0.8;33
24.10.2022;11:00:00;447;0.8;33
24.10.2022;11:10:00;788;1.0;33
24.10.2022;11:20:00;397;1.0;33
24.10.2022;11:30:00;538;1.1;33
24.10.2022;11:40:00;439;1.2;33
24.10.2022;11:50:00;521;1.3;33
24.10.2022;12:00:00;476;1.4;33
24.10.2022;12:10:00;523;1.5;33
24.10.2022;12:20:00;569;1.5;33
24.10.2022;12:30:00;374;1.6;34
24.10.2022;12:40:00;686;1.7;34
24.10.2022;12:50:00;617;1.8;34
24.10.2022;13:00:00;1339;2.0;34
24.10.2022;13:10:00;1166;2.2;34
24.10.2022;13:20:00;726;2.4;34
24.10.2022;13:30:00;559;2.5;34
24.10.2022;13:40:00;830;2.6;34
24.10.2022;13:50:00;645;2.7;34
24.10.2022;14:00:00;740;2.8;34
24.10.2022;14:10:00;743;3.0;34
24.10.2022;14:20:00;849;3.1;34
24.10.2022;14:30:00;1586;3.3;34
24.10.2022;14:40:00;1215;3.6;34
24.10.2022;14:50:00;613;3.7;34
24.10.2022;15:00:00;577;3.8;35
24.10.2022;15:10:00;811;3.9;35
24.10.2022;15:20:00;1162;4.1;35
24.10.2022;15:30:00;1093;4.3;35
24.10.2022;15:40:00;1092;4.4;35
24.10.2022;15:50:00;1129;4.6;35
24.10.2022;16:00:00;565;4.7;35
24.10.2022;16:10:00;396;4.8;35
24.10.2022;16:20:00;358;4.9;35
24.10.2022;16:30:00;426;4.9;35
24.10.2022;16:40:00;372;5.0;35
24.10.2022;16:50:00;476;5.1;35
24.10.2022;17:00:00;395;5.2;35
24.10.2022;17:10:00;347;5.2;34
24.10.2022;17:20:00;321;5.3;34
24.10.2022;17:30:00;294;5.3;34
24.10.2022;17:40:00;140;5.4;34
24.10.2022;17:50:00;279;5.4;34
24.10.2022;18:00:00;249;5.4;34
24.10.2022;18:10:00;196;5.5;34
24.10.2022;18:20:00;51;5.5;34
25.10.2022;08:15:00;136;0;28
25.10.2022;08:25:00;176;0;29
25.10.2022;08:35:00;220;0;29
25.10.2022;08:45:00;295;0.1;30
25.10.2022;08:55:00;430;0.1;30
25.10.2022;09:05:00;509;0.2;31
25.10.2022;09:15:00;790;0.3;31
25.10.2022;09:25:00;1029;0.5;31
25.10.2022;09:35:00;1224;0.7;31
25.10.2022;09:45:00;1247;0.9;32
25.10.2022;09:55:00;1320;1.1;32
25.10.2022;10:05:00;2446;1.5;32
25.10.2022;10:15:00;2733;1.9;33
25.10.2022;10:25:00;3014;2.4;35
25.10.2022;10:35:00;3325;2.9;36
25.10.2022;10:45:00;3647;3.5;37
25.10.2022;10:55:00;3957;4.2;39
25.10.2022;11:05:00;4148;4.8;40
25.10.2022;11:15:00;4313;5.5;41
25.10.2022;11:25:00;4407;6.3;42
25.10.2022;11:35:00;4382;7.0;43
25.10.2022;11:45:00;4307;7.7;44
25.10.2022;11:55:00;4240;8.4;45
25.10.2022;12:05:00;4203;9.1;45
25.10.2022;12:15:00;4249;9.8;45
25.10.2022;12:25:00;4380;10.5;46
25.10.2022;12:35:00;4589;11.3;46
25.10.2022;12:45:00;4844;12.0;47
25.10.2022;12:55:00;5125;12.9;48
25.10.2022;13:05:00;5273;13.7;46
25.10.2022;13:15:00;5299;14.6;45
25.10.2022;13:25:00;5259;15.5;47
25.10.2022;13:35:00;5232;16.4;48
25.10.2022;13:45:00;5194;17.2;44
25.10.2022;13:55:00;5154;18.0;46
25.10.2022;14:05:00;5162;18.9;48
25.10.2022;14:15:00;4984;19.7;45
25.10.2022;14:25:00;4896;20.5;45
25.10.2022;14:35:00;4695;21.3;47
25.10.2022;14:45:00;4883;22.1;48
25.10.2022;14:55:00;4934;22.9;44
25.10.2022;15:05:00;4688;23.7;45
25.10.2022;15:15:00;4533;24.5;47
25.10.2022;15:25:00;4351;25.1;47
25.10.2022;15:35:00;4293;25.8;48
25.10.2022;15:45:00;3668;26.5;47
25.10.2022;15:55:00;3694;27.1;47
25.10.2022;16:05:00;3311;27.6;47
25.10.2022;16:15:00;3013;28.2;46
25.10.2022;16:25:00;2456;28.6;45
25.10.2022;16:35:00;1564;28.9;43
25.10.2022;16:45:00;1203;29.1;42
25.10.2022;16:55:00;765;29.2;41
25.10.2022;17:05:00;651;29.4;39
25.10.2022;17:15:00;555;29.5;39
25.10.2022;17:25:00;489;29.5;38
25.10.2022;17:35:00;390;29.6;38
25.10.2022;17:45:00;323;29.7;38
25.10.2022;17:55:00;250;29.7;38
25.10.2022;18:05:00;174;29.7;37
25.10.2022;18:15:00;88;29.8;37
25.10.2022;18:25:00;0;29.8;0
26.10.2022;08:35:00;71;0;26
26.10.2022;08:45:00;109;0;28
26.10.2022;08:55:00;93;0;29
26.10.2022;09:05:00;130;0;30
26.10.2022;09:15:00;204;0;30
26.10.2022;09:25:00;259;0.1;30
26.10.2022;09:35:00;783;0.2;31
26.10.2022;09:45:00;820;0.3;31
26.10.2022;09:55:00;798;0.4;31
26.10.2022;10:05:00;514;0.5;32
26.10.2022;10:15:00;452;0.6;32
26.10.2022;10:25:00;1008;0.8;32
26.10.2022;10:35:00;1279;1.0;32
26.10.2022;10:45:00;1515;1.3;33
26.10.2022;10:55:00;1668;1.5;33
26.10.2022;11:05:00;3846;1.9;34
26.10.2022;11:15:00;4122;2.6;36
26.10.2022;11:25:00;4300;3.3;38
26.10.2022;11:35:00;4024;4.0;39
26.10.2022;11:45:00;4080;4.7;41
26.10.2022;11:55:00;2844;5.1;40
26.10.2022;12:05:00;2792;5.5;40
26.10.2022;12:15:00;5254;6.1;41
26.10.2022;12:25:00;5184;7.0;43
26.10.2022;12:35:00;5154;7.8;45
26.10.2022;12:45:00;5133;8.7;46
26.10.2022;12:55:00;5166;9.5;47
26.10.2022;13:05:00;5166;10.4;48
26.10.2022;13:15:00;4953;11.2;49
26.10.2022;13:25:00;5223;12.1;44
26.10.2022;13:35:00;5172;12.9;46
26.10.2022;13:45:00;5139;13.8;48
26.10.2022;13:55:00;5084;14.6;49
26.10.2022;14:05:00;5048;15.4;44
26.10.2022;14:15:00;4954;16.3;46
26.10.2022;14:25:00;4872;17.0;47
26.10.2022;14:35:00;4859;17.8;48
26.10.2022;14:45:00;4735;18.6;45
26.10.2022;14:55:00;4564;19.4;45
26.10.2022;15:05:00;4395;20.1;46
26.10.2022;15:15:00;4328;20.8;47
26.10.2022;15:25:00;4214;21.5;48
26.10.2022;15:35:00;3993;22.2;48
26.10.2022;15:45:00;3838;22.8;48
26.10.2022;15:55:00;3543;23.4;47
26.10.2022;16:05:00;3150;24.0;46
26.10.2022;16:15:00;2952;24.5;46
26.10.2022;16:25:00;2645;24.9;45
26.10.2022;16:35:00;1987;25.3;44
26.10.2022;16:45:00;1489;25.5;43
26.10.2022;17:05:00;624;25.8;40
26.10.2022;17:15:00;418;25.9;39
26.10.2022;17:25:00;352;26.0;39
26.10.2022;17:35:00;263;26.0;38
26.10.2022;17:45:00;213;26.1;38
26.10.2022;17:55:00;163;26.1;38
26.10.2022;18:05:00;136;26.1;37
26.10.2022;18:15:00;109;26.1;37
26.10.2022;18:25:00;93;26.1;37
26.10.2022;18:35:00;0;26.1;0
27.10.2022;08:15:00;140;0;28
27.10.2022;08:25:00;158;0;29
27.10.2022;08:35:00;203;0;30
27.10.2022;08:45:00;250;0.1;30
27.10.2022;08:55:00;271;0.1;30
27.10.2022;09:05:00;297;0.2;31
27.10.2022;09:15:00;322;0.2;31
27.10.2022;09:25:00;739;0.3;31
27.10.2022;09:35:00;753;0.4;31
27.10.2022;09:45:00;1806;0.7;32
27.10.2022;09:55:00;2112;1.0;32
27.10.2022;10:05:00;2384;1.4;33
27.10.2022;10:15:00;2647;1.9;34
27.10.2022;10:25:00;2873;2.3;35
27.10.2022;10:35:00;3194;2.8;36
27.10.2022;10:45:00;3511;3.4;37
27.10.2022;10:55:00;3826;4.0;38
27.10.2022;11:05:00;4038;4.7;40
27.10.2022;11:15:00;4221;5.4;41
27.10.2022;11:25:00;4391;6.1;42
27.10.2022;11:35:00;4518;6.8;43
27.10.2022;11:45:00;4628;7.6;44
27.10.2022;11:55:00;4738;8.4;45
27.10.2022;12:05:00;4831;9.2;46
27.10.2022;12:15:00;4906;10.0;47
27.10.2022;12:25:00;4980;10.8;47
27.10.2022;12:35:00;5040;11.6;48
27.10.2022;12:45:00;5097;12.4;48
27.10.2022;12:55:00;5150;13.3;44
27.10.2022;13:05:00;5179;14.1;47
27.10.2022;13:15:00;5187;15.0;48
27.10.2022;13:25:00;5084;15.9;44
27.10.2022;13:35:00;5213;16.7;46
27.10.2022;13:45:00;5159;17.6;48
27.10.2022;13:55:00;5106;18.4;44
27.10.2022;14:05:00;5040;19.3;46
27.10.2022;14:15:00;4963;20.1;48
27.10.2022;14:25:00;4872;20.9;49
27.10.2022;14:35:00;4785;21.7;44
27.10.2022;14:45:00;4703;22.5;46
27.10.2022;14:55:00;4588;23.2;47
27.10.2022;15:05:00;4435;24.0;48
27.10.2022;15:15:00;4287;24.7;48
27.10.2022;15:25:00;4114;25.4;48
27.10.2022;15:35:00;4117;26.0;48
27.10.2022;15:45:00;3419;26.6;48
27.10.2022;15:55:00;4058;27.3;48
27.10.2022;16:05:00;3670;27.9;48
27.10.2022;16:15:00;2872;28.4;47
27.10.2022;16:25:00;2428;28.9;45
27.10.2022;16:35:00;1898;29.2;44
27.10.2022;16:45:00;1286;29.4;43
27.10.2022;16:55:00;755;29.6;41
27.10.2022;17:05:00;593;29.7;40
27.10.2022;17:15:00;499;29.8;39
27.10.2022;17:25:00;448;29.8;39
27.10.2022;17:35:00;346;29.9;38
27.10.2022;17:45:00;265;30.0;38
27.10.2022;17:55:00;206;30.0;38
27.10.2022;18:05:00;143;30.0;37
27.10.2022;18:15:00;105;30.0;37
27.10.2022;18:25:00;0;30.0;0
27.10.2022;18:35:00;0;30.0;0
28.10.2022;08:10:00;20;0;28
28.10.2022;08:20:00;160;0;29
28.10.2022;08:30:00;226;0;29
28.10.2022;08:40:00;271;0.1;30
28.10.2022;08:50:00;317;0.1;30
28.10.2022;09:00:00;320;0.2;31
28.10.2022;09:10:00;458;0.2;31
28.10.2022;09:20:00;404;0.3;31
28.10.2022;09:30:00;472;0.4;31
28.10.2022;09:40:00;608;0.5;32
28.10.2022;09:50:00;779;0.6;32
28.10.2022;10:00:00;935;0.7;32
28.10.2022;10:10:00;1054;0.9;32
28.10.2022;10:20:00;1146;1.1;32
28.10.2022;10:30:00;1090;1.3;33
28.10.2022;10:40:00;1323;1.5;33
28.10.2022;10:50:00;1578;1.7;33
28.10.2022;11:00:00;2729;2.1;33
28.10.2022;11:10:00;2277;2.5;34
28.10.2022;11:20:00;2241;2.8;35
28.10.2022;11:30:00;3294;3.4;36
28.10.2022;11:40:00;3784;4.0;38
28.10.2022;11:50:00;2610;4.6;39
28.10.2022;12:00:00;2570;5.0;38
28.10.2022;12:10:00;5648;5.7;40
28.10.2022;12:20:00;3317;6.4;42
28.10.2022;12:30:00;4113;7.0;42
28.10.2022;12:40:00;4052;7.8;44
28.10.2022;12:50:00;5441;8.7;45
28.10.2022;13:00:00;4628;9.5;46
28.10.2022;13:10:00;4073;10.2;45
28.10.2022;13:20:00;5237;11.1;48
28.10.2022;13:30:00;5073;11.9;48
28.10.2022;13:40:00;5167;12.7;45
28.10.2022;13:50:00;5017;13.6;45
28.10.2022;14:00:00;4843;14.4;47
28.10.2022;14:10:00;1702;14.9;46
28.10.2022;14:20:00;1436;15.1;43
28.10.2022;14:30:00;1413;15.3;42
28.10.2022;14:40:00;1261;15.5;41
28.10.2022;14:50:00;1217;15.7;40
28.10.2022;15:00:00;1383;16.0;39
28.10.2022;15:10:00;1718;16.2;39
28.10.2022;15:20:00;1610;16.5;39
28.10.2022;15:30:00;1524;16.8;39
28.10.2022;15:40:00;2279;17.1;39
28.10.2022;15:50:00;3603;17.7;40
28.10.2022;16:00:00;2501;18.1;41
28.10.2022;16:10:00;2483;18.6;41
28.10.2022;16:20:00;2210;18.9;40
28.10.2022;16:30:00;1959;19.3;40
28.10.2022;16:40:00;1498;19.5;39
28.10.2022;16:50:00;997;19.7;38
28.10.2022;17:00:00;718;19.8;38
28.10.2022;17:10:00;589;19.9;37
28.10.2022;17:20:00;489;20.0;37
28.10.2022;17:30:00;370;20.1;37
28.10.2022;17:40:00;339;20.1;37
28.10.2022;17:50:00;261;20.2;36
28.10.2022;18:00:00;193;20.2;36
28.10.2022;18:10:00;127;20.2;36
28.10.2022;18:20:00;0;20.3;0
29.10.2022;08:10:00;82;0;28
29.10.2022;08:20:00;197;0;29
29.10.2022;08:30:00;286;0;30
29.10.2022;08:40:00;392;0.1;30
29.10.2022;08:50:00;462;0.2;31
29.10.2022;09:00:00;541;0.2;31
29.10.2022;09:10:00;648;0.3;31
29.10.2022;09:20:00;796;0.5;32
29.10.2022;09:30:00;1026;0.6;32
29.10.2022;09:40:00;1254;0.8;32
29.10.2022;09:50:00;1461;1.1;32
29.10.2022;10:00:00;1610;1.3;33
29.10.2022;10:10:00;1533;1.6;33
29.10.2022;10:20:00;2069;1.9;33
29.10.2022;10:30:00;1978;2.2;34
29.10.2022;10:40:00;1926;2.5;34
29.10.2022;10:50:00;2358;2.9;35
29.10.2022;11:00:00;3025;3.4;36
29.10.2022;11:10:00;3328;3.9;37
29.10.2022;11:20:00;3657;4.5;38
29.10.2022;11:30:00;3418;5.1;39
29.10.2022;11:40:00;3481;5.7;40
29.10.2022;11:50:00;3789;6.3;41
29.10.2022;12:00:00;3766;6.9;42
29.10.2022;12:10:00;3984;7.6;42
29.10.2022;12:20:00;4306;8.2;43
29.10.2022;12:30:00;4505;9.0;44
29.10.2022;12:40:00;4838;9.7;45
