Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
29.10.2022;12:50:00;4508;10.5;46
29.10.2022;13:00:00;4546;11.3;47
29.10.2022;13:10:00;4469;12.0;47
29.10.2022;13:20:00;4009;12.7;47
29.10.2022;13:30:00;4228;13.4;47
29.10.2022;13:40:00;3897;14.1;47
29.10.2022;13:50:00;4147;14.7;47
29.10.2022;14:00:00;3581;15.3;47
29.10.2022;14:10:00;3892;16.0;47
29.10.2022;14:20:00;3223;16.5;46
29.10.2022;14:30:00;3121;17.0;46
29.10.2022;14:40:00;3077;17.6;45
29.10.2022;14:50:00;3039;18.1;45
29.10.2022;15:00:00;3151;18.6;45
29.10.2022;15:10:00;3131;19.1;44
29.10.2022;15:20:00;3274;19.6;44
29.10.2022;15:30:00;3417;20.2;45
29.10.2022;15:40:00;3055;20.7;44
29.10.2022;15:50:00;2338;21.1;44
29.10.2022;16:00:00;1874;21.5;42
29.10.2022;16:10:00;1773;21.7;42
29.10.2022;16:20:00;1547;22.0;41
29.10.2022;16:30:00;1415;22.2;40
29.10.2022;16:40:00;1130;22.4;39
29.10.2022;16:50:00;925;22.6;39
29.10.2022;17:00:00;798;22.7;38
29.10.2022;17:10:00;673;22.8;38
29.10.2022;17:20:00;554;22.9;38
29.10.2022;17:30:00;451;23.0;37
29.10.2022;17:40:00;349;23.1;37
29.10.2022;17:50:00;247;23.1;37
29.10.2022;18:00:00;156;23.2;37
29.10.2022;18:10:00;47;23.2;37
29.10.2022;18:20:00;0;23.2;0
30.10.2022;07:20:00;165;0;29
30.10.2022;07:30:00;223;0;30
30.10.2022;07:40:00;299;0.1;30
30.10.2022;07:50:00;381;0.1;31
30.10.2022;08:00:00;456;0.2;31
30.10.2022;08:10:00;529;0.3;31
30.10.2022;08:20:00;684;0.4;32
30.10.2022;08:30:00;872;0.5;32
30.10.2022;08:40:00;1025;0.7;32
30.10.2022;08:50:00;1087;0.9;33
30.10.2022;09:00:00;1141;1.0;33
30.10.2022;09:10:00;1261;1.2;33
30.10.2022;09:20:00;1385;1.5;33
30.10.2022;09:30:00;2133;1.8;33
30.10.2022;09:40:00;2068;2.2;35
30.10.2022;09:50:00;2428;2.5;35
30.10.2022;10:00:00;2781;3.0;36
30.10.2022;10:10:00;3070;3.5;37
30.10.2022;10:20:00;2762;4.0;38
30.10.2022;10:30:00;2313;4.4;38
30.10.2022;10:40:00;2660;4.8;38
30.10.2022;10:50:00;2991;5.3;39
30.10.2022;11:00:00;2895;5.8;39
30.10.2022;11:10:00;2547;6.2;39
30.10.2022;11:20:00;1717;6.5;38
30.10.2022;11:30:00;1897;6.8;38
30.10.2022;11:40:00;2633;7.2;39
30.10.2022;11:50:00;2504;7.6;39
30.10.2022;12:00:00;3574;8.2;39
30.10.2022;12:10:00;3482;8.8;41
30.10.2022;12:20:00;2745;9.3;41
30.10.2022;12:30:00;2063;9.6;40
30.10.2022;12:40:00;2246;10.0;40
30.10.2022;12:50:00;2972;10.5;40
30.10.2022;13:00:00;3261;11.0;41
30.10.2022;13:10:00;2964;11.5;42
30.10.2022;13:20:00;2151;11.9;41
30.10.2022;13:30:00;1682;12.2;40
30.10.2022;13:40:00;1650;12.5;39
30.10.2022;13:50:00;1705;12.8;39
30.10.2022;14:00:00;2041;13.1;39
30.10.2022;14:10:00;1663;13.4;39
30.10.2022;14:20:00;1570;13.6;39
30.10.2022;14:30:00;1762;13.9;39
30.10.2022;14:40:00;1713;14.2;38
30.10.2022;14:50:00;1637;14.5;38
30.10.2022;15:00:00;2074;14.8;38
30.10.2022;15:10:00;2741;15.2;39
30.10.2022;15:20:00;2097;15.6;39
30.10.2022;15:30:00;1604;15.9;39
30.10.2022;15:40:00;1071;16.1;38
30.10.2022;15:50:00;841;16.2;37
30.10.2022;16:00:00;653;16.3;37
30.10.2022;16:10:00;594;16.4;37
30.10.2022;16:20:00;537;16.5;37
30.10.2022;16:30:00;431;16.6;37
30.10.2022;16:40:00;355;16.7;36
30.10.2022;16:50:00;259;16.7;36
30.10.2022;17:00:00;174;16.8;36
30.10.2022;17:10:00;111;16.8;36
30.10.2022;17:20:00;0;16.8;36
31.10.2022;07:15:00;156;0;28
31.10.2022;07:25:00;220;0;29
31.10.2022;07:35:00;310;0.1;30
31.10.2022;07:45:00;424;0.1;30
31.10.2022;07:55:00;533;0.2;30
31.10.2022;08:05:00;657;0.3;31
31.10.2022;08:15:00;750;0.4;31
31.10.2022;08:25:00;874;0.6;31
31.10.2022;08:35:00;1103;0.7;32
31.10.2022;08:45:00;1223;0.9;32
31.10.2022;08:55:00;1436;1.2;32
31.10.2022;09:05:00;1672;1.4;32
31.10.2022;09:15:00;1735;1.7;33
31.10.2022;09:25:00;2489;2.1;33
31.10.2022;09:35:00;2303;2.5;34
31.10.2022;09:45:00;2878;2.9;35
31.10.2022;09:55:00;3006;3.5;37
31.10.2022;10:05:00;3098;4.0;38
31.10.2022;10:15:00;3755;4.5;38
31.10.2022;10:25:00;4192;5.2;39
31.10.2022;10:35:00;4665;6.0;41
31.10.2022;10:45:00;4141;6.6;42
31.10.2022;10:55:00;4786;7.4;43
31.10.2022;11:05:00;4847;8.2;45
31.10.2022;11:15:00;3431;8.9;44
31.10.2022;11:25:00;1638;9.2;42
31.10.2022;11:35:00;1636;9.4;41
31.10.2022;11:45:00;1505;9.7;40
31.10.2022;11:55:00;1446;9.9;39
31.10.2022;12:05:00;1445;10.2;39
31.10.2022;12:15:00;1530;10.4;38
31.10.2022;12:25:00;3040;10.8;38
31.10.2022;12:35:00;2181;11.2;39
31.10.2022;12:45:00;1544;11.5;39
31.10.2022;12:55:00;1693;11.8;38
31.10.2022;13:05:00;2260;12.1;38
31.10.2022;13:15:00;4951;12.8;40
31.10.2022;13:25:00;4672;13.6;43
31.10.2022;13:35:00;4331;14.4;44
31.10.2022;13:45:00;4896;15.2;46
31.10.2022;13:55:00;4589;16.0;47
31.10.2022;14:05:00;4350;16.7;47
31.10.2022;14:15:00;4167;17.4;47
31.10.2022;14:25:00;4000;18.0;47
31.10.2022;14:35:00;3807;18.7;47
31.10.2022;14:45:00;3609;19.3;46
31.10.2022;14:55:00;3282;19.8;46
31.10.2022;15:05:00;2899;20.3;45
31.10.2022;15:15:00;2423;20.8;44
31.10.2022;15:25:00;1850;21.1;43
31.10.2022;15:35:00;1265;21.3;41
31.10.2022;15:45:00;782;21.5;40
31.10.2022;15:55:00;544;21.6;39
31.10.2022;16:05:00;470;21.7;38
31.10.2022;16:15:00;412;21.7;38
31.10.2022;16:25:00;335;21.8;38
31.10.2022;16:35:00;308;21.8;37
31.10.2022;16:45:00;213;21.9;37
31.10.2022;16:55:00;165;21.9;37
31.10.2022;17:05:00;39;21.9;37
31.10.2022;17:15:00;0;21.9;0
31.10.2022;17:25:00;0;21.9;0
01.11.2022;07:35:00;124;0;28
01.11.2022;07:45:00;129;0;29
01.11.2022;07:55:00;175;0;30
01.11.2022;08:05:00;235;0;30
01.11.2022;08:15:00;286;0.1;30
01.11.2022;08:25:00;322;0.1;31
01.11.2022;08:35:00;439;0.2;31
01.11.2022;08:45:00;643;0.3;31
01.11.2022;08:55:00;614;0.4;32
01.11.2022;09:05:00;574;0.5;32
01.11.2022;09:15:00;610;0.6;32
01.11.2022;09:25:00;668;0.7;32
01.11.2022;09:35:00;794;0.8;32
01.11.2022;09:45:00;773;1.0;33
01.11.2022;09:55:00;930;1.1;33
01.11.2022;10:05:00;893;1.3;33
01.11.2022;10:15:00;1107;1.4;33
01.11.2022;10:25:00;1023;1.6;33
01.11.2022;10:35:00;969;1.8;33
01.11.2022;10:45:00;868;1.9;33
01.11.2022;10:55:00;1115;2.1;34
01.11.2022;11:05:00;1230;2.3;34
01.11.2022;11:15:00;1199;2.5;34
01.11.2022;11:25:00;1308;2.7;34
01.11.2022;11:35:00;1613;3.0;34
01.11.2022;11:45:00;1692;3.2;34
01.11.2022;11:55:00;1772;3.5;34
01.11.2022;12:05:00;2134;3.9;35
01.11.2022;12:15:00;2712;4.3;36
01.11.2022;12:25:00;2538;4.8;37
01.11.2022;12:35:00;1804;5.1;37
01.11.2022;12:45:00;2154;5.4;37
01.11.2022;12:55:00;1624;5.7;37
01.11.2022;13:05:00;1683;6.0;37
01.11.2022;13:15:00;1641;6.3;36
01.11.2022;13:25:00;1518;6.5;36
01.11.2022;13:35:00;1591;6.8;36
01.11.2022;13:45:00;1518;7.0;36
01.11.2022;13:55:00;1445;7.3;36
01.11.2022;14:05:00;1379;7.5;36
01.11.2022;14:15:00;2855;7.9;36
01.11.2022;14:25:00;2993;8.4;39
01.11.2022;14:35:00;3556;8.9;38
01.11.2022;14:45:00;3706;9.5;41
01.11.2022;14:55:00;1916;10.0;40
01.11.2022;15:05:00;3250;10.3;39
01.11.2022;15:15:00;2522;10.8;40
01.11.2022;15:25:00;1693;11.1;39
01.11.2022;15:35:00;1231;11.3;38
01.11.2022;15:45:00;857;11.5;37
01.11.2022;15:55:00;530;11.5;37
01.11.2022;16:10:00;380;11.7;36
01.11.2022;16:20:00;349;11.7;36
01.11.2022;16:30:00;361;11.8;36
01.11.2022;16:40:00;216;11.8;36
01.11.2022;16:50:00;177;11.9;36
01.11.2022;17:00:00;136;11.9;36
01.11.2022;17:10:00;50;11.9;35
01.11.2022;17:20:00;0;11.9;0
02.11.2022;07:35:00;238;0;28
02.11.2022;07:45:00;184;0;29
02.11.2022;07:55:00;254;0.1;30
02.11.2022;08:05:00;382;0.1;30
02.11.2022;08:15:00;409;0.2;30
02.11.2022;08:25:00;441;0.2;31
02.11.2022;08:35:00;378;0.3;31
02.11.2022;08:45:00;794;0.4;31
02.11.2022;08:55:00;910;0.6;31
02.11.2022;09:05:00;1797;0.8;32
02.11.2022;09:15:00;1466;1.1;32
02.11.2022;09:25:00;1025;1.3;32
02.11.2022;09:35:00;837;1.4;33
02.11.2022;09:45:00;749;1.5;33
02.11.2022;09:55:00;1261;1.7;33
02.11.2022;10:05:00;1673;2.0;33
02.11.2022;10:15:00;2728;2.4;34
02.11.2022;10:25:00;1746;2.7;34
02.11.2022;10:35:00;1756;3.0;34
02.11.2022;10:45:00;1933;3.3;35
02.11.2022;10:55:00;2107;3.7;36
02.11.2022;11:05:00;1497;3.9;35
02.11.2022;11:15:00;1467;4.2;35
02.11.2022;11:25:00;1323;4.4;35
02.11.2022;11:35:00;1458;4.6;35
02.11.2022;11:45:00;1713;4.9;35
02.11.2022;11:55:00;1044;5.1;35
02.11.2022;12:05:00;1197;5.3;35
02.11.2022;12:15:00;1448;5.5;35
02.11.2022;12:25:00;1937;5.8;35
02.11.2022;12:35:00;1735;6.1;35
02.11.2022;12:45:00;1955;6.4;36
02.11.2022;12:55:00;1743;6.7;36
02.11.2022;13:05:00;1752;7.0;36
02.11.2022;13:15:00;1894;7.3;36
02.11.2022;13:25:00;1943;7.6;36
02.11.2022;13:35:00;2284;8.0;37
02.11.2022;13:45:00;2216;8.4;37
02.11.2022;13:55:00;2684;8.8;37
02.11.2022;14:05:00;1502;9.0;37
02.11.2022;14:15:00;2568;9.4;37
02.11.2022;14:25:00;3369;9.9;39
02.11.2022;14:35:00;2928;10.3;39
02.11.2022;14:45:00;996;10.5;38
02.11.2022;14:55:00;1771;10.8;37
02.11.2022;15:05:00;943;11.0;37
02.11.2022;15:15:00;1203;11.3;37
02.11.2022;15:25:00;1570;11.5;37
02.11.2022;15:35:00;1006;11.7;36
02.11.2022;15:45:00;816;11.8;36
02.11.2022;15:55:00;625;11.9;36
02.11.2022;16:05:00;493;12.0;36
02.11.2022;16:15:00;374;12.1;36
02.11.2022;16:25:00;290;12.1;35
02.11.2022;16:35:00;248;12.2;35
02.11.2022;16:45:00;205;12.2;35
02.11.2022;16:55:00;159;12.2;35
02.11.2022;17:05:00;117;12.3;35
02.11.2022;17:15:00;0;12.3;0
03.11.2022;07:25:00;139;0;28
03.11.2022;07:35:00;224;0;28
03.11.2022;07:45:00;235;0;29
03.11.2022;07:55:00;393;0.1;29
03.11.2022;08:05:00;640;0.2;30
03.11.2022;08:15:00;554;0.3;30
03.11.2022;08:25:00;455;0.4;31
03.11.2022;08:35:00;694;0.5;31
03.11.2022;08:45:00;706;0.6;31
03.11.2022;09:25:00;897;1.1;32
03.11.2022;09:35:00;1061;1.3;32
03.11.2022;09:45:00;1165;1.5;32
03.11.2022;09:55:00;1290;1.7;32
03.11.2022;10:05:00;1732;2.0;33
03.11.2022;10:15:00;1630;2.2;33
03.11.2022;10:25:00;1204;2.4;33
03.11.2022;10:35:00;2176;2.8;33
03.11.2022;10:45:00;1981;3.1;34
03.11.2022;10:55:00;2160;3.5;35
03.11.2022;11:05:00;2053;3.8;35
03.11.2022;11:15:00;2415;4.2;35
03.11.2022;11:25:00;2521;4.6;36
03.11.2022;11:35:00;3741;5.1;37
03.11.2022;11:45:00;3310;5.7;39
03.11.2022;11:55:00;5003;6.4;39
03.11.2022;12:05:00;4522;7.2;42
03.11.2022;12:15:00;3044;7.7;41
03.11.2022;12:25:00;2780;8.2;41
03.11.2022;12:35:00;2342;8.6;40
03.11.2022;12:45:00;2714;9.0;40
03.11.2022;12:55:00;3164;9.5;40
03.11.2022;13:05:00;3169;10.1;41
03.11.2022;13:15:00;2222;10.5;40
03.11.2022;13:25:00;1821;10.8;39
03.11.2022;13:35:00;1619;11.1;39
03.11.2022;13:45:00;1421;11.3;38
03.11.2022;13:55:00;1390;11.5;38
03.11.2022;14:05:00;1071;11.7;37
03.11.2022;14:15:00;970;11.9;36
03.11.2022;14:25:00;881;12.0;36
03.11.2022;14:35:00;824;12.2;36
03.11.2022;14:45:00;758;12.3;36
03.11.2022;14:55:00;754;12.4;36
03.11.2022;15:05:00;731;12.5;36
03.11.2022;15:15:00;664;12.7;35
03.11.2022;15:25:00;568;12.7;35
03.11.2022;15:35:00;563;12.8;35
03.11.2022;15:45:00;462;12.9;35
03.11.2022;15:55:00;406;13.0;35
03.11.2022;16:05:00;358;13.0;35
03.11.2022;16:15:00;331;13.1;35
03.11.2022;16:25:00;261;13.2;35
03.11.2022;16:35:00;174;13.2;35
03.11.2022;16:45:00;127;13.2;35
04.11.2022;07:35:00;83;0;27
04.11.2022;07:45:00;194;0;28
04.11.2022;07:55:00;245;0;29
04.11.2022;08:05:00;321;0.1;29
04.11.2022;08:15:00;401;0.1;30
04.11.2022;08:25:00;610;0.2;30
04.11.2022;08:35:00;711;0.3;30
04.11.2022;08:45:00;597;0.4;31
04.11.2022;08:55:00;733;0.6;31
04.11.2022;09:05:00;746;0.7;31
04.11.2022;09:15:00;850;0.8;31
04.11.2022;09:25:00;786;0.9;32
04.11.2022;09:35:00;967;1.1;32
04.11.2022;09:45:00;1165;1.3;32
04.11.2022;09:55:00;1266;1.5;32
04.11.2022;10:05:00;1365;1.7;32
04.11.2022;10:15:00;1691;2.0;33
04.11.2022;10:25:00;1883;2.3;33
04.11.2022;10:35:00;2050;2.6;33
04.11.2022;10:45:00;2150;3.0;34
04.11.2022;10:55:00;1758;3.3;34
04.11.2022;11:05:00;2054;3.6;35
04.11.2022;11:15:00;2492;4.0;35
04.11.2022;11:25:00;2305;4.4;36
04.11.2022;11:35:00;2982;4.8;36
04.11.2022;11:45:00;3368;5.3;37
04.11.2022;11:55:00;5071;6.1;39
04.11.2022;12:05:00;3441;6.9;42
04.11.2022;12:15:00;3324;7.5;42
04.11.2022;12:25:00;2084;7.9;40
04.11.2022;12:35:00;2993;8.3;40
04.11.2022;12:45:00;2685;8.9;41
04.11.2022;12:55:00;1577;9.2;39
04.11.2022;13:05:00;2145;9.5;39
04.11.2022;13:15:00;1930;9.8;39
04.11.2022;13:25:00;2070;10.2;38
04.11.2022;13:35:00;2019;10.5;38
04.11.2022;13:45:00;2326;10.9;38
04.11.2022;13:55:00;1883;11.2;38
04.11.2022;14:05:00;1638;11.5;38
04.11.2022;14:15:00;1429;11.7;37
04.11.2022;14:25:00;1642;12.0;37
04.11.2022;14:35:00;1359;12.2;37
04.11.2022;14:45:00;1059;12.4;36
04.11.2022;14:55:00;816;12.5;36
04.11.2022;15:05:00;671;12.7;36
04.11.2022;15:15:00;1010;12.8;36
04.11.2022;15:25:00;1194;13.0;36
04.11.2022;15:35:00;858;13.2;35
04.11.2022;15:45:00;647;13.3;35
04.11.2022;15:55:00;612;13.4;35
04.11.2022;16:05:00;549;13.5;35
04.11.2022;16:15:00;339;13.5;35
04.11.2022;16:25:00;266;13.6;35
04.11.2022;16:35:00;197;13.6;35
04.11.2022;16:45:00;155;13.7;35
04.11.2022;16:55:00;120;13.7;35
04.11.2022;17:05:00;31;13.7;34
05.11.2022;07:55:00;43;0;29
05.11.2022;08:05:00;165;0;29
05.11.2022;08:15:00;267;0;29
05.11.2022;08:25:00;351;0.1;30
05.11.2022;08:35:00;344;0.1;30
05.11.2022;08:45:00;371;0.2;31
05.11.2022;08:55:00;826;0.3;31
05.11.2022;09:05:00;918;0.5;31
05.11.2022;09:15:00;976;0.6;31
05.11.2022;09:25:00;497;0.7;32
05.11.2022;09:35:00;460;0.8;32
05.11.2022;09:45:00;994;0.9;32
05.11.2022;09:55:00;673;1.1;32
05.11.2022;10:05:00;566;1.2;32
05.11.2022;10:15:00;560;1.2;33
05.11.2022;10:25:00;996;1.4;33
05.11.2022;10:35:00;1197;1.6;33
05.11.2022;10:45:00;1512;1.8;33
05.11.2022;10:55:00;1887;2.1;33
05.11.2022;11:05:00;1644;2.4;33
05.11.2022;11:15:00;1938;2.7;34
05.11.2022;11:25:00;3574;3.2;35
05.11.2022;11:35:00;1408;3.5;35
05.11.2022;11:45:00;2445;3.9;36
05.11.2022;11:55:00;2431;4.3;36
05.11.2022;12:05:00;3277;4.8;36
05.11.2022;12:15:00;2897;5.3;38
05.11.2022;12:25:00;1993;5.6;37
05.11.2022;12:35:00;2194;5.9;37
05.11.2022;12:45:00;2624;6.4;38
05.11.2022;12:55:00;2403;6.8;38
05.11.2022;13:05:00;1777;7.1;37
05.11.2022;13:15:00;2044;7.4;37
05.11.2022;13:25:00;1634;7.7;37
05.11.2022;13:35:00;1640;8.0;37
05.11.2022;13:45:00;1104;8.3;37
05.11.2022;13:55:00;342;8.4;36
05.11.2022;14:05:00;465;8.5;36
05.11.2022;14:15:00;655;8.6;35
05.11.2022;14:25:00;786;8.7;35
05.11.2022;14:35:00;920;8.8;35
05.11.2022;14:45:00;1181;9.0;35
05.11.2022;14:55:00;711;9.2;35
05.11.2022;15:05:00;1046;9.3;35
05.11.2022;15:15:00;1160;9.5;35
05.11.2022;15:25:00;1050;9.7;35
05.11.2022;15:35:00;735;9.8;35
05.11.2022;15:45:00;820;10.0;35
05.11.2022;15:55:00;511;10.0;35
05.11.2022;16:05:00;333;10.1;35
05.11.2022;16:15:00;172;10.1;35
05.11.2022;16:25:00;140;10.2;35
05.11.2022;16:35:00;160;10.2;35
05.11.2022;16:45:00;148;10.2;35
05.11.2022;16:55:00;98;10.2;34
06.11.2022;07:35:00;66;0;27
06.11.2022;07:45:00;166;0;28
06.11.2022;07:55:00;212;0;29
06.11.2022;08:05:00;311;0.1;30
06.11.2022;08:15:00;337;0.1;30
06.11.2022;08:25:00;428;0.2;30
06.11.2022;08:35:00;350;0.2;31
06.11.2022;08:45:00;465;0.3;31
06.11.2022;08:55:00;578;0.4;31
06.11.2022;09:05:00;653;0.5;31
06.11.2022;09:15:00;595;0.6;32
06.11.2022;09:25:00;558;0.7;32
06.11.2022;09:35:00;688;0.8;32
06.11.2022;09:45:00;873;0.9;32
06.11.2022;09:55:00;995;1.1;32
06.11.2022;10:05:00;1033;1.3;33
06.11.2022;10:15:00;1053;1.5;33
06.11.2022;10:25:00;891;1.6;33
06.11.2022;10:35:00;1028;1.8;33
06.11.2022;10:45:00;1285;2.0;33
06.11.2022;10:55:00;1325;2.2;33
06.11.2022;11:05:00;1644;2.4;33
06.11.2022;11:15:00;1504;2.7;33
06.11.2022;11:25:00;1311;2.9;34
06.11.2022;11:35:00;1058;3.1;34
06.11.2022;11:45:00;820;3.2;34
06.11.2022;11:55:00;1118;3.4;34
06.11.2022;12:05:00;1919;3.7;34
06.11.2022;12:15:00;2184;4.1;35
06.11.2022;12:25:00;1651;4.4;35
06.11.2022;12:35:00;1377;4.6;35
06.11.2022;12:45:00;1463;4.9;35
06.11.2022;12:55:00;1652;5.1;35
06.11.2022;13:05:00;1619;5.4;35
06.11.2022;13:15:00;2126;5.7;35
06.11.2022;13:25:00;3574;6.2;36
06.11.2022;13:35:00;3387;6.7;37
06.11.2022;13:45:00;3311;7.3;39
06.11.2022;13:55:00;2307;7.7;38
06.11.2022;14:05:00;1809;8.0;38
06.11.2022;14:15:00;1877;8.3;38
06.11.2022;14:25:00;1490;8.6;37
06.11.2022;14:35:00;1153;8.8;37
06.11.2022;14:45:00;1052;8.9;36
06.11.2022;14:55:00;830;9.1;36
06.11.2022;15:05:00;709;9.2;36
06.11.2022;15:15:00;659;9.3;35
06.11.2022;15:25:00;1015;9.5;35
06.11.2022;15:35:00;1439;9.7;35
06.11.2022;15:45:00;1239;9.9;35
06.11.2022;15:55:00;1129;10.1;35
06.11.2022;16:05:00;601;10.2;35
06.11.2022;16:15:00;319;10.3;35
06.11.2022;16:25:00;270;10.3;35
06.11.2022;16:35:00;295;10.4;35
06.11.2022;16:45:00;207;10.4;35
06.11.2022;16:55:00;143;10.4;35
07.11.2022;07:25:00;159;0;27
07.11.2022;07:35:00;218;0;28
07.11.2022;07:45:00;289;0;29
07.11.2022;07:55:00;386;0.1;29
07.11.2022;08:05:00;452;0.2;30
07.11.2022;08:15:00;563;0.3;30
07.11.2022;08:25:00;826;0.4;31
07.11.2022;08:35:00;890;0.5;31
07.11.2022;08:45:00;832;0.7;31
07.11.2022;08:55:00;966;0.8;31
07.11.2022;09:05:00;1297;1.0;32
07.11.2022;09:15:00;1601;1.3;32
07.11.2022;09:25:00;2001;1.6;32
07.11.2022;09:35:00;1986;1.9;33
07.11.2022;09:45:00;2570;2.3;33
07.11.2022;09:55:00;3153;2.8;35
07.11.2022;10:05:00;3112;3.4;36
07.11.2022;10:15:00;3069;3.9;37
07.11.2022;10:25:00;3146;4.3;37
07.11.2022;10:35:00;4225;5.0;38
07.11.2022;10:45:00;4415;5.7;40
07.11.2022;10:55:00;4612;6.4;41
07.11.2022;11:05:00;4710;7.2;42
07.11.2022;11:15:00;3877;7.9;43
07.11.2022;11:25:00;2364;8.4;42
07.11.2022;11:35:00;3608;9.0;43
07.11.2022;11:45:00;3771;9.6;43
07.11.2022;11:55:00;4019;10.2;43
07.11.2022;12:05:00;4865;11.0;45
07.11.2022;12:15:00;4825;11.8;46
07.11.2022;12:25:00;4760;12.6;47
07.11.2022;12:35:00;4861;13.4;47
07.11.2022;12:45:00;4881;14.2;48
07.11.2022;12:55:00;4980;15.1;48
07.11.2022;13:05:00;4872;15.9;49
07.11.2022;13:15:00;5010;16.7;44
07.11.2022;13:25:00;3795;17.4;45
07.11.2022;13:35:00;3330;17.9;44
07.11.2022;13:45:00;2984;18.6;45
07.11.2022;13:55:00;4294;19.2;45
07.11.2022;14:05:00;4557;19.9;46
07.11.2022;14:15:00;4441;20.7;47
07.11.2022;14:25:00;3702;21.3;47
07.11.2022;14:35:00;3246;21.9;46
07.11.2022;14:45:00;2789;22.3;45
07.11.2022;14:55:00;2565;22.8;44
07.11.2022;15:05:00;1964;23.1;43
07.11.2022;15:15:00;1640;23.4;42
07.11.2022;15:25:00;1296;23.6;41
07.11.2022;15:35:00;1024;23.8;39
07.11.2022;15:45:00;818;23.9;39
07.11.2022;15:55:00;733;24.1;38
07.11.2022;16:05:00;574;24.2;38
07.11.2022;16:15:00;463;24.3;37
07.11.2022;16:25:00;354;24.3;37
07.11.2022;16:35:00;243;24.4;37
07.11.2022;16:45:00;186;24.4;36
07.11.2022;16:55:00;135;24.4;36
07.11.2022;17:05:00;126;24.4;36
07.11.2022;17:15:00;0;24.4;0
08.11.2022;07:15:00;35;0;24
08.11.2022;07:25:00;122;0;27
08.11.2022;07:35:00;154;0;28
08.11.2022;07:45:00;224;0;29
08.11.2022;07:55:00;285;0.1;29
08.11.2022;08:05:00;330;0.1;30
08.11.2022;08:15:00;298;0.2;30
08.11.2022;08:25:00;373;0.2;30
08.11.2022;08:35:00;905;0.4;31
08.11.2022;08:45:00;860;0.5;31
08.11.2022;08:55:00;1364;0.7;31
08.11.2022;09:05:00;1588;1.0;31
08.11.2022;09:15:00;1874;1.3;32
08.11.2022;09:25:00;2035;1.6;32
08.11.2022;09:35:00;1737;1.9;33
08.11.2022;09:45:00;2205;2.2;33
08.11.2022;09:55:00;2539;2.7;34
08.11.2022;10:05:00;2635;3.1;35
08.11.2022;10:15:00;2362;3.5;35
08.11.2022;10:25:00;2640;3.8;35
08.11.2022;10:35:00;4723;4.6;38
08.11.2022;10:45:00;5168;5.4;40
08.11.2022;10:55:00;3916;6.1;41
08.11.2022;11:05:00;4513;6.8;41
08.11.2022;11:15:00;4622;7.5;43
08.11.2022;11:25:00;1963;8.0;41
08.11.2022;11:35:00;4826;8.6;42
08.11.2022;11:45:00;4756;9.4;44
08.11.2022;11:55:00;2871;10.1;44
08.11.2022;12:05:00;1173;10.3;41
08.11.2022;12:15:00;1926;10.6;40
08.11.2022;12:25:00;4936;11.3;42
08.11.2022;12:35:00;4371;12.1;44
08.11.2022;12:45:00;4765;12.8;45
08.11.2022;12:55:00;5174;13.7;46
08.11.2022;13:05:00;4789;14.5;47
08.11.2022;13:15:00;5384;15.4;48
08.11.2022;13:25:00;4037;16.0;47
08.11.2022;13:35:00;5046;16.9;48
08.11.2022;13:45:00;4486;17.6;48
08.11.2022;13:55:00;4575;18.4;48
08.11.2022;14:05:00;1341;18.8;46
08.11.2022;14:15:00;1481;19.0;43
08.11.2022;14:25:00;2750;19.4;42
08.11.2022;14:35:00;4033;20.1;44
08.11.2022;14:45:00;3053;20.6;44
08.11.2022;14:55:00;1419;20.9;42
08.11.2022;15:05:00;1740;21.2;41
08.11.2022;15:15:00;1054;21.4;40
08.11.2022;15:25:00;922;21.5;39
08.11.2022;15:35:00;771;21.7;38
08.11.2022;15:45:00;630;21.8;38
08.11.2022;15:55:00;655;21.9;37
08.11.2022;16:05:00;589;22.0;37
08.11.2022;16:15:00;464;22.1;37
08.11.2022;16:25:00;356;22.1;36
08.11.2022;16:35:00;253;22.2;36
08.11.2022;16:45:00;162;22.2;36
08.11.2022;16:55:00;56;22.2;36
08.11.2022;17:05:00;0;22.2;0
09.11.2022;07:40:00;134;0;26
09.11.2022;07:50:00;192;0;28
09.11.2022;08:00:00;194;0;28
09.11.2022;08:10:00;212;0.1;29
09.11.2022;08:20:00;393;0.1;29
09.11.2022;08:30:00;806;0.2;30
09.11.2022;08:40:00;547;0.3;30
09.11.2022;08:50:00;301;0.4;31
09.11.2022;09:00:00;441;0.5;31
09.11.2022;09:10:00;656;0.6;31
09.11.2022;09:20:00;961;0.7;31
09.11.2022;09:30:00;1285;0.9;31
09.11.2022;09:40:00;1463;1.1;32
09.11.2022;09:50:00;1407;1.4;32
09.11.2022;10:00:00;1501;1.6;32
09.11.2022;10:10:00;1406;1.8;32
09.11.2022;10:20:00;1129;2.0;33
09.11.2022;10:30:00;829;2.2;33
09.11.2022;10:40:00;1031;2.3;33
09.11.2022;10:50:00;1241;2.5;33
09.11.2022;11:00:00;892;2.7;33
09.11.2022;11:10:00;1024;2.9;33
09.11.2022;11:20:00;828;3.0;33
09.11.2022;11:30:00;767;3.1;33
09.11.2022;11:40:00;800;3.3;33
09.11.2022;11:50:00;844;3.4;33
09.11.2022;12:00:00;768;3.5;33
09.11.2022;12:10:00;978;3.7;33
09.11.2022;12:20:00;1166;3.9;34
09.11.2022;12:30:00;978;4.0;34
09.11.2022;12:40:00;1013;4.2;34
09.11.2022;12:50:00;1156;4.4;34
09.11.2022;13:00:00;859;4.6;34
09.11.2022;13:10:00;861;4.7;34
09.11.2022;13:20:00;810;4.8;34
09.11.2022;13:30:00;819;5.0;34
09.11.2022;13:40:00;708;5.1;34
09.11.2022;13:50:00;541;5.2;34
09.11.2022;14:00:00;510;5.3;34
09.11.2022;14:10:00;500;5.4;34
09.11.2022;14:20:00;522;5.5;34
09.11.2022;14:30:00;489;5.5;34
09.11.2022;14:40:00;479;5.6;34
09.11.2022;14:50:00;385;5.7;34
09.11.2022;15:00:00;346;5.7;34
09.11.2022;15:10:00;316;5.8;34
09.11.2022;15:20:00;290;5.8;34
09.11.2022;15:30:00;220;5.9;34
09.11.2022;15:40:00;242;5.9;34
09.11.2022;15:50:00;230;6.0;34
09.11.2022;16:00:00;230;6.0;33
09.11.2022;16:10:00;198;6.0;33
09.11.2022;16:20:00;157;6.1;33
09.11.2022;16:30:00;125;6.1;33
09.11.2022;16:40:00;75;6.1;33
10.11.2022;07:40:00;144;0;27
10.11.2022;07:50:00;199;0;28
10.11.2022;08:00:00;199;0;29
10.11.2022;08:10:00;323;0.1;29
10.11.2022;08:20:00;460;0.1;30
10.11.2022;08:30:00;510;0.2;30
10.11.2022;08:40:00;614;0.3;30
10.11.2022;08:50:00;750;0.4;31
10.11.2022;09:00:00;794;0.6;31
10.11.2022;09:10:00;755;0.7;31
10.11.2022;09:20:00;785;0.8;31
10.11.2022;09:30:00;933;1.0;31
10.11.2022;09:40:00;944;1.1;32
10.11.2022;09:50:00;1038;1.3;32
10.11.2022;10:00:00;1059;1.5;32
10.11.2022;10:10:00;906;1.6;32
10.11.2022;10:20:00;1026;1.8;32
10.11.2022;10:30:00;983;2.0;32
10.11.2022;10:40:00;1030;2.1;33
10.11.2022;10:50:00;1174;2.3;33
10.11.2022;11:00:00;1146;2.5;33
10.11.2022;11:10:00;1137;2.7;33
10.11.2022;11:20:00;1233;2.9;33
10.11.2022;11:30:00;1018;3.1;33
10.11.2022;11:40:00;1056;3.2;33
10.11.2022;11:50:00;1690;3.5;33
10.11.2022;12:00:00;2369;3.9;34
10.11.2022;12:10:00;1552;4.2;34
10.11.2022;12:20:00;1572;4.4;34
10.11.2022;12:30:00;1817;4.7;34
10.11.2022;12:40:00;1160;4.9;34
10.11.2022;12:50:00;1436;5.2;34
10.11.2022;13:00:00;1420;5.4;34
10.11.2022;13:10:00;1860;5.7;34
10.11.2022;13:20:00;2263;6.1;35
10.11.2022;13:30:00;2345;6.6;37
10.11.2022;13:40:00;3282;7.1;37
10.11.2022;13:50:00;1903;7.4;37
10.11.2022;14:00:00;1711;7.7;37
10.11.2022;14:10:00;1653;8.0;36
10.11.2022;14:20:00;2888;8.4;36
10.11.2022;14:30:00;3968;8.9;38
10.11.2022;14:40:00;1278;9.2;37
10.11.2022;14:50:00;1294;9.4;37
10.11.2022;15:00:00;1144;9.6;36
10.11.2022;15:10:00;1084;9.8;36
10.11.2022;15:20:00;943;10.0;35
10.11.2022;15:30:00;528;10.1;35
10.11.2022;15:40:00;458;10.1;35
10.11.2022;15:50:00;469;10.2;35
10.11.2022;16:00:00;403;10.3;35
10.11.2022;16:10:00;386;10.4;35
10.11.2022;16:20:00;357;10.4;34
10.11.2022;16:30:00;285;10.5;34
10.11.2022;16:40:00;215;10.5;34
10.11.2022;16:50:00;152;10.5;34
10.11.2022;17:00:00;116;10.6;34
10.11.2022;17:10:00;0;10.6;34
10.11.2022;17:20:00;0;10.6;0
11.11.2022;07:55:00;132;0;27
11.11.2022;08:05:00;141;0;28
11.11.2022;08:15:00;201;0;29
11.11.2022;08:25:00;299;0.1;29
11.11.2022;08:35:00;313;0.1;29
11.11.2022;08:45:00;418;0.2;30
11.11.2022;08:55:00;438;0.3;30
11.11.2022;09:05:00;435;0.3;30
11.11.2022;09:15:00;535;0.4;31
11.11.2022;09:45:00;653;0.7;31
11.11.2022;10:05:00;714;1.0;31
11.11.2022;10:15:00;898;1.1;32
11.11.2022;10:25:00;874;1.3;32
11.11.2022;10:35:00;967;1.4;32
11.11.2022;10:45:00;1027;1.6;32
11.11.2022;10:55:00;1068;1.8;32
11.11.2022;11:05:00;1119;2.0;32
11.11.2022;11:15:00;1260;2.2;32
11.11.2022;11:25:00;1157;2.4;33
11.11.2022;11:35:00;1029;2.5;33
11.11.2022;11:45:00;1186;2.7;33
11.11.2022;11:55:00;1374;2.9;33
11.11.2022;12:05:00;1562;3.2;33
11.11.2022;12:15:00;1847;3.5;33
11.11.2022;12:25:00;1792;3.8;33
11.11.2022;12:35:00;1944;4.1;34
11.11.2022;12:45:00;1952;4.4;34
11.11.2022;12:55:00;2151;4.7;35
11.11.2022;13:05:00;1583;5.0;35
11.11.2022;13:15:00;1208;5.3;34
11.11.2022;13:25:00;911;5.4;34
11.11.2022;13:35:00;1040;5.6;34
11.11.2022;13:45:00;1206;5.8;34
11.11.2022;13:55:00;1356;6.0;34
11.11.2022;14:05:00;1255;6.2;34
11.11.2022;14:15:00;1270;6.4;34
11.11.2022;14:25:00;824;6.6;34
11.11.2022;14:35:00;677;6.7;34
11.11.2022;14:45:00;719;6.8;34
11.11.2022;14:55:00;661;6.9;34
11.11.2022;15:05:00;632;7.0;34
11.11.2022;15:15:00;534;7.1;34
11.11.2022;15:25:00;423;7.2;34
11.11.2022;15:35:00;310;7.2;34
11.11.2022;15:45:00;257;7.3;34
11.11.2022;15:55:00;200;7.3;34
11.11.2022;16:05:00;170;7.3;34
11.11.2022;16:15:00;148;7.4;34
11.11.2022;16:25:00;142;7.4;33
11.11.2022;16:35:00;135;7.4;33
11.11.2022;16:45:00;112;7.4;33
11.11.2022;16:55:00;0;7.4;0
12.11.2022;07:45:00;151;0;26
12.11.2022;07:55:00;247;0;28
12.11.2022;08:05:00;321;0.1;29
12.11.2022;08:15:00;342;0.1;29
12.11.2022;08:25:00;379;0.2;30
12.11.2022;08:35:00;505;0.3;30
12.11.2022;08:45:00;534;0.3;30
12.11.2022;08:55:00;458;0.4;31
12.11.2022;09:05:00;490;0.5;31
12.11.2022;09:15:00;555;0.6;31
12.11.2022;09:25:00;701;0.7;31
12.11.2022;09:35:00;1073;0.8;31
12.11.2022;09:45:00;1053;1.0;32
12.11.2022;09:55:00;989;1.2;32
12.11.2022;10:05:00;961;1.3;32
12.11.2022;10:15:00;883;1.5;32
12.11.2022;10:25:00;979;1.6;32
12.11.2022;10:35:00;965;1.8;33
12.11.2022;10:45:00;1026;2.0;33
12.11.2022;10:55:00;1113;2.2;33
12.11.2022;11:05:00;990;2.3;33
12.11.2022;11:15:00;1223;2.5;33
12.11.2022;11:25:00;1320;2.7;33
12.11.2022;11:35:00;1416;3.0;33
12.11.2022;11:45:00;1789;3.2;33
12.11.2022;11:55:00;1613;3.5;34
12.11.2022;12:05:00;1354;3.8;34
12.11.2022;12:15:00;1512;4.0;34
12.11.2022;12:25:00;1477;4.2;34
12.11.2022;12:35:00;1303;4.5;34
12.11.2022;12:45:00;1309;4.7;34
12.11.2022;12:55:00;1018;4.9;34
12.11.2022;13:05:00;1018;5.0;34
12.11.2022;13:15:00;1214;5.2;34
12.11.2022;13:25:00;1100;5.4;34
12.11.2022;13:35:00;910;5.6;34
12.11.2022;13:45:00;800;5.7;34
12.11.2022;13:55:00;734;5.8;34
12.11.2022;14:05:00;798;6.0;34
12.11.2022;14:15:00;768;6.1;34
12.11.2022;14:25:00;661;6.2;34
12.11.2022;14:35:00;636;6.3;34
12.11.2022;14:45:00;642;6.4;34
12.11.2022;14:55:00;581;6.5;34
12.11.2022;15:05:00;536;6.6;34
12.11.2022;15:15:00;448;6.7;34
12.11.2022;15:25:00;392;6.7;34
12.11.2022;15:35:00;354;6.8;34
12.11.2022;15:45:00;313;6.9;34
12.11.2022;15:55:00;244;6.9;34
12.11.2022;16:05:00;209;6.9;34
12.11.2022;16:15:00;179;7.0;34
12.11.2022;16:25:00;133;7.0;34
12.11.2022;16:35:00;111;7.0;34
12.11.2022;16:45:00;0;7.0;0
13.11.2022;08:10:00;134;0;28
13.11.2022;08:20:00;159;0;29
13.11.2022;08:30:00;181;0;29
13.11.2022;08:40:00;218;0.1;30
13.11.2022;08:50:00;223;0.1;30
13.11.2022;09:00:00;246;0.1;30
13.11.2022;09:10:00;256;0.2;31
13.11.2022;09:20:00;291;0.2;31
13.11.2022;09:30:00;299;0.3;31
13.11.2022;09:40:00;313;0.3;31
13.11.2022;09:50:00;371;0.4;31
13.11.2022;10:00:00;370;0.4;32
13.11.2022;10:10:00;431;0.5;32
13.11.2022;10:20:00;461;0.6;32
13.11.2022;10:30:00;462;0.7;32
13.11.2022;10:40:00;486;0.7;32
13.11.2022;10:50:00;420;0.8;32
13.11.2022;11:00:00;469;0.9;32
13.11.2022;11:10:00;514;1.0;32
13.11.2022;11:20:00;535;1.1;32
13.11.2022;11:30:00;530;1.1;32
13.11.2022;11:40:00;565;1.2;33
13.11.2022;11:50:00;500;1.3;33
13.11.2022;12:00:00;489;1.4;33
13.11.2022;12:10:00;471;1.5;33
13.11.2022;12:20:00;524;1.6;33
13.11.2022;12:30:00;505;1.7;33
13.11.2022;12:40:00;465;1.7;33
13.11.2022;12:50:00;525;1.8;33
13.11.2022;13:00:00;523;1.9;33
13.11.2022;13:10:00;516;2.0;33
13.11.2022;13:20:00;485;2.1;33
13.11.2022;13:30:00;511;2.2;33
13.11.2022;13:40:00;521;2.2;33
13.11.2022;13:50:00;477;2.3;33
13.11.2022;14:00:00;419;2.4;33
13.11.2022;14:10:00;416;2.5;33
13.11.2022;14:20:00;390;2.5;33
13.11.2022;14:30:00;361;2.6;33
13.11.2022;14:40:00;361;2.7;33
13.11.2022;14:50:00;376;2.7;33
13.11.2022;15:00:00;320;2.8;33
13.11.2022;15:10:00;339;2.8;33
13.11.2022;15:20:00;336;2.9;33
13.11.2022;15:30:00;303;2.9;33
13.11.2022;15:40:00;268;3.0;33
13.11.2022;15:50:00;204;3.0;33
13.11.2022;16:00:00;181;3.0;33
13.11.2022;16:10:00;165;3.1;33
13.11.2022;16:20:00;140;3.1;33
13.11.2022;16:30:00;119;3.1;33
13.11.2022;16:40:00;0;3.1;33
13.11.2022;16:50:00;0;3.1;0
14.11.2022;08:35:00;131;0;28
14.11.2022;08:45:00;170;0;28
14.11.2022;08:55:00;185;0;29
14.11.2022;09:05:00;188;0;29
14.11.2022;09:15:00;188;0.1;30
14.11.2022;09:25:00;238;0.1;30
14.11.2022;09:35:00;323;0.2;30
14.11.2022;09:45:00;365;0.2;30
14.11.2022;09:55:00;478;0.3;31
14.11.2022;10:05:00;892;0.4;31
14.11.2022;10:15:00;440;0.5;31
14.11.2022;10:25:00;659;0.6;31
14.11.2022;10:35:00;782;0.7;31
14.11.2022;10:45:00;924;0.9;32
14.11.2022;10:55:00;684;1.0;32
14.11.2022;11:05:00;381;1.1;32
14.11.2022;11:15:00;394;1.2;32
14.11.2022;11:25:00;556;1.2;32
14.11.2022;11:35:00;652;1.3;32
14.11.2022;11:45:00;881;1.5;32
14.11.2022;11:55:00;1309;1.7;32
14.11.2022;12:05:00;1449;1.9;32
14.11.2022;12:15:00;897;2.1;33
14.11.2022;12:25:00;655;2.2;33
14.11.2022;12:35:00;603;2.3;33
14.11.2022;12:45:00;1078;2.5;33
14.11.2022;12:55:00;950;2.6;33
14.11.2022;13:05:00;2165;3.0;33
14.11.2022;13:15:00;1394;3.2;33
14.11.2022;13:25:00;1410;3.5;33
14.11.2022;13:35:00;1385;3.7;34
14.11.2022;13:45:00;1247;3.9;34
14.11.2022;13:55:00;1197;4.1;34
14.11.2022;14:05:00;1387;4.3;34
14.11.2022;14:15:00;1462;4.6;34
14.11.2022;14:25:00;1449;4.8;34
14.11.2022;14:35:00;1310;5.0;34
14.11.2022;14:45:00;835;5.2;34
14.11.2022;14:55:00;755;5.3;34
14.11.2022;15:05:00;1011;5.5;34
14.11.2022;15:15:00;1329;5.7;34
14.11.2022;15:25:00;545;5.8;34
14.11.2022;15:35:00;370;5.9;34
14.11.2022;15:45:00;298;5.9;34
14.11.2022;15:55:00;239;6.0;34
14.11.2022;16:05:00;252;6.0;34
14.11.2022;16:15:00;305;6.1;34
14.11.2022;16:25:00;271;6.1;34
14.11.2022;16:35:00;121;6.1;34
14.11.2022;16:45:00;0;6.1;0
14.11.2022;16:55:00;0;6.1;0
15.11.2022;07:35:00;131;0;26
15.11.2022;07:45:00;170;0;27
15.11.2022;07:55:00;258;0;28
15.11.2022;08:05:00;391;0.1;29
15.11.2022;08:15:00;571;0.2;29
15.11.2022;08:25:00;770;0.3;29
15.11.2022;08:35:00;789;0.4;30
15.11.2022;08:45:00;990;0.6;30
15.11.2022;08:55:00;790;0.7;30
15.11.2022;09:05:00;981;0.9;31
15.11.2022;09:15:00;972;1.0;31
15.11.2022;09:25:00;1355;1.2;31
15.11.2022;09:35:00;2059;1.5;31
15.11.2022;09:45:00;3066;2.0;33
15.11.2022;09:55:00;1725;2.3;33
15.11.2022;10:05:00;1650;2.6;33
15.11.2022;10:15:00;1902;2.9;33
15.11.2022;10:25:00;3539;3.5;35
15.11.2022;10:35:00;2055;3.8;35
15.11.2022;10:45:00;2895;4.3;36
15.11.2022;10:55:00;2214;4.7;36
15.11.2022;11:05:00;2076;5.0;36
15.11.2022;11:15:00;1857;5.4;36
15.11.2022;11:25:00;1809;5.7;36
15.11.2022;11:35:00;1687;5.9;35
15.11.2022;11:45:00;1689;6.2;35
15.11.2022;11:55:00;1678;6.5;35
15.11.2022;12:05:00;1829;6.8;35
15.11.2022;12:15:00;1669;7.1;35
15.11.2022;12:25:00;1557;7.3;35
15.11.2022;12:35:00;1305;7.6;35
15.11.2022;12:45:00;1322;7.8;35
15.11.2022;12:55:00;1437;8.0;35
15.11.2022;13:05:00;1458;8.3;35
15.11.2022;13:15:00;1220;8.5;35
15.11.2022;13:25:00;1156;8.7;35
15.11.2022;13:35:00;1120;8.8;35
15.11.2022;13:45:00;1016;9.0;35
15.11.2022;13:55:00;968;9.2;34
15.11.2022;14:05:00;839;9.3;34
15.11.2022;14:15:00;888;9.5;34
15.11.2022;14:25:00;872;9.6;34
15.11.2022;14:35:00;951;9.8;34
15.11.2022;14:45:00;1018;9.9;34
15.11.2022;14:55:00;743;10.1;34
15.11.2022;15:05:00;504;10.2;34
15.11.2022;15:15:00;535;10.2;34
15.11.2022;15:25:00;524;10.3;34
15.11.2022;15:35:00;529;10.4;34
15.11.2022;15:45:00;478;10.5;34
15.11.2022;15:55:00;376;10.6;34
15.11.2022;16:05:00;266;10.6;34
15.11.2022;16:15:00;222;10.7;34
15.11.2022;16:25:00;160;10.7;34
15.11.2022;16:35:00;119;10.7;34
15.11.2022;16:45:00;0;10.7;33
15.11.2022;16:55:00;0;10.7;0
15.11.2022;17:05:00;0;10.7;0
16.11.2022;07:45:00;103;0;25
16.11.2022;07:55:00;222;0;27
16.11.2022;08:05:00;310;0;28
16.11.2022;08:15:00;441;0.1;29
16.11.2022;08:25:00;642;0.2;29
16.11.2022;08:35:00;789;0.3;29
16.11.2022;08:45:00;741;0.5;30
16.11.2022;08:55:00;565;0.6;30
16.11.2022;09:05:00;354;0.6;30
16.11.2022;09:15:00;533;0.7;31
16.11.2022;09:25:00;1229;0.9;31
16.11.2022;09:35:00;1353;1.1;31
16.11.2022;09:45:00;905;1.3;31
16.11.2022;09:55:00;1050;1.4;32
16.11.2022;10:05:00;1350;1.7;32
16.11.2022;10:15:00;1724;1.9;32
16.11.2022;10:25:00;3958;2.5;34
16.11.2022;10:35:00;4165;3.2;36
16.11.2022;10:45:00;2780;3.8;37
16.11.2022;10:55:00;1640;4.0;36
16.11.2022;11:05:00;3561;4.5;36
16.11.2022;11:15:00;1746;4.8;36
16.11.2022;11:25:00;1980;5.1;36
16.11.2022;11:35:00;1977;5.4;36
16.11.2022;11:45:00;4120;5.9;37
16.11.2022;11:55:00;5659;6.9;41
16.11.2022;12:05:00;3375;7.3;40
16.11.2022;12:15:00;2733;7.8;40
16.11.2022;12:25:00;4990;8.5;41
16.11.2022;12:35:00;4791;9.3;43
16.11.2022;12:45:00;4931;10.1;44
16.11.2022;12:55:00;4587;10.9;45
16.11.2022;13:05:00;3009;11.4;44
16.11.2022;13:15:00;3614;12.1;44
16.11.2022;13:25:00;4665;12.9;45
16.11.2022;13:35:00;4533;13.6;46
16.11.2022;13:45:00;1925;14.2;44
16.11.2022;13:55:00;1498;14.5;43
16.11.2022;14:05:00;3372;15.1;43
16.11.2022;14:15:00;3718;15.7;44
16.11.2022;14:25:00;2982;16.2;43
16.11.2022;14:35:00;2396;16.6;42
16.11.2022;14:45:00;2144;16.9;41
16.11.2022;14:55:00;1488;17.2;40
16.11.2022;15:05:00;969;17.3;39
16.11.2022;15:15:00;475;17.4;37
16.11.2022;15:25:00;744;17.6;37
16.11.2022;15:35:00;422;17.7;37
16.11.2022;15:45:00;322;17.7;36
16.11.2022;15:55:00;277;17.8;36
16.11.2022;16:05:00;236;17.8;36
16.11.2022;16:15:00;237;17.8;36
16.11.2022;16:25:00;156;17.9;35
16.11.2022;16:35:00;133;17.9;35
16.11.2022;16:45:00;117;17.9;35
16.11.2022;16:55:00;50;17.9;35
16.11.2022;17:05:00;0;17.9;0
17.11.2022;07:50:00;139;0;27
17.11.2022;08:00:00;179;0;28
17.11.2022;08:10:00;219;0;28
17.11.2022;08:20:00;254;0.1;29
17.11.2022;08:30:00;289;0.1;29
17.11.2022;08:40:00;325;0.2;30
17.11.2022;08:50:00;809;0.3;30
17.11.2022;09:00:00;1005;0.4;30
17.11.2022;09:10:00;1324;0.7;31
17.11.2022;09:20:00;1672;0.9;31
17.11.2022;09:30:00;1777;1.2;31
17.11.2022;09:40:00;1520;1.5;32
17.11.2022;09:50:00;3234;1.9;33
17.11.2022;10:00:00;1438;2.2;33
17.11.2022;10:10:00;2813;2.6;34
17.11.2022;10:20:00;2292;3.0;35
17.11.2022;10:30:00;894;3.3;34
17.11.2022;10:40:00;1025;3.5;34
17.11.2022;10:50:00;1329;3.7;34
17.11.2022;11:00:00;1090;3.9;34
17.11.2022;11:10:00;1154;4.1;34
17.11.2022;11:20:00;595;4.2;34
17.11.2022;11:30:00;1245;4.3;34
17.11.2022;11:40:00;1063;4.5;34
17.11.2022;11:50:00;976;4.7;34
17.11.2022;12:00:00;1028;4.8;34
17.11.2022;12:10:00;1273;5.0;34
17.11.2022;12:20:00;595;5.1;34
17.11.2022;12:30:00;2416;5.4;34
17.11.2022;12:40:00;2191;5.8;34
17.11.2022;12:50:00;2854;6.3;35
17.11.2022;13:00:00;1625;6.6;35
17.11.2022;13:10:00;1480;6.8;35
17.11.2022;13:20:00;1117;7.1;35
17.11.2022;13:30:00;1088;7.2;34
17.11.2022;13:40:00;1208;7.4;34
17.11.2022;13:50:00;870;7.6;34
17.11.2022;14:00:00;602;7.7;34
17.11.2022;14:10:00;433;7.8;34
17.11.2022;14:20:00;534;7.9;34
17.11.2022;14:30:00;785;8.0;34
17.11.2022;14:40:00;905;8.2;34
17.11.2022;14:50:00;723;8.3;34
17.11.2022;15:00:00;593;8.4;34
17.11.2022;15:10:00;432;8.5;34
17.11.2022;15:20:00;400;8.6;34
17.11.2022;15:30:00;288;8.6;34
17.11.2022;15:40:00;537;8.7;34
17.11.2022;15:50:00;237;8.7;34
17.11.2022;16:00:00;161;8.8;34
17.11.2022;16:10:00;132;8.8;34
17.11.2022;16:20:00;127;8.8;34
17.11.2022;16:30:00;68;8.8;33
17.11.2022;16:40:00;0;8.8;33
17.11.2022;16:50:00;57;8.8;33
18.11.2022;08:15:00;139;0;28
18.11.2022;08:25:00;178;0;28
18.11.2022;08:35:00;323;0;29
18.11.2022;08:45:00;383;0.1;29
18.11.2022;08:55:00;601;0.2;29
18.11.2022;09:05:00;903;0.3;30
18.11.2022;09:15:00;1025;0.5;30
18.11.2022;09:25:00;1064;0.7;30
18.11.2022;09:35:00;930;0.8;31
18.11.2022;09:45:00;1080;1.0;31
18.11.2022;09:55:00;1484;1.2;31
18.11.2022;10:05:00;937;1.4;31
18.11.2022;10:15:00;859;1.5;32
18.11.2022;10:25:00;953;1.7;32
18.11.2022;10:35:00;973;1.9;32
18.11.2022;10:45:00;1594;2.1;32
18.11.2022;10:55:00;2547;2.5;32
18.11.2022;11:05:00;2749;2.9;34
18.11.2022;11:15:00;3731;3.7;36
18.11.2022;11:25:00;3106;4.1;37
18.11.2022;11:35:00;2808;4.6;37
18.11.2022;11:45:00;2193;5.0;37
18.11.2022;11:55:00;1341;5.2;36
18.11.2022;12:05:00;5327;5.8;37
18.11.2022;12:15:00;2137;6.4;38
18.11.2022;12:25:00;1303;6.6;37
18.11.2022;12:35:00;755;6.8;36
18.11.2022;12:45:00;409;6.9;35
18.11.2022;12:55:00;923;7.0;35
18.11.2022;13:05:00;1072;7.2;35
18.11.2022;13:15:00;997;7.4;35
18.11.2022;13:25:00;3679;8.0;37
18.11.2022;13:35:00;1691;8.5;37
18.11.2022;13:45:00;926;8.6;36
18.11.2022;13:55:00;2242;8.9;36
18.11.2022;14:05:00;2870;9.3;36
18.11.2022;14:15:00;3827;10.0;39
18.11.2022;14:25:00;2132;10.4;39
18.11.2022;14:35:00;1386;10.7;38
18.11.2022;14:45:00;553;10.8;36
18.11.2022;14:55:00;262;10.9;35
18.11.2022;15:05:00;230;10.9;35
18.11.2022;15:15:00;162;10.9;35
18.11.2022;15:25:00;370;11.0;35
18.11.2022;15:35:00;233;11.0;35
18.11.2022;15:45:00;387;11.1;34
18.11.2022;15:55:00;337;11.1;34
18.11.2022;16:05:00;358;11.2;34
18.11.2022;16:15:00;205;11.2;34
18.11.2022;16:25:00;147;11.3;34
18.11.2022;16:35:00;121;11.3;34
18.11.2022;16:45:00;112;11.3;34
19.11.2022;07:45:00;102;0;26
19.11.2022;07:55:00;227;0;28
19.11.2022;08:05:00;300;0;28
19.11.2022;08:15:00;270;0.1;29
19.11.2022;08:25:00;323;0.1;29
19.11.2022;08:35:00;381;0.2;30
19.11.2022;08:45:00;658;0.3;30
19.11.2022;08:55:00;747;0.4;30
19.11.2022;09:05:00;885;0.6;31
19.11.2022;09:15:00;1415;0.8;31
19.11.2022;09:25:00;1148;1.0;31
19.11.2022;09:35:00;1646;1.3;32
19.11.2022;09:45:00;1846;1.6;32
19.11.2022;09:55:00;1668;1.9;33
19.11.2022;10:05:00;1005;2.1;33
19.11.2022;10:15:00;2727;2.5;33
19.11.2022;10:25:00;1970;2.9;34
19.11.2022;10:35:00;4453;3.5;36
19.11.2022;10:45:00;3762;4.1;37
19.11.2022;10:55:00;1303;4.4;36
19.11.2022;11:05:00;2699;4.7;36
19.11.2022;11:15:00;857;4.9;35
19.11.2022;11:25:00;1569;5.1;35
19.11.2022;11:35:00;2460;5.5;35
19.11.2022;11:45:00;2845;5.9;36
19.11.2022;11:55:00;5130;6.8;39
19.11.2022;12:05:00;1254;7.3;39
19.11.2022;12:15:00;1374;7.5;38
19.11.2022;12:25:00;5127;8.1;39
19.11.2022;12:35:00;1453;8.5;39
19.11.2022;12:45:00;2378;8.8;38
19.11.2022;12:55:00;4124;9.3;39
19.11.2022;13:05:00;4446;10.1;41
19.11.2022;13:15:00;5118;10.8;42
19.11.2022;13:25:00;1578;11.3;42
19.11.2022;13:35:00;4913;12.0;42
19.11.2022;13:45:00;1996;12.5;42
19.11.2022;13:55:00;896;12.6;40
19.11.2022;14:05:00;1038;12.8;38
19.11.2022;14:15:00;905;13.0;37
19.11.2022;14:25:00;898;13.1;37
19.11.2022;14:35:00;1126;13.3;36
19.11.2022;14:45:00;1863;13.6;37
19.11.2022;14:55:00;1307;13.9;36
19.11.2022;15:05:00;861;14.0;36
19.11.2022;15:15:00;424;14.1;36
19.11.2022;15:25:00;296;14.1;36
19.11.2022;15:35:00;305;14.2;35
19.11.2022;15:45:00;421;14.2;35
19.11.2022;15:55:00;381;14.3;35
19.11.2022;16:05:00;212;14.4;35
19.11.2022;16:15:00;179;14.4;35
19.11.2022;16:25:00;140;14.4;35
19.11.2022;16:35:00;115;14.4;34
19.11.2022;16:45:00;0;14.4;34
19.11.2022;16:55:00;0;14.4;0
20.11.2022;08:00:00;169;0;28
20.11.2022;08:10:00;309;0;28
20.11.2022;08:20:00;336;0.1;29
20.11.2022;08:30:00;383;0.1;29
20.11.2022;08:40:00;378;0.2;30
20.11.2022;08:50:00;561;0.3;30
20.11.2022;09:00:00;399;0.3;30
20.11.2022;09:10:00;843;0.5;31
20.11.2022;09:20:00;1078;0.6;31
20.11.2022;09:30:00;1817;0.9;31
20.11.2022;09:40:00;1586;1.1;31
20.11.2022;09:50:00;3151;1.6;33
20.11.2022;10:00:00;1138;1.9;33
20.11.2022;10:10:00;3234;2.3;34
20.11.2022;10:20:00;4087;3.0;36
20.11.2022;10:30:00;4126;3.7;38
20.11.2022;10:40:00;5028;4.5;40
20.11.2022;10:50:00;1594;4.8;38
20.11.2022;11:00:00;1433;5.0;37
20.11.2022;11:10:00;1162;5.2;36
20.11.2022;11:20:00;1766;5.5;36
20.11.2022;11:30:00;4754;6.3;39
20.11.2022;11:40:00;1771;6.8;39
20.11.2022;11:50:00;5752;7.5;40
20.11.2022;12:00:00;3994;8.3;43
20.11.2022;12:10:00;4472;9.0;43
20.11.2022;12:20:00;3003;9.4;41
20.11.2022;12:30:00;2152;9.7;40
20.11.2022;12:40:00;1509;10.2;40
20.11.2022;12:50:00;1100;10.3;38
20.11.2022;13:00:00;1066;10.5;38
20.11.2022;13:10:00;1317;10.7;37
20.11.2022;13:20:00;1870;11.0;37
20.11.2022;13:30:00;4019;11.5;37
20.11.2022;13:40:00;4598;12.2;40
20.11.2022;13:50:00;5050;13.0;42
20.11.2022;14:00:00;4963;13.8;44
20.11.2022;14:10:00;3738;14.5;44
20.11.2022;14:20:00;1232;14.8;42
20.11.2022;14:30:00;633;14.9;39
20.11.2022;14:40:00;702;15.0;38
20.11.2022;14:50:00;862;15.2;37
20.11.2022;15:00:00;745;15.3;37
20.11.2022;15:10:00;956;15.5;36
20.11.2022;15:20:00;761;15.6;36
20.11.2022;15:30:00;583;15.7;36
20.11.2022;15:40:00;308;15.8;36
20.11.2022;15:50:00;313;15.8;36
20.11.2022;16:00:00;363;15.9;35
20.11.2022;16:10:00;316;15.9;35
20.11.2022;16:20:00;196;16.0;35
20.11.2022;16:30:00;169;16.0;35
20.11.2022;16:40:00;118;16.0;35
20.11.2022;16:50:00;0;16.0;0
20.11.2022;17:00:00;0;16.0;0
21.11.2022;08:05:00;97;0;25
21.11.2022;08:15:00;129;0;27
21.11.2022;08:25:00;172;0;28
21.11.2022;08:35:00;363;0.1;29
21.11.2022;08:45:00;346;0.1;29
21.11.2022;08:55:00;434;0.2;29
21.11.2022;09:05:00;455;0.2;30
21.11.2022;09:15:00;542;0.3;30
21.11.2022;09:25:00;1175;0.5;30
21.11.2022;09:35:00;1194;0.7;31
21.11.2022;09:45:00;2959;1.2;31
21.11.2022;09:55:00;2786;1.6;32
21.11.2022;10:05:00;2895;2.1;33
21.11.2022;10:15:00;3453;2.6;35
21.11.2022;10:25:00;2540;3.2;36
21.11.2022;10:35:00;4066;3.6;36
21.11.2022;10:45:00;1110;3.9;36
21.11.2022;10:55:00;2071;4.2;35
21.11.2022;11:05:00;3632;4.8;37
21.11.2022;11:15:00;3721;5.4;38
21.11.2022;11:25:00;3918;6.1;39
21.11.2022;11:35:00;4299;6.7;40
21.11.2022;11:45:00;4083;7.5;42
21.11.2022;11:55:00;3058;8.1;42
21.11.2022;12:05:00;4096;8.7;42
21.11.2022;12:15:00;4304;9.5;43
21.11.2022;12:25:00;4974;10.2;43
21.11.2022;12:35:00;4463;11.0;45
21.11.2022;12:45:00;4578;11.7;45
21.11.2022;12:55:00;4584;12.5;46
21.11.2022;13:05:00;4549;13.2;46
21.11.2022;13:15:00;3543;13.9;45
21.11.2022;13:25:00;3897;14.4;44
21.11.2022;13:35:00;3660;14.9;44
21.11.2022;13:45:00;2542;15.4;43
21.11.2022;13:55:00;1869;15.8;42
21.11.2022;14:05:00;1881;16.2;41
21.11.2022;14:15:00;2378;16.6;41
21.11.2022;14:25:00;1460;16.8;40
21.11.2022;14:35:00;1316;17.0;39
21.11.2022;14:45:00;1343;17.2;38
21.11.2022;14:55:00;913;17.4;37
21.11.2022;15:05:00;894;17.6;37
21.11.2022;15:15:00;883;17.7;36
21.11.2022;15:25:00;734;17.8;36
21.11.2022;15:35:00;582;18.0;36
21.11.2022;15:45:00;424;18.0;36
21.11.2022;15:55:00;373;18.1;35
21.11.2022;16:05:00;352;18.1;35
21.11.2022;16:15:00;273;18.2;35
21.11.2022;16:25:00;189;18.2;35
21.11.2022;16:35:00;120;18.3;35
21.11.2022;16:45:00;0;18.3;0
21.11.2022;16:55:00;0;18.3;0
22.11.2022;08:15:00;135;0;25
22.11.2022;08:25:00;211;0;27
22.11.2022;08:35:00;245;0;28
22.11.2022;08:45:00;300;0.1;29
22.11.2022;08:55:00;388;0.1;29
22.11.2022;09:05:00;373;0.2;29
22.11.2022;09:15:00;414;0.3;30
22.11.2022;09:25:00;531;0.3;30
22.11.2022;09:35:00;372;0.4;30
22.11.2022;09:45:00;291;0.5;30
22.11.2022;09:55:00;532;0.5;31
22.11.2022;10:05:00;614;0.6;31
22.11.2022;10:15:00;685;0.7;31
22.11.2022;10:25:00;554;0.8;31
22.11.2022;10:35:00;769;1.0;31
22.11.2022;10:45:00;919;1.1;31
22.11.2022;10:55:00;978;1.3;32
22.11.2022;11:05:00;1006;1.4;32
22.11.2022;11:15:00;1047;1.6;32
22.11.2022;11:25:00;1045;1.8;32
22.11.2022;11:35:00;1169;2.0;32
22.11.2022;11:45:00;1163;2.2;32
22.11.2022;11:55:00;1242;2.4;32
22.11.2022;12:05:00;1266;2.6;33
22.11.2022;12:15:00;1303;2.8;33
22.11.2022;12:25:00;1368;3.0;33
22.11.2022;12:35:00;1460;3.2;33
22.11.2022;12:45:00;1482;3.5;33
22.11.2022;12:55:00;1763;3.8;33
22.11.2022;13:05:00;1713;4.0;33
22.11.2022;13:15:00;1711;4.3;34
22.11.2022;13:25:00;2066;4.7;34
22.11.2022;13:35:00;1729;5.0;34
22.11.2022;13:45:00;1767;5.3;35
22.11.2022;13:55:00;1705;5.5;35
22.11.2022;14:05:00;1362;5.8;34
22.11.2022;14:15:00;1158;6.0;34
22.11.2022;14:25:00;998;6.2;34
22.11.2022;14:35:00;598;6.3;34
22.11.2022;14:45:00;396;6.4;34
22.11.2022;14:55:00;933;6.5;34
22.11.2022;15:05:00;883;6.6;34
22.11.2022;15:15:00;682;6.8;34
22.11.2022;15:25:00;471;6.8;34
22.11.2022;15:35:00;383;6.9;34
22.11.2022;15:45:00;470;7.0;34
22.11.2022;15:55:00;356;7.1;34
22.11.2022;16:05:00;266;7.1;33
22.11.2022;16:15:00;204;7.1;33
22.11.2022;16:25:00;198;7.2;33
22.11.2022;16:35:00;136;7.2;33
22.11.2022;16:45:00;101;7.2;33
22.11.2022;16:55:00;0;7.2;0
23.11.2022;07:55:00;145;0;27
23.11.2022;08:05:00;178;0;28
23.11.2022;08:15:00;210;0;28
23.11.2022;08:25:00;235;0.1;29
23.11.2022;08:35:00;270;0.1;29
23.11.2022;08:45:00;305;0.2;29
23.11.2022;08:55:00;600;0.2;30
23.11.2022;09:05:00;948;0.4;30
23.11.2022;09:15:00;1077;0.6;30
23.11.2022;09:25:00;1239;0.8;30
23.11.2022;09:35:00;1396;1.0;31
23.11.2022;09:45:00;2644;1.3;31
23.11.2022;09:55:00;2834;1.8;32
23.11.2022;10:05:00;3037;2.3;33
23.11.2022;10:15:00;3326;2.8;34
23.11.2022;10:25:00;3612;3.4;36
23.11.2022;10:35:00;3876;4.0;37
23.11.2022;10:45:00;4038;4.7;38
23.11.2022;10:55:00;4164;5.4;39
23.11.2022;11:05:00;4294;6.1;40
23.11.2022;11:15:00;4410;6.8;41
23.11.2022;11:25:00;4514;7.5;42
23.11.2022;11:35:00;4559;8.3;43
23.11.2022;11:45:00;4636;9.0;44
23.11.2022;11:55:00;4680;9.8;44
23.11.2022;12:05:00;4711;10.6;45
23.11.2022;12:15:00;4732;11.4;45
23.11.2022;12:25:00;4731;12.2;46
23.11.2022;12:35:00;4718;12.9;46
23.11.2022;12:45:00;4714;13.7;46
23.11.2022;12:55:00;4656;14.5;47
23.11.2022;13:05:00;4602;15.2;47
23.11.2022;13:15:00;4524;16.0;47
23.11.2022;13:25:00;4445;16.7;47
23.11.2022;13:35:00;4340;17.5;47
23.11.2022;13:45:00;4133;18.1;47
23.11.2022;13:55:00;3782;18.8;46
23.11.2022;14:05:00;3302;19.4;45
23.11.2022;14:15:00;2782;19.8;44
23.11.2022;14:25:00;2230;20.2;43
23.11.2022;14:35:00;1292;20.5;41
23.11.2022;14:45:00;860;20.6;39
23.11.2022;14:55:00;1072;20.8;39
23.11.2022;15:05:00;1001;21.0;38
23.11.2022;15:15:00;495;21.1;37
23.11.2022;15:25:00;648;21.2;37
23.11.2022;15:35:00;369;21.3;36
23.11.2022;15:45:00;262;21.3;36
23.11.2022;15:55:00;382;21.3;36
23.11.2022;16:05:00;257;21.4;35
23.11.2022;16:15:00;203;21.4;35
23.11.2022;16:25:00;142;21.5;35
23.11.2022;16:35:00;26;21.5;35
24.11.2022;07:55:00;16;0;26
24.11.2022;08:05:00;166;0;27
24.11.2022;08:15:00;250;0;28
24.11.2022;08:25:00;365;0.1;28
24.11.2022;08:35:00;615;0.2;29
24.11.2022;08:45:00;485;0.2;29
24.11.2022;08:55:00;649;0.3;29
24.11.2022;09:05:00;623;0.4;30
24.11.2022;09:15:00;1279;0.6;30
24.11.2022;09:25:00;560;0.8;30
24.11.2022;09:35:00;186;0.8;31
24.11.2022;09:45:00;164;0.9;31
24.11.2022;09:55:00;392;0.9;31
24.11.2022;10:05:00;728;1.0;31
24.11.2022;10:15:00;649;1.1;31
24.11.2022;10:25:00;443;1.2;31
24.11.2022;10:35:00;968;1.4;31
24.11.2022;10:45:00;735;1.5;31
24.11.2022;10:55:00;1881;1.9;32
24.11.2022;11:05:00;1520;2.4;33
24.11.2022;11:15:00;5067;3.2;36
24.11.2022;11:25:00;1603;3.8;37
24.11.2022;11:35:00;4881;4.4;38
24.11.2022;11:45:00;4792;5.2;40
24.11.2022;11:55:00;4254;5.9;41
24.11.2022;12:05:00;2429;6.5;41
24.11.2022;12:15:00;1486;6.8;39
24.11.2022;12:25:00;1056;6.9;37
24.11.2022;12:35:00;793;7.1;36
24.11.2022;12:45:00;756;7.2;35
24.11.2022;12:55:00;1231;7.4;35
24.11.2022;13:05:00;2633;7.7;35
24.11.2022;13:15:00;3546;8.2;36
24.11.2022;13:25:00;4383;8.9;39
