Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
24.11.2022;13:35:00;4358;9.6;40
24.11.2022;13:45:00;4255;10.3;42
24.11.2022;13:55:00;588;10.5;39
24.11.2022;14:05:00;1793;10.7;38
24.11.2022;14:15:00;1625;11.0;37
24.11.2022;14:25:00;2270;11.4;38
24.11.2022;14:35:00;1041;11.6;37
24.11.2022;14:45:00;596;11.7;36
24.11.2022;14:55:00;695;11.8;35
24.11.2022;15:05:00;450;11.9;35
24.11.2022;15:15:00;583;12.0;35
24.11.2022;15:25:00;478;12.1;35
24.11.2022;15:35:00;402;12.2;35
24.11.2022;15:45:00;315;12.2;34
24.11.2022;15:55:00;245;12.3;34
24.11.2022;16:05:00;246;12.3;34
24.11.2022;16:15:00;196;12.3;34
24.11.2022;16:25:00;139;12.4;34
24.11.2022;16:35:00;111;12.4;34
24.11.2022;16:45:00;0;12.4;34
24.11.2022;16:55:00;0;12.4;0
25.11.2022;08:00:00;131;0;26
25.11.2022;08:10:00;171;0;27
25.11.2022;08:20:00;214;0;28
25.11.2022;08:30:00;260;0.1;28
25.11.2022;08:40:00;351;0.1;29
25.11.2022;08:50:00;428;0.2;29
25.11.2022;09:00:00;417;0.3;29
25.11.2022;09:10:00;390;0.3;29
25.11.2022;09:20:00;524;0.4;30
25.11.2022;09:30:00;882;0.5;30
25.11.2022;09:40:00;761;0.7;30
25.11.2022;09:50:00;933;0.8;30
25.11.2022;10:00:00;1534;1.0;31
25.11.2022;10:10:00;1647;1.4;31
25.11.2022;10:20:00;1983;1.6;31
25.11.2022;10:30:00;1229;1.9;31
25.11.2022;10:40:00;1485;2.1;32
25.11.2022;10:50:00;1197;2.3;32
25.11.2022;11:00:00;646;2.5;32
25.11.2022;11:10:00;934;2.6;32
25.11.2022;11:20:00;1773;2.9;32
25.11.2022;11:30:00;1679;3.1;32
25.11.2022;11:40:00;2134;3.4;33
25.11.2022;11:50:00;1250;3.7;33
25.11.2022;12:00:00;1066;3.9;33
25.11.2022;12:10:00;1084;4.1;33
25.11.2022;12:20:00;1059;4.2;33
25.11.2022;12:30:00;1100;4.4;33
25.11.2022;12:40:00;1576;4.6;33
25.11.2022;12:50:00;1494;4.9;33
25.11.2022;13:00:00;1184;5.1;33
25.11.2022;13:10:00;1225;5.3;33
25.11.2022;13:20:00;1657;5.5;33
25.11.2022;13:30:00;938;5.7;33
25.11.2022;13:40:00;829;5.9;33
25.11.2022;13:50:00;817;6.0;33
25.11.2022;14:00:00;1058;6.2;33
25.11.2022;14:10:00;750;6.3;33
25.11.2022;14:20:00;541;6.4;33
25.11.2022;14:30:00;559;6.5;33
25.11.2022;14:40:00;566;6.6;33
25.11.2022;14:50:00;435;6.7;33
25.11.2022;15:00:00;524;6.8;33
25.11.2022;15:10:00;578;6.8;33
25.11.2022;15:20:00;478;6.9;33
25.11.2022;15:30:00;577;7.0;33
25.11.2022;15:40:00;481;7.1;33
25.11.2022;15:50:00;261;7.2;33
25.11.2022;16:00:00;144;7.2;33
25.11.2022;16:10:00;150;7.2;33
25.11.2022;16:20:00;162;7.2;33
25.11.2022;16:30:00;117;7.3;33
25.11.2022;16:40:00;29;7.3;33
25.11.2022;16:50:00;0;7.3;0
25.11.2022;17:00:00;0;7.3;0
26.11.2022;07:55:00;92;0;25
26.11.2022;08:05:00;170;0;27
26.11.2022;08:15:00;226;0;28
26.11.2022;08:25:00;294;0.1;28
26.11.2022;08:35:00;447;0.1;29
26.11.2022;08:45:00;648;0.2;29
26.11.2022;08:55:00;576;0.3;30
26.11.2022;09:05:00;785;0.4;30
26.11.2022;09:15:00;774;0.6;30
26.11.2022;09:25:00;995;0.7;30
26.11.2022;09:35:00;508;0.8;31
26.11.2022;09:45:00;868;0.9;31
26.11.2022;09:55:00;1586;1.1;31
26.11.2022;10:05:00;1150;1.4;31
26.11.2022;10:15:00;1558;1.6;32
26.11.2022;10:25:00;1164;1.9;32
26.11.2022;10:35:00;1287;2.0;32
26.11.2022;10:45:00;1667;2.3;32
26.11.2022;10:55:00;2082;2.8;33
26.11.2022;11:05:00;3926;3.5;35
26.11.2022;11:15:00;2448;3.9;36
26.11.2022;11:25:00;4258;4.6;38
26.11.2022;11:35:00;4351;5.3;39
26.11.2022;11:45:00;4406;6.1;40
26.11.2022;11:55:00;4473;6.8;41
26.11.2022;12:05:00;4227;7.5;42
26.11.2022;12:15:00;4517;8.3;43
26.11.2022;12:25:00;4523;9.0;43
26.11.2022;12:35:00;4357;9.8;44
26.11.2022;12:45:00;4373;10.5;44
26.11.2022;12:55:00;4274;11.2;45
26.11.2022;13:05:00;3321;11.9;44
26.11.2022;13:15:00;4393;12.6;45
26.11.2022;13:25:00;4347;13.3;45
26.11.2022;13:35:00;3873;13.9;45
26.11.2022;13:45:00;3148;14.5;44
26.11.2022;13:55:00;3387;15.1;44
26.11.2022;14:05:00;2969;15.5;42
26.11.2022;14:15:00;2917;15.9;42
26.11.2022;14:25:00;2340;16.3;41
26.11.2022;14:35:00;2104;16.7;41
26.11.2022;14:45:00;1190;16.9;39
26.11.2022;14:55:00;657;17.1;38
26.11.2022;15:05:00;571;17.2;37
26.11.2022;15:15:00;422;17.2;36
26.11.2022;15:25:00;410;17.3;36
26.11.2022;15:35:00;337;17.4;36
26.11.2022;15:45:00;312;17.4;36
26.11.2022;15:55:00;331;17.5;35
26.11.2022;16:05:00;314;17.5;35
26.11.2022;16:15:00;262;17.6;35
26.11.2022;16:25:00;207;17.6;35
26.11.2022;16:35:00;131;17.6;35
26.11.2022;16:45:00;0;17.6;34
26.11.2022;16:55:00;0;17.6;0
27.11.2022;08:10:00;149;0;27
27.11.2022;08:20:00;201;0;28
27.11.2022;08:30:00;294;0;28
27.11.2022;08:40:00;501;0.1;29
27.11.2022;08:50:00;729;0.2;29
27.11.2022;09:00:00;1218;0.4;30
27.11.2022;09:10:00;1373;0.6;30
27.11.2022;09:20:00;1086;0.8;30
27.11.2022;09:30:00;1223;1.0;31
27.11.2022;09:40:00;1139;1.2;31
27.11.2022;09:50:00;1052;1.4;31
27.11.2022;10:00:00;1304;1.6;31
27.11.2022;10:10:00;1237;1.8;32
27.11.2022;10:20:00;1634;2.1;32
27.11.2022;10:30:00;2608;2.5;33
27.11.2022;10:40:00;2179;2.9;34
27.11.2022;10:50:00;1959;3.2;34
27.11.2022;11:00:00;2053;3.6;34
27.11.2022;11:10:00;1571;4.0;35
27.11.2022;11:20:00;4805;4.5;36
27.11.2022;11:30:00;3902;5.2;38
27.11.2022;11:40:00;3035;5.8;39
27.11.2022;11:50:00;2596;6.2;38
27.11.2022;12:00:00;2395;6.7;38
27.11.2022;12:10:00;2317;7.0;38
27.11.2022;12:20:00;2071;7.4;37
27.11.2022;12:30:00;2237;7.7;37
27.11.2022;12:40:00;2211;8.1;37
27.11.2022;12:50:00;2111;8.5;37
27.11.2022;13:00:00;2170;8.8;37
27.11.2022;13:10:00;2530;9.2;37
27.11.2022;13:20:00;1599;9.5;37
27.11.2022;13:30:00;1847;9.8;36
27.11.2022;13:40:00;4850;10.5;38
27.11.2022;13:50:00;1832;10.9;38
27.11.2022;14:00:00;1820;11.2;38
27.11.2022;14:10:00;2953;11.7;39
27.11.2022;14:20:00;1820;12.1;38
27.11.2022;14:30:00;1634;12.3;37
27.11.2022;14:40:00;1427;12.6;37
27.11.2022;14:50:00;692;12.7;36
27.11.2022;15:00:00;668;12.9;35
27.11.2022;15:10:00;831;13.0;35
27.11.2022;15:20:00;816;13.1;35
27.11.2022;15:30:00;628;13.2;35
27.11.2022;15:40:00;427;13.3;35
27.11.2022;15:50:00;314;13.4;35
27.11.2022;16:00:00;258;13.4;34
27.11.2022;16:10:00;218;13.4;34
27.11.2022;16:20:00;169;13.5;34
27.11.2022;16:30:00;115;13.5;34
27.11.2022;16:40:00;0;13.5;0
27.11.2022;16:50:00;0;13.5;0
28.11.2022;08:15:00;141;0;26
28.11.2022;08:25:00;199;0;27
28.11.2022;08:35:00;269;0;28
28.11.2022;08:45:00;357;0.1;28
28.11.2022;08:55:00;448;0.2;29
28.11.2022;09:05:00;510;0.2;29
28.11.2022;09:15:00;594;0.3;29
28.11.2022;09:25:00;687;0.4;30
28.11.2022;09:35:00;742;0.6;30
28.11.2022;09:45:00;743;0.7;30
28.11.2022;10:05:00;685;0.9;31
28.11.2022;10:15:00;577;1.0;31
28.11.2022;10:25:00;545;1.1;31
28.11.2022;10:35:00;640;1.2;31
28.11.2022;10:45:00;748;1.3;31
28.11.2022;10:55:00;790;1.5;31
28.11.2022;11:05:00;881;1.6;31
28.11.2022;11:15:00;919;1.8;32
28.11.2022;11:25:00;960;1.9;32
28.11.2022;11:35:00;1006;2.1;32
28.11.2022;11:45:00;1003;2.2;32
28.11.2022;11:55:00;1000;2.4;32
28.11.2022;12:05:00;1097;2.6;32
28.11.2022;12:15:00;1165;2.8;32
28.11.2022;12:25:00;1292;3.0;32
28.11.2022;12:35:00;1455;3.2;32
28.11.2022;12:45:00;1326;3.5;33
28.11.2022;12:55:00;1257;3.7;33
28.11.2022;13:05:00;1338;3.9;33
28.11.2022;13:15:00;1256;4.1;33
28.11.2022;13:25:00;1213;4.3;33
28.11.2022;13:35:00;1046;4.5;33
28.11.2022;13:45:00;795;4.6;33
28.11.2022;13:55:00;901;4.8;33
28.11.2022;14:05:00;889;4.9;33
28.11.2022;14:15:00;949;5.1;33
28.11.2022;14:25:00;873;5.2;33
28.11.2022;14:35:00;850;5.3;33
28.11.2022;14:45:00;808;5.5;33
28.11.2022;14:55:00;746;5.6;33
28.11.2022;15:05:00;711;5.7;33
28.11.2022;15:15:00;609;5.8;33
28.11.2022;15:25:00;456;5.9;33
28.11.2022;15:35:00;291;6.0;33
28.11.2022;15:45:00;212;6.0;33
28.11.2022;15:55:00;176;6.0;33
28.11.2022;16:05:00;147;6.1;33
28.11.2022;16:15:00;123;6.1;33
28.11.2022;16:25:00;111;6.1;33
29.11.2022;08:15:00;144;0;27
29.11.2022;08:25:00;192;0;27
29.11.2022;08:35:00;231;0;28
29.11.2022;08:45:00;240;0.1;28
29.11.2022;08:55:00;326;0.1;29
29.11.2022;09:05:00;387;0.2;29
29.11.2022;09:15:00;466;0.3;29
29.11.2022;09:25:00;566;0.3;30
29.11.2022;09:35:00;639;0.4;30
29.11.2022;09:45:00;614;0.6;30
29.11.2022;09:55:00;599;0.7;30
29.11.2022;10:05:00;625;0.8;31
29.11.2022;10:15:00;625;0.9;31
29.11.2022;10:25:00;718;1.0;31
29.11.2022;10:35:00;865;1.1;31
29.11.2022;10:45:00;1002;1.3;31
29.11.2022;10:55:00;1067;1.4;31
29.11.2022;11:05:00;1005;1.6;31
29.11.2022;11:15:00;1100;1.8;32
29.11.2022;11:25:00;1150;2.0;32
29.11.2022;11:35:00;1207;2.2;32
29.11.2022;11:45:00;1268;2.4;32
29.11.2022;11:55:00;1265;2.6;32
29.11.2022;12:05:00;1062;2.8;32
29.11.2022;12:15:00;958;2.9;32
29.11.2022;12:25:00;1103;3.1;32
29.11.2022;12:35:00;1212;3.3;33
29.11.2022;12:45:00;1282;3.5;33
29.11.2022;12:55:00;1234;3.7;33
29.11.2022;13:05:00;1304;3.9;33
29.11.2022;13:15:00;1369;4.2;33
29.11.2022;13:25:00;1304;4.4;33
29.11.2022;13:35:00;1222;4.6;33
29.11.2022;13:45:00;1150;4.8;33
29.11.2022;13:55:00;1063;4.9;33
29.11.2022;14:05:00;914;5.1;33
29.11.2022;14:15:00;841;5.2;33
29.11.2022;14:25:00;723;5.4;33
29.11.2022;14:35:00;675;5.5;33
29.11.2022;14:45:00;706;5.6;33
29.11.2022;14:55:00;653;5.7;33
29.11.2022;15:05:00;551;5.8;33
29.11.2022;15:15:00;380;5.9;33
29.11.2022;15:25:00;195;5.9;33
29.11.2022;15:35:00;142;5.9;33
29.11.2022;15:45:00;116;6.0;33
29.11.2022;15:55:00;122;6.0;33
29.11.2022;16:05:00;132;6.0;33
29.11.2022;16:15:00;132;6.0;33
29.11.2022;16:25:00;109;6.0;33
30.11.2022;08:35:00;156;0;26
30.11.2022;08:45:00;216;0;27
30.11.2022;08:55:00;168;0;28
30.11.2022;09:05:00;205;0.1;28
30.11.2022;09:15:00;250;0.1;29
30.11.2022;09:25:00;335;0.2;29
30.11.2022;09:35:00;438;0.2;29
30.11.2022;09:45:00;491;0.3;30
30.11.2022;09:55:00;677;0.4;30
30.11.2022;10:05:00;746;0.5;30
30.11.2022;10:15:00;910;0.7;30
30.11.2022;10:25:00;905;0.8;30
30.11.2022;10:35:00;929;1.0;31
30.11.2022;10:45:00;536;1.1;31
30.11.2022;10:55:00;625;1.2;31
30.11.2022;11:05:00;820;1.3;31
30.11.2022;11:15:00;657;1.4;31
30.11.2022;11:25:00;348;1.5;31
30.11.2022;11:35:00;505;1.6;31
30.11.2022;11:45:00;545;1.7;31
30.11.2022;11:55:00;471;1.7;31
30.11.2022;12:05:00;467;1.8;32
30.11.2022;12:15:00;441;1.9;32
30.11.2022;12:25:00;409;2.0;32
30.11.2022;12:35:00;423;2.0;32
30.11.2022;12:45:00;606;2.1;32
30.11.2022;12:55:00;610;2.2;32
30.11.2022;13:05:00;426;2.3;32
30.11.2022;13:15:00;433;2.4;32
30.11.2022;13:25:00;609;2.5;32
30.11.2022;13:35:00;411;2.5;32
30.11.2022;13:45:00;336;2.6;32
30.11.2022;13:55:00;407;2.7;32
30.11.2022;14:05:00;441;2.7;32
30.11.2022;14:15:00;328;2.8;32
30.11.2022;14:25:00;272;2.8;32
30.11.2022;14:35:00;264;2.9;32
30.11.2022;14:45:00;241;2.9;32
30.11.2022;14:55:00;195;3.0;32
30.11.2022;15:05:00;148;3.0;32
30.11.2022;15:15:00;128;3.0;32
30.11.2022;15:25:00;124;3.0;32
30.11.2022;15:35:00;129;3.1;32
30.11.2022;15:45:00;129;3.1;32
30.11.2022;15:55:00;132;3.1;32
30.11.2022;16:05:00;108;3.1;32
30.11.2022;16:15:00;20;3.1;32
30.11.2022;16:25:00;0;3.1;0
30.11.2022;16:35:00;0;3.1;0
01.12.2022;08:25:00;129;0;26
01.12.2022;08:35:00;135;0;27
01.12.2022;08:45:00;152;0;27
01.12.2022;08:55:00;167;0;28
01.12.2022;09:05:00;183;0.1;28
01.12.2022;09:15:00;211;0.1;29
01.12.2022;09:25:00;221;0.1;29
01.12.2022;09:35:00;234;0.2;29
01.12.2022;09:45:00;289;0.2;29
01.12.2022;09:55:00;287;0.3;30
01.12.2022;10:05:00;287;0.3;30
01.12.2022;10:15:00;245;0.4;30
01.12.2022;10:25:00;307;0.4;30
01.12.2022;10:35:00;278;0.4;30
01.12.2022;10:45:00;332;0.5;30
01.12.2022;10:55:00;426;0.6;30
01.12.2022;11:05:00;431;0.6;31
01.12.2022;11:15:00;377;0.7;31
01.12.2022;11:25:00;332;0.8;31
01.12.2022;11:35:00;354;0.8;31
01.12.2022;11:45:00;312;0.9;31
01.12.2022;11:55:00;293;0.9;31
01.12.2022;12:05:00;252;1.0;31
01.12.2022;12:15:00;278;1.0;31
01.12.2022;12:25:00;306;1.1;31
01.12.2022;12:35:00;275;1.1;31
01.12.2022;12:45:00;296;1.1;31
01.12.2022;12:55:00;352;1.2;31
01.12.2022;13:05:00;371;1.3;31
01.12.2022;13:15:00;424;1.3;31
01.12.2022;13:25:00;404;1.4;31
01.12.2022;13:35:00;437;1.5;31
01.12.2022;13:45:00;452;1.5;31
01.12.2022;13:55:00;478;1.6;31
01.12.2022;14:05:00;431;1.7;32
01.12.2022;14:15:00;426;1.8;32
01.12.2022;14:25:00;404;1.8;32
01.12.2022;14:35:00;351;1.9;32
01.12.2022;14:45:00;322;1.9;32
01.12.2022;14:55:00;332;2.0;32
01.12.2022;15:05:00;328;2.1;32
01.12.2022;15:15:00;311;2.1;32
01.12.2022;15:25:00;252;2.2;32
01.12.2022;15:35:00;217;2.2;32
01.12.2022;15:45:00;193;2.2;32
01.12.2022;15:55:00;148;2.3;32
01.12.2022;16:05:00;107;2.3;32
01.12.2022;16:15:00;105;2.3;32
01.12.2022;16:25:00;0;2.3;0
01.12.2022;16:35:00;0;2.3;0
02.12.2022;08:55:00;138;0;27
02.12.2022;09:05:00;160;0;27
02.12.2022;09:15:00;191;0;28
02.12.2022;09:25:00;228;0.1;28
02.12.2022;09:35:00;254;0.1;28
02.12.2022;09:45:00;279;0.1;29
02.12.2022;09:55:00;298;0.2;29
02.12.2022;10:05:00;292;0.2;29
02.12.2022;10:15:00;318;0.3;29
02.12.2022;10:25:00;341;0.4;30
02.12.2022;10:35:00;338;0.4;30
02.12.2022;10:45:00;376;0.5;30
02.12.2022;10:55:00;456;0.5;30
02.12.2022;11:05:00;495;0.6;30
02.12.2022;11:15:00;558;0.7;30
02.12.2022;11:25:00;612;0.8;30
02.12.2022;11:35:00;609;0.9;31
02.12.2022;11:45:00;779;1.0;31
02.12.2022;11:55:00;819;1.2;31
02.12.2022;12:05:00;788;1.3;31
02.12.2022;12:15:00;706;1.4;31
02.12.2022;12:25:00;587;1.5;31
02.12.2022;12:35:00;529;1.6;31
02.12.2022;12:45:00;556;1.7;31
02.12.2022;12:55:00;601;1.8;31
02.12.2022;13:05:00;624;1.9;31
02.12.2022;13:15:00;486;2.0;31
02.12.2022;13:25:00;441;2.1;31
02.12.2022;13:35:00;395;2.1;31
02.12.2022;13:45:00;371;2.2;31
02.12.2022;13:55:00;412;2.3;31
02.12.2022;14:05:00;491;2.3;31
02.12.2022;14:15:00;458;2.4;31
02.12.2022;14:25:00;484;2.5;32
02.12.2022;14:35:00;579;2.6;32
02.12.2022;14:45:00;603;2.7;32
02.12.2022;14:55:00;830;2.8;32
02.12.2022;15:05:00;1016;3.0;32
02.12.2022;15:15:00;921;3.1;32
02.12.2022;15:25:00;668;3.3;32
02.12.2022;15:35:00;494;3.3;32
02.12.2022;15:45:00;397;3.4;32
02.12.2022;15:55:00;241;3.5;32
02.12.2022;16:05:00;254;3.5;32
02.12.2022;16:15:00;277;3.5;32
02.12.2022;16:25:00;162;3.6;32
02.12.2022;16:35:00;107;3.6;32
02.12.2022;16:45:00;0;3.6;0
02.12.2022;16:55:00;0;3.6;0
03.12.2022;09:05:00;147;0;27
03.12.2022;09:15:00;193;0;28
03.12.2022;09:25:00;286;0;28
03.12.2022;09:35:00;244;0.1;29
03.12.2022;09:45:00;220;0.1;29
03.12.2022;09:55:00;248;0.2;29
03.12.2022;10:05:00;249;0.2;29
03.12.2022;10:15:00;272;0.2;30
03.12.2022;10:25:00;264;0.3;30
03.12.2022;10:35:00;279;0.3;30
03.12.2022;10:45:00;290;0.4;30
03.12.2022;10:55:00;383;0.4;30
03.12.2022;11:05:00;550;0.5;30
03.12.2022;11:15:00;510;0.6;31
03.12.2022;11:25:00;585;0.7;31
03.12.2022;11:35:00;548;0.8;31
03.12.2022;11:45:00;533;0.9;31
03.12.2022;11:55:00;508;1.0;31
03.12.2022;12:05:00;470;1.1;31
03.12.2022;12:15:00;214;1.1;31
03.12.2022;12:25:00;218;1.1;31
03.12.2022;12:35:00;235;1.2;31
03.12.2022;12:45:00;218;1.2;31
03.12.2022;12:55:00;224;1.3;31
03.12.2022;13:05:00;234;1.3;31
03.12.2022;13:15:00;244;1.3;31
03.12.2022;13:25:00;271;1.4;31
03.12.2022;13:35:00;345;1.4;31
03.12.2022;13:45:00;328;1.5;31
03.12.2022;13:55:00;344;1.5;31
03.12.2022;14:05:00;363;1.6;32
03.12.2022;14:15:00;359;1.7;32
03.12.2022;14:25:00;335;1.7;32
03.12.2022;14:35:00;296;1.8;32
03.12.2022;14:45:00;271;1.8;32
03.12.2022;14:55:00;260;1.8;32
03.12.2022;15:05:00;250;1.9;32
03.12.2022;15:15:00;211;1.9;32
03.12.2022;15:25:00;217;2.0;32
03.12.2022;15:35:00;188;2.0;32
03.12.2022;15:45:00;182;2.0;32
03.12.2022;15:55:00;154;2.1;32
03.12.2022;16:05:00;119;2.1;32
03.12.2022;16:15:00;102;2.1;32
03.12.2022;16:25:00;0;2.1;0
03.12.2022;16:35:00;0;2.1;0
04.12.2022;08:35:00;28;0;26
04.12.2022;08:45:00;152;0;27
04.12.2022;08:55:00;168;0;28
04.12.2022;09:05:00;160;0;28
04.12.2022;09:15:00;163;0.1;28
04.12.2022;09:25:00;182;0.1;29
04.12.2022;09:35:00;214;0.1;29
04.12.2022;09:45:00;241;0.2;29
04.12.2022;09:55:00;339;0.2;30
04.12.2022;10:05:00;237;0.3;30
04.12.2022;10:15:00;259;0.3;30
04.12.2022;10:25:00;262;0.3;30
04.12.2022;10:35:00;261;0.4;30
04.12.2022;10:45:00;218;0.4;31
04.12.2022;10:55:00;215;0.5;31
04.12.2022;11:05:00;260;0.5;31
04.12.2022;11:15:00;328;0.5;31
04.12.2022;11:25:00;411;0.6;31
04.12.2022;11:35:00;392;0.7;31
04.12.2022;11:45:00;291;0.7;31
04.12.2022;11:55:00;321;0.8;31
04.12.2022;12:05:00;307;0.8;31
04.12.2022;12:15:00;350;0.9;31
04.12.2022;12:25:00;384;0.9;31
04.12.2022;12:35:00;345;1.0;31
04.12.2022;12:45:00;393;1.1;31
04.12.2022;12:55:00;325;1.1;31
04.12.2022;13:05:00;326;1.2;31
04.12.2022;13:15:00;334;1.2;31
04.12.2022;13:25:00;314;1.3;32
04.12.2022;13:35:00;329;1.3;32
04.12.2022;13:45:00;354;1.4;32
04.12.2022;13:55:00;335;1.5;32
04.12.2022;14:05:00;359;1.5;32
04.12.2022;14:15:00;384;1.6;32
04.12.2022;14:25:00;342;1.6;32
04.12.2022;14:35:00;305;1.7;32
04.12.2022;14:45:00;291;1.7;32
04.12.2022;14:55:00;287;1.8;32
04.12.2022;15:05:00;282;1.8;32
04.12.2022;15:15:00;252;1.9;32
04.12.2022;15:25:00;193;1.9;32
04.12.2022;15:35:00;198;1.9;32
04.12.2022;15:45:00;180;2.0;32
04.12.2022;15:55:00;142;2.0;32
04.12.2022;16:05:00;144;2.0;32
04.12.2022;16:15:00;125;2.0;32
04.12.2022;16:25:00;0;2.0;32
04.12.2022;16:35:00;0;2.0;0
04.12.2022;16:45:00;0;2.0;0
05.12.2022;08:15:00;41;0;23
05.12.2022;08:25:00;107;0;26
05.12.2022;08:35:00;127;0;27
05.12.2022;08:45:00;134;0;28
05.12.2022;08:55:00;154;0;28
05.12.2022;09:05:00;172;0.1;28
05.12.2022;09:15:00;219;0.1;29
05.12.2022;09:25:00;201;0.1;29
05.12.2022;09:35:00;313;0.2;29
05.12.2022;09:45:00;301;0.2;29
05.12.2022;09:55:00;401;0.3;30
05.12.2022;10:05:00;493;0.4;30
05.12.2022;10:15:00;353;0.4;30
05.12.2022;10:25:00;393;0.5;30
05.12.2022;10:35:00;496;0.6;30
05.12.2022;10:45:00;981;0.7;30
05.12.2022;10:55:00;842;0.9;31
05.12.2022;11:05:00;778;1.0;31
05.12.2022;11:15:00;651;1.1;31
05.12.2022;11:25:00;908;1.3;31
05.12.2022;11:35:00;863;1.4;31
05.12.2022;11:45:00;757;1.5;31
05.12.2022;11:55:00;882;1.7;31
05.12.2022;12:05:00;768;1.8;31
05.12.2022;12:15:00;832;1.9;32
05.12.2022;12:25:00;834;2.1;32
05.12.2022;12:35:00;832;2.2;32
05.12.2022;12:45:00;1013;2.4;32
05.12.2022;12:55:00;1214;2.6;32
05.12.2022;13:05:00;1170;2.7;32
05.12.2022;13:15:00;1433;3.0;32
05.12.2022;13:25:00;1265;3.2;32
05.12.2022;13:35:00;1200;3.4;32
05.12.2022;13:45:00;1109;3.6;32
05.12.2022;13:55:00;1269;3.8;32
05.12.2022;14:05:00;1968;4.1;32
05.12.2022;14:15:00;1517;4.3;33
05.12.2022;14:25:00;1094;4.5;33
05.12.2022;14:35:00;1114;4.7;33
05.12.2022;15:05:00;767;5.2;33
05.12.2022;15:25:00;522;5.4;33
05.12.2022;15:35:00;314;5.5;33
05.12.2022;15:45:00;243;5.5;33
05.12.2022;15:55:00;220;5.6;33
05.12.2022;16:05:00;245;5.6;33
05.12.2022;16:15:00;161;5.6;32
05.12.2022;16:25:00;107;5.7;32
05.12.2022;16:35:00;0;5.7;32
05.12.2022;16:45:00;0;5.7;0
06.12.2022;08:10:00;89;0;24
06.12.2022;08:20:00;204;0;26
06.12.2022;08:30:00;302;0;27
06.12.2022;08:40:00;431;0.1;27
06.12.2022;08:50:00;559;0.2;28
06.12.2022;09:00:00;591;0.3;28
06.12.2022;09:10:00;746;0.4;29
06.12.2022;09:20:00;1150;0.6;29
06.12.2022;09:30:00;1252;0.8;29
06.12.2022;09:40:00;1303;1.0;29
06.12.2022;09:50:00;1418;1.2;30
06.12.2022;10:00:00;1534;1.5;30
06.12.2022;10:10:00;2425;1.8;30
06.12.2022;10:20:00;2522;2.2;32
06.12.2022;10:30:00;1831;2.6;32
06.12.2022;10:40:00;801;2.8;32
06.12.2022;10:50:00;1406;3.0;32
06.12.2022;11:00:00;3647;3.6;33
06.12.2022;11:10:00;3691;4.2;35
06.12.2022;11:20:00;3825;4.8;36
06.12.2022;11:30:00;3364;5.4;37
06.12.2022;11:40:00;3618;5.9;37
06.12.2022;11:50:00;4175;6.5;39
06.12.2022;12:00:00;4233;7.2;40
06.12.2022;12:10:00;4252;7.9;40
06.12.2022;12:20:00;4299;8.6;41
06.12.2022;12:30:00;4296;9.3;42
06.12.2022;12:40:00;4275;10.1;42
06.12.2022;12:50:00;4192;10.8;43
06.12.2022;13:00:00;4103;11.4;43
06.12.2022;13:10:00;4002;12.1;43
06.12.2022;13:20:00;3716;12.7;43
06.12.2022;13:30:00;3407;13.3;43
06.12.2022;13:40:00;2798;13.8;42
06.12.2022;13:50:00;2574;14.2;41
06.12.2022;14:00:00;1880;14.6;40
06.12.2022;14:10:00;1716;14.9;39
06.12.2022;14:20:00;1495;15.1;38
06.12.2022;14:30:00;1176;15.3;37
06.12.2022;14:40:00;809;15.5;36
06.12.2022;14:50:00;723;15.6;35
06.12.2022;15:00:00;665;15.7;35
06.12.2022;15:10:00;596;15.8;35
06.12.2022;15:20:00;533;15.9;34
06.12.2022;15:30:00;456;16.0;34
06.12.2022;15:40:00;418;16.0;34
06.12.2022;15:50:00;352;16.1;34
06.12.2022;16:00:00;287;16.1;34
06.12.2022;16:10:00;235;16.2;34
06.12.2022;16:20:00;182;16.2;33
06.12.2022;16:30:00;134;16.2;33
06.12.2022;16:40:00;22;16.3;33
07.12.2022;08:40:00;91;0;26
07.12.2022;08:50:00;138;0;27
07.12.2022;09:00:00;159;0;27
07.12.2022;09:10:00;179;0;28
07.12.2022;09:20:00;215;0.1;28
07.12.2022;09:30:00;276;0.1;28
07.12.2022;09:40:00;200;0.1;29
07.12.2022;09:50:00;192;0.2;29
07.12.2022;10:00:00;271;0.2;29
07.12.2022;10:10:00;371;0.3;29
07.12.2022;10:20:00;365;0.3;29
07.12.2022;10:30:00;356;0.4;30
07.12.2022;10:40:00;421;0.5;30
07.12.2022;10:50:00;436;0.5;30
07.12.2022;11:00:00;408;0.6;30
07.12.2022;11:10:00;374;0.7;30
07.12.2022;11:20:00;495;0.7;30
07.12.2022;11:30:00;767;0.9;30
07.12.2022;11:40:00;771;1.0;31
07.12.2022;11:50:00;554;1.1;31
07.12.2022;12:00:00;591;1.2;31
07.12.2022;12:10:00;546;1.3;31
07.12.2022;12:20:00;603;1.4;31
07.12.2022;12:30:00;653;1.5;31
07.12.2022;12:40:00;478;1.6;31
07.12.2022;12:50:00;690;1.7;31
07.12.2022;13:00:00;703;1.8;31
07.12.2022;13:10:00;738;1.9;31
07.12.2022;13:20:00;632;2.0;31
07.12.2022;13:30:00;655;2.1;31
07.12.2022;13:40:00;720;2.2;31
07.12.2022;13:50:00;744;2.4;31
07.12.2022;14:00:00;821;2.5;31
07.12.2022;14:10:00;785;2.6;31
07.12.2022;14:20:00;810;2.8;32
07.12.2022;14:30:00;742;2.9;32
07.12.2022;14:40:00;699;3.0;32
07.12.2022;14:50:00;718;3.1;32
07.12.2022;15:00:00;622;3.2;32
07.12.2022;15:10:00;640;3.3;32
07.12.2022;15:20:00;570;3.4;32
07.12.2022;15:30:00;503;3.5;32
07.12.2022;15:40:00;409;3.6;32
07.12.2022;15:50:00;331;3.6;32
07.12.2022;16:00:00;255;3.7;32
07.12.2022;16:10:00;186;3.7;32
07.12.2022;16:20:00;133;3.7;32
07.12.2022;16:30:00;67;3.8;32
07.12.2022;16:40:00;0;3.8;0
07.12.2022;16:50:00;0;3.8;0
08.12.2022;08:15:00;28;0;25
08.12.2022;08:25:00;163;0;26
08.12.2022;08:35:00;220;0;27
08.12.2022;08:45:00;282;0.1;27
08.12.2022;08:55:00;370;0.1;28
08.12.2022;09:05:00;452;0.2;28
08.12.2022;09:15:00;537;0.3;28
08.12.2022;09:25:00;579;0.4;29
08.12.2022;09:35:00;661;0.5;29
08.12.2022;09:45:00;830;0.6;29
08.12.2022;09:55:00;799;0.7;29
08.12.2022;10:05:00;799;0.9;30
08.12.2022;10:15:00;787;1.0;30
08.12.2022;10:25:00;771;1.1;30
08.12.2022;10:35:00;737;1.2;30
08.12.2022;10:45:00;892;1.4;30
08.12.2022;10:55:00;920;1.5;30
08.12.2022;11:05:00;947;1.7;31
08.12.2022;11:15:00;1013;1.9;31
08.12.2022;11:25:00;1179;2.1;31
08.12.2022;11:35:00;1333;2.3;31
08.12.2022;11:45:00;967;2.4;31
08.12.2022;11:55:00;2321;2.7;31
08.12.2022;12:05:00;1273;3.0;31
08.12.2022;12:15:00;1751;3.2;31
08.12.2022;12:25:00;1393;3.5;32
08.12.2022;12:35:00;1166;3.7;32
08.12.2022;12:45:00;643;3.9;32
08.12.2022;12:55:00;660;4.0;32
08.12.2022;13:05:00;787;4.1;32
08.12.2022;13:15:00;964;4.2;32
08.12.2022;13:25:00;757;4.4;32
08.12.2022;13:35:00;1207;4.5;32
08.12.2022;13:45:00;1151;4.7;32
08.12.2022;13:55:00;804;4.9;32
08.12.2022;14:05:00;769;5.0;32
08.12.2022;14:15:00;700;5.1;32
08.12.2022;14:25:00;899;5.2;32
08.12.2022;14:35:00;781;5.4;32
08.12.2022;14:45:00;800;5.5;32
08.12.2022;14:55:00;683;5.7;32
08.12.2022;15:05:00;645;5.8;32
08.12.2022;15:15:00;707;5.9;32
08.12.2022;15:25:00;660;6.0;32
08.12.2022;15:35:00;725;6.1;32
08.12.2022;15:45:00;645;6.2;32
08.12.2022;15:55:00;420;6.3;32
08.12.2022;16:05:00;348;6.4;32
08.12.2022;16:15:00;239;6.4;32
08.12.2022;16:25:00;143;6.4;32
08.12.2022;16:35:00;0;6.4;32
08.12.2022;16:45:00;0;6.4;0
09.12.2022;09:35:00;27;0;26
09.12.2022;09:45:00;119;0;27
09.12.2022;09:55:00;123;0;27
09.12.2022;10:05:00;133;0;27
09.12.2022;10:15:00;146;0;28
09.12.2022;10:25:00;158;0.1;28
09.12.2022;10:35:00;157;0.1;28
09.12.2022;10:45:00;144;0.1;29
09.12.2022;10:55:00;150;0.1;29
09.12.2022;11:05:00;179;0.2;29
09.12.2022;11:15:00;183;0.2;29
09.12.2022;11:25:00;181;0.2;29
09.12.2022;11:35:00;180;0.3;29
09.12.2022;11:45:00;156;0.3;30
09.12.2022;11:55:00;168;0.3;30
09.12.2022;12:05:00;179;0.3;30
09.12.2022;12:15:00;155;0.4;30
09.12.2022;12:25:00;162;0.4;30
09.12.2022;12:35:00;159;0.4;30
09.12.2022;12:45:00;194;0.4;30
09.12.2022;12:55:00;138;0.5;30
09.12.2022;13:05:00;127;0.5;30
09.12.2022;13:15:00;122;0.5;30
09.12.2022;13:25:00;144;0.5;30
09.12.2022;13:35:00;142;0.6;30
09.12.2022;13:45:00;143;0.6;31
09.12.2022;13:55:00;127;0.6;31
09.12.2022;14:05:00;133;0.6;31
09.12.2022;14:15:00;134;0.7;31
09.12.2022;14:25:00;110;0.7;31
09.12.2022;14:35:00;122;0.7;31
09.12.2022;14:45:00;138;0.7;31
09.12.2022;14:55:00;126;0.7;31
09.12.2022;15:05:00;98;0.8;31
09.12.2022;15:15:00;0;0.8;31
09.12.2022;15:25:00;0;0.8;30
11.12.2022;11:45:00;62;0;27
11.12.2022;11:55:00;121;0;27
11.12.2022;12:05:00;123;0;28
11.12.2022;12:15:00;125;0;28
11.12.2022;12:25:00;124;0;28
11.12.2022;12:35:00;127;0.1;29
11.12.2022;12:45:00;128;0.1;29
11.12.2022;12:55:00;128;0.1;29
11.12.2022;13:05:00;130;0.1;29
11.12.2022;13:15:00;127;0.1;29
11.12.2022;13:25:00;129;0.2;29
11.12.2022;13:35:00;125;0.2;30
11.12.2022;13:45:00;112;0.2;30
11.12.2022;13:55:00;61;0.2;30
14.12.2022;11:25:00;43;0;24
14.12.2022;11:35:00;124;0;25
14.12.2022;11:45:00;172;0;26
14.12.2022;11:55:00;166;0;26
14.12.2022;12:05:00;147;0;27
14.12.2022;12:15:00;183;0.1;27
14.12.2022;12:25:00;202;0.1;27
14.12.2022;12:35:00;157;0.1;28
14.12.2022;12:45:00;194;0.2;28
14.12.2022;12:55:00;110;0.2;28
14.12.2022;13:05:00;121;0.2;28
14.12.2022;13:15:00;105;0.2;28
14.12.2022;13:25:00;112;0.2;29
14.12.2022;13:35:00;101;0.3;29
14.12.2022;13:45:00;102;0.3;29
14.12.2022;13:55:00;79;0.3;29
14.12.2022;14:05:00;0;0.3;0
14.12.2022;14:15:00;0;0.3;0
14.12.2022;14:25:00;0;0.3;0
14.12.2022;14:35:00;0;0.3;0
14.12.2022;14:45:00;0;0.3;0
14.12.2022;14:55:00;0;0.3;0
14.12.2022;15:05:00;0;0.3;0
14.12.2022;15:15:00;0;0.3;0
14.12.2022;15:25:00;0;0.3;0
14.12.2022;15:35:00;0;0.3;0
14.12.2022;15:45:00;0;0.3;0
14.12.2022;15:55:00;0;0.3;0
15.12.2022;10:15:00;70;0;26
15.12.2022;10:25:00;120;0;27
15.12.2022;10:35:00;123;0;27
15.12.2022;10:45:00;124;0;27
15.12.2022;10:55:00;137;0;28
15.12.2022;11:05:00;145;0.1;28
15.12.2022;11:15:00;147;0.1;28
15.12.2022;11:25:00;143;0.1;28
15.12.2022;11:35:00;154;0.1;28
15.12.2022;11:45:00;151;0.2;29
15.12.2022;11:55:00;148;0.2;29
15.12.2022;12:05:00;153;0.2;29
15.12.2022;12:15:00;158;0.2;29
15.12.2022;12:25:00;160;0.3;29
15.12.2022;12:35:00;162;0.3;29
15.12.2022;12:45:00;167;0.3;29
15.12.2022;12:55:00;158;0.3;29
15.12.2022;13:05:00;196;0.4;30
15.12.2022;13:15:00;213;0.4;30
15.12.2022;13:25:00;200;0.4;30
15.12.2022;13:35:00;193;0.5;30
15.12.2022;13:45:00;219;0.5;30
15.12.2022;13:55:00;174;0.5;30
15.12.2022;14:05:00;152;0.6;30
15.12.2022;14:15:00;135;0.6;30
15.12.2022;14:25:00;130;0.6;30
15.12.2022;14:35:00;134;0.6;30
15.12.2022;14:45:00;154;0.7;30
15.12.2022;14:55:00;162;0.7;30
15.12.2022;15:05:00;156;0.7;30
15.12.2022;15:15:00;128;0.7;30
15.12.2022;15:25:00;122;0.8;30
15.12.2022;15:35:00;112;0.8;30
15.12.2022;15:45:00;72;0.8;30
15.12.2022;15:55:00;0;0.8;30
15.12.2022;16:05:00;0;0.8;0
15.12.2022;16:15:00;0;0.8;0
16.12.2022;12:25:00;18;0;27
16.12.2022;12:35:00;127;0;27
16.12.2022;12:45:00;126;0;27
16.12.2022;12:55:00;112;0;28
16.12.2022;13:05:00;118;0;28
16.12.2022;13:15:00;112;0.1;28
16.12.2022;13:25:00;105;0.1;28
16.12.2022;13:35:00;102;0.1;28
16.12.2022;13:45:00;0;0.1;28
16.12.2022;13:55:00;0;0.1;28
17.12.2022;11:10:00;125;0;26
17.12.2022;11:20:00;133;0;27
17.12.2022;11:30:00;133;0;27
17.12.2022;11:40:00;160;0;27
17.12.2022;11:50:00;138;0.1;28
17.12.2022;12:00:00;154;0.1;28
17.12.2022;12:10:00;169;0.1;28
17.12.2022;12:20:00;184;0.1;28
17.12.2022;12:30:00;184;0.2;28
17.12.2022;12:40:00;187;0.2;29
17.12.2022;12:50:00;187;0.2;29
17.12.2022;13:00:00;186;0.3;29
17.12.2022;13:10:00;181;0.3;29
17.12.2022;13:20:00;176;0.3;29
17.12.2022;13:30:00;175;0.3;29
17.12.2022;13:40:00;173;0.4;29
17.12.2022;13:50:00;160;0.4;30
17.12.2022;14:00:00;150;0.4;30
17.12.2022;14:10:00;145;0.5;30
17.12.2022;14:20:00;129;0.5;30
17.12.2022;14:30:00;134;0.5;30
17.12.2022;14:40:00;123;0.5;30
17.12.2022;14:50:00;119;0.5;30
17.12.2022;15:00:00;115;0.6;30
17.12.2022;15:10:00;105;0.6;30
17.12.2022;15:20:00;0;0.6;30
17.12.2022;15:30:00;0;0.6;0
17.12.2022;15:40:00;0;0.6;0
17.12.2022;15:55:00;0;0.6;0
19.12.2022;10:35:00;129;0;26
19.12.2022;10:45:00;128;0;26
19.12.2022;10:55:00;130;0;27
19.12.2022;11:05:00;153;0;27
19.12.2022;11:15:00;161;0.1;27
19.12.2022;11:25:00;146;0.1;28
19.12.2022;11:35:00;172;0.1;28
19.12.2022;11:45:00;190;0.1;28
19.12.2022;11:55:00;136;0.2;28
19.12.2022;12:05:00;149;0.2;29
19.12.2022;12:15:00;172;0.2;29
19.12.2022;12:25:00;163;0.2;29
19.12.2022;12:35:00;168;0.3;29
19.12.2022;12:45:00;152;0.3;29
19.12.2022;12:55:00;149;0.3;29
19.12.2022;13:05:00;151;0.3;29
19.12.2022;13:15:00;142;0.4;29
19.12.2022;13:25:00;145;0.4;30
19.12.2022;13:35:00;190;0.4;30
19.12.2022;13:45:00;154;0.4;30
19.12.2022;13:55:00;148;0.5;30
19.12.2022;14:05:00;128;0.5;30
19.12.2022;14:15:00;141;0.5;30
19.12.2022;14:25:00;147;0.5;30
19.12.2022;14:35:00;128;0.6;30
19.12.2022;14:45:00;127;0.6;30
19.12.2022;14:55:00;135;0.6;30
19.12.2022;15:05:00;131;0.6;30
19.12.2022;15:15:00;73;0.6;30
19.12.2022;15:25:00;0;0.6;30
19.12.2022;15:35:00;0;0.6;30
19.12.2022;15:45:00;0;0.6;30
19.12.2022;15:55:00;0;0.6;0
19.12.2022;16:05:00;0;0.6;0
19.12.2022;16:15:00;0;0.6;0
19.12.2022;16:25:00;0;0.6;0
20.12.2022;11:20:00;124;0;26
20.12.2022;11:30:00;124;0;27
20.12.2022;11:40:00;138;0;27
20.12.2022;11:50:00;183;0;27
20.12.2022;12:00:00;247;0.1;28
20.12.2022;12:10:00;176;0.1;28
20.12.2022;12:20:00;282;0.1;28
20.12.2022;12:30:00;193;0.2;28
20.12.2022;12:40:00;138;0.2;29
20.12.2022;12:50:00;139;0.2;29
20.12.2022;13:00:00;131;0.2;29
20.12.2022;13:10:00;130;0.3;29
20.12.2022;13:20:00;126;0.3;29
20.12.2022;13:30:00;146;0.3;29
20.12.2022;13:40:00;153;0.3;29
20.12.2022;13:50:00;144;0.4;29
20.12.2022;14:00:00;194;0.4;30
20.12.2022;14:10:00;252;0.4;30
20.12.2022;14:20:00;233;0.5;30
20.12.2022;14:30:00;212;0.5;30
20.12.2022;14:40:00;185;0.5;30
20.12.2022;14:50:00;80;0.6;30
20.12.2022;15:00:00;0;0.6;30
20.12.2022;15:10:00;122;0.6;30
20.12.2022;15:20:00;107;0.6;30
20.12.2022;15:30:00;109;0.6;30
20.12.2022;15:40:00;109;0.6;30
20.12.2022;15:50:00;98;0.6;30
20.12.2022;16:00:00;94;0.7;30
20.12.2022;16:10:00;92;0.7;30
21.12.2022;08:35:00;54;0;24
21.12.2022;08:45:00;137;0;26
21.12.2022;08:55:00;221;0;26
21.12.2022;09:05:00;386;0.1;27
21.12.2022;09:15:00;428;0.1;27
21.12.2022;09:25:00;317;0.2;28
21.12.2022;09:35:00;276;0.2;28
21.12.2022;09:45:00;323;0.3;28
21.12.2022;09:55:00;360;0.3;29
21.12.2022;10:05:00;428;0.4;29
21.12.2022;10:15:00;462;0.5;29
21.12.2022;10:25:00;340;0.5;29
21.12.2022;10:35:00;490;0.6;29
21.12.2022;10:45:00;336;0.7;29
21.12.2022;10:55:00;484;0.7;30
21.12.2022;11:05:00;349;0.8;30
21.12.2022;11:15:00;299;0.9;30
21.12.2022;11:25:00;570;1.0;30
21.12.2022;11:35:00;832;1.1;30
21.12.2022;11:45:00;693;1.2;30
21.12.2022;11:55:00;896;1.3;30
21.12.2022;12:05:00;603;1.5;30
21.12.2022;12:15:00;558;1.6;31
21.12.2022;12:25:00;1042;1.7;31
21.12.2022;12:35:00;909;1.9;31
21.12.2022;12:45:00;906;2.0;31
21.12.2022;12:55:00;1062;2.2;31
21.12.2022;13:05:00;849;2.3;31
21.12.2022;13:15:00;1314;2.5;31
21.12.2022;13:25:00;1169;2.7;31
21.12.2022;13:35:00;951;2.9;31
21.12.2022;13:45:00;1018;3.0;31
21.12.2022;13:55:00;879;3.2;31
21.12.2022;14:05:00;390;3.3;31
21.12.2022;14:15:00;472;3.3;31
21.12.2022;14:25:00;572;3.4;31
21.12.2022;14:35:00;558;3.5;31
21.12.2022;14:45:00;547;3.6;31
21.12.2022;14:55:00;767;3.7;31
21.12.2022;15:05:00;629;3.8;31
21.12.2022;15:15:00;502;3.9;31
21.12.2022;15:25:00;468;4.0;31
21.12.2022;15:35:00;414;4.1;32
21.12.2022;15:45:00;262;4.1;31
21.12.2022;15:55:00;207;4.2;31
21.12.2022;16:05:00;147;4.2;31
21.12.2022;16:15:00;118;4.2;31
21.12.2022;16:25:00;111;4.2;31
21.12.2022;16:35:00;0;4.2;31
21.12.2022;16:45:00;0;4.2;0
22.12.2022;08:25:00;115;0;24
22.12.2022;08:35:00;110;0;26
22.12.2022;08:45:00;146;0;27
22.12.2022;08:55:00;220;0;27
22.12.2022;09:05:00;303;0.1;28
22.12.2022;09:15:00;423;0.2;28
22.12.2022;09:25:00;719;0.3;28
22.12.2022;09:35:00;764;0.4;29
22.12.2022;09:45:00;1053;0.5;29
22.12.2022;09:55:00;1496;0.7;29
22.12.2022;10:05:00;1032;0.9;29
22.12.2022;10:15:00;563;1.0;30
22.12.2022;10:25:00;1112;1.1;30
22.12.2022;10:35:00;723;1.3;30
22.12.2022;10:45:00;685;1.4;30
22.12.2022;10:55:00;705;1.5;30
22.12.2022;11:05:00;785;1.7;31
22.12.2022;11:15:00;1530;1.9;31
22.12.2022;11:25:00;3048;2.2;31
22.12.2022;11:35:00;767;2.4;31
22.12.2022;11:45:00;1260;2.6;31
22.12.2022;11:55:00;1941;2.8;31
22.12.2022;12:05:00;1704;3.1;32
22.12.2022;12:15:00;958;3.3;32
22.12.2022;12:25:00;2482;3.6;32
22.12.2022;12:35:00;1095;3.8;32
22.12.2022;12:45:00;885;4.0;32
22.12.2022;12:55:00;1884;4.2;32
22.12.2022;13:05:00;1944;4.6;33
22.12.2022;13:15:00;1057;4.8;32
22.12.2022;13:25:00;632;4.9;32
22.12.2022;13:35:00;1347;5.1;32
22.12.2022;13:45:00;750;5.3;32
22.12.2022;13:55:00;1037;5.4;32
22.12.2022;14:05:00;649;5.5;32
22.12.2022;14:15:00;662;5.6;32
22.12.2022;14:25:00;634;5.7;32
22.12.2022;14:35:00;526;5.8;32
22.12.2022;14:45:00;364;5.9;32
22.12.2022;14:55:00;445;6.0;32
22.12.2022;15:05:00;432;6.0;32
22.12.2022;15:15:00;223;6.1;32
22.12.2022;15:25:00;163;6.1;32
22.12.2022;15:35:00;161;6.1;32
22.12.2022;15:45:00;163;6.2;32
22.12.2022;15:55:00;175;6.2;32
22.12.2022;16:05:00;179;6.2;32
22.12.2022;16:15:00;165;6.3;32
22.12.2022;16:25:00;127;6.3;32
22.12.2022;16:35:00;0;6.3;32
23.12.2022;08:40:00;126;0;26
23.12.2022;08:50:00;183;0;27
23.12.2022;09:00:00;300;0;28
23.12.2022;09:10:00;315;0.1;28
23.12.2022;09:20:00;317;0.1;28
23.12.2022;09:30:00;239;0.2;29
23.12.2022;09:40:00;294;0.2;29
23.12.2022;09:50:00;308;0.3;29
23.12.2022;10:00:00;346;0.3;29
23.12.2022;10:10:00;594;0.4;30
23.12.2022;10:20:00;391;0.5;30
23.12.2022;10:30:00;629;0.6;30
23.12.2022;10:40:00;811;0.7;30
23.12.2022;10:50:00;968;0.9;30
23.12.2022;11:00:00;1126;1.1;31
23.12.2022;11:10:00;718;1.2;31
23.12.2022;11:20:00;588;1.3;31
23.12.2022;11:30:00;681;1.4;31
23.12.2022;11:40:00;698;1.5;31
23.12.2022;11:50:00;684;1.7;31
23.12.2022;12:00:00;570;1.8;31
23.12.2022;12:10:00;591;1.8;31
23.12.2022;12:20:00;657;1.9;31
23.12.2022;12:30:00;700;2.1;31
23.12.2022;12:40:00;847;2.2;32
23.12.2022;12:50:00;590;2.3;32
23.12.2022;13:00:00;707;2.4;32
23.12.2022;13:10:00;755;2.6;32
23.12.2022;13:20:00;663;2.7;32
23.12.2022;13:30:00;674;2.8;32
23.12.2022;13:40:00;554;2.9;32
23.12.2022;13:50:00;321;2.9;32
23.12.2022;14:00:00;365;3.0;32
23.12.2022;14:10:00;377;3.1;32
23.12.2022;14:20:00;512;3.1;32
23.12.2022;14:30:00;361;3.2;32
23.12.2022;14:40:00;266;3.3;32
23.12.2022;14:50:00;281;3.3;32
23.12.2022;15:00:00;250;3.3;32
23.12.2022;15:10:00;195;3.4;32
23.12.2022;15:20:00;172;3.4;32
23.12.2022;15:30:00;164;3.4;32
23.12.2022;15:40:00;143;3.5;32
23.12.2022;15:50:00;142;3.5;32
23.12.2022;16:00:00;127;3.5;32
23.12.2022;16:10:00;112;3.5;32
23.12.2022;16:20:00;0;3.5;32
24.12.2022;08:50:00;102;0;26
24.12.2022;09:00:00;152;0;27
24.12.2022;09:10:00;122;0;28
24.12.2022;09:20:00;131;0;28
24.12.2022;09:30:00;121;0;28
24.12.2022;09:40:00;128;0.1;29
24.12.2022;09:50:00;164;0.1;29
24.12.2022;10:00:00;244;0.1;29
24.12.2022;10:10:00;239;0.2;30
24.12.2022;10:20:00;251;0.2;30
24.12.2022;10:30:00;291;0.3;30
24.12.2022;10:40:00;402;0.3;30
24.12.2022;10:50:00;553;0.4;30
24.12.2022;11:00:00;735;0.5;30
24.12.2022;11:10:00;726;0.6;31
24.12.2022;11:20:00;754;0.7;31
24.12.2022;11:30:00;768;0.9;31
24.12.2022;11:40:00;796;1.0;31
24.12.2022;11:50:00;836;1.1;31
24.12.2022;12:00:00;812;1.3;31
24.12.2022;12:10:00;965;1.4;31
24.12.2022;12:20:00;764;1.6;31
24.12.2022;12:30:00;720;1.7;32
24.12.2022;12:40:00;293;1.7;32
24.12.2022;12:50:00;361;1.8;32
24.12.2022;13:00:00;777;1.9;32
24.12.2022;13:10:00;953;2.1;32
24.12.2022;13:20:00;899;2.2;32
24.12.2022;13:30:00;814;2.4;32
24.12.2022;13:40:00;663;2.5;32
24.12.2022;13:50:00;546;2.6;32
24.12.2022;14:00:00;534;2.7;32
24.12.2022;14:10:00;504;2.8;32
24.12.2022;14:20:00;416;2.8;32
24.12.2022;14:30:00;360;2.9;32
24.12.2022;14:40:00;407;3.0;32
24.12.2022;14:50:00;268;3.0;32
24.12.2022;15:00:00;251;3.0;32
24.12.2022;15:10:00;212;3.1;32
24.12.2022;15:20:00;186;3.1;32
24.12.2022;15:30:00;217;3.2;32
24.12.2022;15:40:00;171;3.2;32
24.12.2022;15:50:00;170;3.2;32
24.12.2022;16:00:00;160;3.2;32
24.12.2022;16:10:00;127;3.3;32
24.12.2022;16:20:00;0;3.3;32
24.12.2022;16:30:00;0;3.3;32
24.12.2022;16:40:00;0;3.3;0
25.12.2022;08:30:00;145;0;27
25.12.2022;08:40:00;217;0;28
25.12.2022;08:50:00;257;0;28
25.12.2022;09:00:00;291;0.1;28
25.12.2022;09:10:00;279;0.1;29
25.12.2022;09:20:00;385;0.2;29
25.12.2022;09:30:00;512;0.3;29
25.12.2022;09:40:00;502;0.4;30
25.12.2022;09:50:00;512;0.4;30
25.12.2022;10:00:00;555;0.5;30
25.12.2022;10:10:00;643;0.6;30
25.12.2022;10:20:00;724;0.7;31
25.12.2022;10:30:00;625;0.9;31
25.12.2022;10:40:00;842;1.0;31
25.12.2022;10:50:00;1026;1.1;31
25.12.2022;11:00:00;871;1.3;31
25.12.2022;11:10:00;879;1.4;31
25.12.2022;11:20:00;701;1.6;31
25.12.2022;11:30:00;721;1.7;31
25.12.2022;11:40:00;865;1.8;32
25.12.2022;11:50:00;819;1.9;32
25.12.2022;12:00:00;797;2.1;32
25.12.2022;12:10:00;1178;2.2;32
25.12.2022;12:20:00;1145;2.4;32
25.12.2022;12:30:00;1498;2.7;32
25.12.2022;12:40:00;1824;3.0;32
25.12.2022;12:50:00;1566;3.2;32
25.12.2022;13:00:00;1385;3.5;32
25.12.2022;13:10:00;1000;3.6;33
25.12.2022;13:20:00;802;3.8;33
25.12.2022;13:30:00;904;3.9;33
25.12.2022;13:40:00;799;4.1;33
25.12.2022;13:50:00;780;4.2;33
25.12.2022;14:00:00;644;4.3;33
25.12.2022;14:10:00;714;4.4;33
25.12.2022;14:20:00;727;4.5;33
25.12.2022;14:30:00;609;4.7;33
25.12.2022;14:40:00;482;4.7;33
25.12.2022;14:50:00;618;4.8;33
25.12.2022;15:00:00;466;4.9;33
25.12.2022;15:10:00;477;5.0;33
25.12.2022;15:20:00;438;5.1;33
25.12.2022;15:30:00;426;5.1;33
25.12.2022;15:40:00;261;5.2;33
25.12.2022;15:50:00;271;5.2;33
25.12.2022;16:00:00;287;5.3;33
25.12.2022;16:10:00;265;5.3;33
25.12.2022;16:20:00;232;5.4;33
25.12.2022;16:30:00;160;5.4;32
25.12.2022;16:40:00;116;5.4;32
25.12.2022;16:50:00;0;5.4;32
25.12.2022;17:00:00;0;5.4;0
26.12.2022;08:10:00;124;0;25
26.12.2022;08:20:00;129;0;27
26.12.2022;08:30:00;196;0;28
26.12.2022;08:40:00;240;0.1;28
26.12.2022;08:50:00;369;0.1;29
26.12.2022;09:00:00;464;0.2;29
26.12.2022;09:10:00;549;0.3;29
26.12.2022;09:20:00;646;0.4;30
26.12.2022;09:30:00;795;0.5;30
26.12.2022;09:40:00;841;0.6;30
26.12.2022;09:50:00;900;0.8;30
26.12.2022;10:00:00;1190;1.0;31
26.12.2022;10:10:00;1344;1.2;31
26.12.2022;10:20:00;1621;1.5;31
26.12.2022;10:30:00;1933;1.8;31
26.12.2022;10:40:00;2014;2.1;32
26.12.2022;10:50:00;1999;2.4;32
26.12.2022;11:00:00;1411;2.7;33
26.12.2022;11:10:00;750;2.9;32
26.12.2022;11:20:00;400;2.9;32
26.12.2022;11:30:00;344;3.0;33
26.12.2022;11:40:00;543;3.1;33
26.12.2022;11:50:00;439;3.1;33
26.12.2022;12:00:00;516;3.2;33
26.12.2022;12:10:00;730;3.3;33
26.12.2022;12:20:00;268;3.4;33
26.12.2022;12:30:00;197;3.4;33
26.12.2022;12:40:00;390;3.5;32
26.12.2022;12:50:00;468;3.6;32
26.12.2022;13:00:00;387;3.6;32
26.12.2022;13:10:00;340;3.7;32
26.12.2022;13:20:00;229;3.8;32
26.12.2022;13:30:00;499;3.8;32
26.12.2022;13:40:00;431;3.9;32
26.12.2022;13:50:00;525;4.0;32
26.12.2022;14:00:00;505;4.1;32
26.12.2022;14:10:00;361;4.1;32
26.12.2022;14:20:00;390;4.2;32
26.12.2022;14:30:00;274;4.2;32
26.12.2022;14:40:00;267;4.3;32
26.12.2022;14:50:00;223;4.3;32
26.12.2022;15:00:00;278;4.4;32
26.12.2022;15:10:00;160;4.4;32
26.12.2022;15:20:00;155;4.4;32
26.12.2022;15:30:00;160;4.4;32
26.12.2022;15:40:00;154;4.5;32
26.12.2022;15:50:00;145;4.5;32
26.12.2022;16:00:00;105;4.5;32
26.12.2022;16:10:00;0;4.5;0
26.12.2022;16:20:00;0;4.5;0
26.12.2022;16:30:00;0;4.5;0
26.12.2022;16:40:00;0;4.5;0
27.12.2022;08:30:00;143;0;26
27.12.2022;08:40:00;175;0;27
27.12.2022;08:50:00;230;0;28
27.12.2022;09:00:00;279;0.1;28
27.12.2022;09:10:00;302;0.1;29
27.12.2022;09:20:00;270;0.2;29
27.12.2022;09:30:00;364;0.2;29
27.12.2022;09:40:00;459;0.3;29
27.12.2022;09:50:00;873;0.4;30
27.12.2022;10:00:00;1078;0.6;30
27.12.2022;10:10:00;779;0.7;30
27.12.2022;10:20:00;792;0.9;30
27.12.2022;10:30:00;1038;1.0;31
27.12.2022;10:40:00;762;1.1;31
27.12.2022;10:50:00;1152;1.3;31
27.12.2022;11:00:00;858;1.5;31
27.12.2022;11:10:00;2464;1.8;31
27.12.2022;11:20:00;1394;2.1;32
27.12.2022;11:30:00;3420;2.6;33
27.12.2022;11:40:00;3406;3.2;35
27.12.2022;11:50:00;3259;3.7;36
27.12.2022;12:00:00;2009;4.2;36
27.12.2022;12:10:00;1140;4.4;35
27.12.2022;12:20:00;1272;4.6;34
27.12.2022;12:30:00;2448;4.9;34
27.12.2022;12:40:00;1007;5.1;34
27.12.2022;12:50:00;856;5.3;33
27.12.2022;13:00:00;788;5.4;33
27.12.2022;13:10:00;876;5.5;33
27.12.2022;13:20:00;1166;5.7;33
27.12.2022;13:30:00;1029;5.9;33
27.12.2022;13:40:00;793;6.1;33
27.12.2022;13:50:00;887;6.2;33
27.12.2022;14:00:00;1115;6.4;33
27.12.2022;14:10:00;883;6.5;33
27.12.2022;14:20:00;984;6.7;33
27.12.2022;14:30:00;517;6.8;33
27.12.2022;14:40:00;346;6.9;33
27.12.2022;14:50:00;417;6.9;33
27.12.2022;15:00:00;373;7.0;33
27.12.2022;15:10:00;529;7.1;33
27.12.2022;15:20:00;428;7.2;33
27.12.2022;15:30:00;376;7.2;33
27.12.2022;15:40:00;271;7.3;33
27.12.2022;15:50:00;262;7.3;33
27.12.2022;16:00:00;357;7.4;33
27.12.2022;16:10:00;245;7.4;33
27.12.2022;16:20:00;144;7.4;33
27.12.2022;16:30:00;113;7.5;33
27.12.2022;16:40:00;0;7.5;32
27.12.2022;16:50:00;0;7.5;0
28.12.2022;08:05:00;110;0;21
28.12.2022;08:15:00;130;0;25
28.12.2022;08:25:00;146;0;27
28.12.2022;08:35:00;228;0;28
28.12.2022;08:45:00;252;0.1;28
28.12.2022;08:55:00;336;0.1;28
28.12.2022;09:05:00;478;0.2;29
28.12.2022;09:15:00;536;0.3;29
28.12.2022;09:25:00;636;0.4;29
28.12.2022;09:35:00;732;0.5;30
28.12.2022;09:45:00;757;0.6;30
28.12.2022;09:55:00;736;0.7;30
28.12.2022;10:05:00;964;0.9;30
28.12.2022;10:15:00;1119;1.1;31
28.12.2022;10:25:00;1045;1.3;31
28.12.2022;10:35:00;2394;1.7;31
28.12.2022;10:45:00;2499;2.0;31
28.12.2022;10:55:00;2607;2.5;33
28.12.2022;11:05:00;1639;2.8;33
28.12.2022;11:15:00;1843;3.1;33
28.12.2022;11:25:00;2522;3.5;34
28.12.2022;11:35:00;1928;3.9;34
28.12.2022;11:45:00;1997;4.2;34
28.12.2022;11:55:00;1980;4.5;34
28.12.2022;12:05:00;2540;4.9;35
28.12.2022;12:15:00;4775;5.6;37
28.12.2022;12:25:00;4048;6.3;38
28.12.2022;12:35:00;4873;7.0;40
28.12.2022;12:45:00;4932;7.8;42
28.12.2022;12:55:00;4707;8.6;43
28.12.2022;13:05:00;4558;9.4;44
28.12.2022;13:15:00;3327;10.0;43
28.12.2022;13:25:00;3358;10.5;41
28.12.2022;13:35:00;3760;11.1;42
28.12.2022;13:45:00;3496;11.6;42
28.12.2022;13:55:00;2304;12.1;41
28.12.2022;14:05:00;2314;12.5;40
28.12.2022;14:15:00;1764;12.8;39
28.12.2022;14:25:00;1229;13.0;38
28.12.2022;14:35:00;959;13.2;37
28.12.2022;14:45:00;814;13.3;36
28.12.2022;14:55:00;768;13.5;36
28.12.2022;15:05:00;877;13.6;35
28.12.2022;15:15:00;912;13.7;35
28.12.2022;15:25:00;865;13.9;35
28.12.2022;15:35:00;577;14.0;35
28.12.2022;15:45:00;355;14.1;35
28.12.2022;15:55:00;341;14.1;34
28.12.2022;16:05:00;301;14.2;34
28.12.2022;16:15:00;273;14.2;34
28.12.2022;16:25:00;190;14.3;34
28.12.2022;16:35:00;138;14.3;34
28.12.2022;16:45:00;14;14.3;34
28.12.2022;16:55:00;0;14.3;0
29.12.2022;08:20:00;28;0;25
29.12.2022;08:30:00;134;0;27
29.12.2022;08:40:00;194;0;27
29.12.2022;08:50:00;224;0;28
29.12.2022;09:00:00;251;0.1;28
29.12.2022;09:10:00;292;0.1;29
29.12.2022;09:20:00;317;0.2;29
29.12.2022;09:30:00;364;0.2;29
29.12.2022;09:40:00;390;0.3;30
29.12.2022;09:50:00;467;0.4;30
29.12.2022;10:00:00;606;0.5;30
29.12.2022;10:10:00;826;0.6;30
29.12.2022;10:20:00;1161;0.8;31
29.12.2022;10:30:00;1835;1.0;31
29.12.2022;10:40:00;3163;1.5;31
29.12.2022;10:50:00;1641;1.9;32
29.12.2022;11:00:00;1925;2.2;32
29.12.2022;11:10:00;1231;2.4;32
29.12.2022;11:20:00;965;2.5;32
29.12.2022;11:30:00;1229;2.7;32
29.12.2022;11:40:00;1472;3.0;32
29.12.2022;11:50:00;1865;3.3;33
29.12.2022;12:00:00;1030;3.4;33
29.12.2022;12:10:00;1018;3.6;33
29.12.2022;12:20:00;1476;3.8;33
29.12.2022;12:30:00;1296;4.1;33
29.12.2022;12:40:00;1350;4.3;33
29.12.2022;12:50:00;1277;4.5;33
29.12.2022;13:00:00;928;4.7;33
29.12.2022;13:10:00;752;4.8;33
29.12.2022;13:20:00;760;5.0;33
29.12.2022;13:30:00;637;5.1;33
29.12.2022;13:40:00;755;5.2;33
29.12.2022;13:50:00;906;5.3;33
29.12.2022;14:00:00;630;5.5;33
29.12.2022;14:10:00;829;5.6;33
29.12.2022;14:20:00;772;5.7;33
29.12.2022;14:30:00;369;5.8;33
29.12.2022;14:40:00;324;5.9;33
29.12.2022;14:50:00;242;5.9;33
29.12.2022;15:00:00;392;6.0;33
29.12.2022;15:10:00;532;6.1;33
29.12.2022;15:20:00;514;6.1;33
29.12.2022;15:30:00;366;6.2;33
29.12.2022;15:40:00;494;6.3;33
29.12.2022;15:50:00;344;6.3;33
29.12.2022;16:00:00;294;6.4;33
29.12.2022;16:10:00;265;6.4;33
29.12.2022;16:20:00;138;6.5;33
30.12.2022;08:15:00;79;0;24
30.12.2022;08:25:00;176;0;26
30.12.2022;08:35:00;214;0;27
30.12.2022;08:45:00;275;0.1;28
30.12.2022;08:55:00;335;0.1;28
30.12.2022;09:05:00;397;0.2;29
30.12.2022;09:15:00;477;0.2;29
30.12.2022;09:25:00;636;0.3;29
30.12.2022;09:35:00;859;0.5;30
30.12.2022;09:45:00;1058;0.7;30
30.12.2022;09:55:00;1315;0.9;30
30.12.2022;10:05:00;1432;1.1;30
30.12.2022;10:15:00;1255;1.3;31
30.12.2022;10:25:00;2527;1.7;31
30.12.2022;10:35:00;2525;2.1;32
30.12.2022;10:45:00;2941;2.6;33
30.12.2022;10:55:00;3333;3.1;34
30.12.2022;11:05:00;3435;3.7;36
30.12.2022;11:15:00;3625;4.3;36
30.12.2022;11:25:00;3763;4.9;38
30.12.2022;11:35:00;3126;5.4;38
30.12.2022;11:45:00;2656;5.9;38
30.12.2022;11:55:00;1937;6.2;37
30.12.2022;12:05:00;1805;6.5;36
30.12.2022;12:15:00;1671;6.8;36
30.12.2022;12:25:00;1529;7.1;36
30.12.2022;12:35:00;1198;7.3;35
30.12.2022;12:45:00;1122;7.5;34
30.12.2022;12:55:00;1341;7.7;34
30.12.2022;13:05:00;1439;7.9;34
30.12.2022;13:15:00;1786;8.2;34
30.12.2022;13:25:00;1745;8.5;35
30.12.2022;13:35:00;1776;8.8;35
30.12.2022;13:45:00;1384;9.0;35
30.12.2022;13:55:00;1261;9.3;34
30.12.2022;14:05:00;953;9.4;34
30.12.2022;14:15:00;520;9.5;34
30.12.2022;14:25:00;547;9.6;34
30.12.2022;14:35:00;456;9.7;34
30.12.2022;14:45:00;359;9.8;34
30.12.2022;14:55:00;271;9.8;33
30.12.2022;15:05:00;254;9.9;33
30.12.2022;15:15:00;244;9.9;33
30.12.2022;15:25:00;229;9.9;33
30.12.2022;15:35:00;275;10.0;33
30.12.2022;15:45:00;216;10.0;33
30.12.2022;15:55:00;153;10.0;33
30.12.2022;16:05:00;119;10.1;33
31.12.2022;08:35:00;146;0;27
31.12.2022;08:45:00;186;0;28
31.12.2022;08:55:00;258;0;28
31.12.2022;09:05:00;365;0.1;29
31.12.2022;09:15:00;329;0.1;29
31.12.2022;09:25:00;425;0.2;29
31.12.2022;09:35:00;755;0.3;30
31.12.2022;09:45:00;941;0.5;30
31.12.2022;09:55:00;1082;0.6;30
31.12.2022;10:05:00;1229;0.8;31
31.12.2022;10:15:00;1866;1.1;31
31.12.2022;10:25:00;2124;1.5;31
31.12.2022;10:35:00;2478;1.9;32
31.12.2022;10:45:00;2805;2.3;33
31.12.2022;10:55:00;3097;2.8;34
31.12.2022;11:05:00;3346;3.4;35
31.12.2022;11:15:00;3047;3.9;36
31.12.2022;11:25:00;2820;4.4;37
31.12.2022;11:35:00;3317;4.9;37
31.12.2022;11:45:00;2239;5.3;37
31.12.2022;11:55:00;2331;5.7;37
31.12.2022;12:05:00;2564;6.1;37
31.12.2022;12:15:00;2830;6.5;37
31.12.2022;12:25:00;3010;7.0;38
31.12.2022;12:35:00;3034;7.5;38
31.12.2022;12:45:00;3288;8.0;39
31.12.2022;12:55:00;3097;8.6;39
31.12.2022;13:05:00;2057;8.9;38
31.12.2022;13:15:00;1776;9.2;38
31.12.2022;13:25:00;2087;9.5;37
31.12.2022;13:35:00;1891;9.9;37
31.12.2022;13:45:00;1773;10.2;37
31.12.2022;13:55:00;1651;10.4;37
31.12.2022;14:05:00;1557;10.7;36
31.12.2022;14:15:00;1309;10.9;36
31.12.2022;14:25:00;1166;11.1;35
31.12.2022;14:35:00;1094;11.3;35
31.12.2022;14:45:00;989;11.5;35
31.12.2022;14:55:00;939;11.6;35
31.12.2022;15:05:00;817;11.8;35
31.12.2022;15:15:00;685;11.9;35
31.12.2022;15:25:00;543;12.0;35
31.12.2022;15:35:00;477;12.1;34
31.12.2022;15:45:00;419;12.1;34
31.12.2022;15:55:00;346;12.2;34
31.12.2022;16:05:00;311;12.2;34
31.12.2022;16:15:00;242;12.3;34
31.12.2022;16:25:00;159;12.3;34
31.12.2022;16:35:00;109;12.3;34
31.12.2022;16:45:00;0;12.3;34
31.12.2022;16:55:00;0;12.3;0
